Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,4.0,7.5,6.82,0.0
2016,1,1,8,0,0.0,15.0,4.2,4.0,15.0,13.19,4.73
2016,1,1,8,15,0.0,27.5,4.25,4.0,27.5,24.23,15.27
2016,1,1,8,30,0.0,40.0,4.3,4.0,40.0,35.3,25.39
2016,1,1,8,45,0.0,54.0,4.4,4.0,54.0,48.62,37.44
2016,1,1,9,0,0.0,68.0,4.5,4.0,68.0,62.01,49.44
2016,1,1,9,15,0.0,81.0,4.5,4.0,81.0,74.18,60.21
2016,1,1,9,30,0.0,94.0,4.5,4.0,94.0,86.27,70.78
2016,1,1,9,45,32.0,135.0,4.55,4.5,148.5,158.48,134.3
2016,1,1,10,0,64.0,176.0,4.6,5.0,203.0,224.3,190.86
2016,1,1,10,15,56.5,188.0,4.5,5.0,213.5,228.34,193.45
2016,1,1,10,30,49.0,200.0,4.4,5.0,224.0,232.28,196.06
2016,1,1,10,45,49.5,213.0,4.35,5.0,238.0,242.52,204.21
2016,1,1,11,0,50.0,226.0,4.3,5.0,252.0,252.41,212.01
2016,1,1,11,15,93.5,244.0,4.25,5.0,296.0,294.51,247.56
2016,1,1,11,30,137.0,262.0,4.2,5.0,340.0,342.2,287.0
2016,1,1,11,45,135.5,269.0,4.2,5.5,347.0,340.44,284.22
2016,1,1,12,0,134.0,276.0,4.2,6.0,354.0,338.12,281.15
2016,1,1,12,15,199.0,274.5,4.15,6.0,392.0,363.55,301.83
2016,1,1,12,30,264.0,273.0,4.1,6.0,430.0,388.79,321.56
2016,1,1,12,45,228.5,275.5,4.05,6.0,411.5,356.04,293.59
2016,1,1,13,0,193.0,278.0,4.0,6.0,393.0,329.27,270.8
2016,1,1,13,15,99.5,234.0,3.95,6.0,293.5,242.53,199.41
2016,1,1,13,30,6.0,190.0,3.9,6.0,194.0,167.18,137.63
2016,1,1,13,45,40.0,215.5,3.85,6.0,237.5,194.96,160.34
2016,1,1,14,0,74.0,241.0,3.8,6.0,281.0,218.32,178.6
2016,1,1,14,15,37.0,178.0,3.7,6.0,198.0,156.59,127.79
2016,1,1,14,30,0.0,115.0,3.6,6.0,115.0,100.29,81.51
2016,1,1,14,45,0.0,94.0,3.5,6.0,94.0,82.63,66.49
2016,1,1,15,0,0.0,73.0,3.4,6.0,73.0,64.56,50.95
2016,1,1,15,15,0.0,66.5,3.2,6.0,66.5,58.78,48.31
2016,1,1,15,30,0.0,60.0,3.0,6.0,60.0,53.0,43.13
2016,1,1,15,45,0.0,52.5,2.8,6.0,52.5,46.34,37.11
2016,1,1,16,0,0.0,45.0,2.6,6.0,45.0,39.69,31.03
2016,1,1,16,15,0.0,37.5,2.35,5.5,37.5,33.05,24.94
2016,1,1,16,30,0.0,30.0,2.1,5.0,30.0,26.41,18.75
2016,1,1,16,45,0.0,22.0,1.85,5.0,22.0,19.35,12.06
2016,1,1,17,0,0.0,14.0,1.6,5.0,14.0,12.3,5.35
2016,1,1,17,15,0.0,8.0,1.55,4.5,8.0,7.02,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.5,0.8,4.5,5.5,5.0,0.0
2016,1,2,8,0,0.0,11.0,0.8,5.0,11.0,9.66,1.93
2016,1,2,8,15,0.0,20.0,0.8,5.0,20.0,17.59,9.55
2016,1,2,8,30,0.0,29.0,0.8,5.0,29.0,25.54,16.83
2016,1,2,8,45,0.0,39.0,0.85,5.0,39.0,34.38,24.84
2016,1,2,9,0,0.0,49.0,0.9,5.0,49.0,43.24,32.78
2016,1,2,9,15,0.0,58.5,0.85,5.0,58.5,51.67,40.24
2016,1,2,9,30,0.0,68.0,0.8,5.0,68.0,60.11,47.61
2016,1,2,9,45,11.0,114.5,0.8,5.5,119.0,113.53,94.08
2016,1,2,10,0,22.0,161.0,0.8,6.0,170.0,168.12,140.17
2016,1,2,10,15,71.0,187.5,0.8,6.0,221.0,237.79,198.83
2016,1,2,10,30,120.0,214.0,0.8,6.0,272.0,306.84,255.18
2016,1,2,10,45,61.0,191.0,0.8,6.0,220.5,226.83,187.86
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,154.36,126.45
2016,1,2,11,15,1.0,158.5,0.8,6.0,159.0,143.77,117.65
2016,1,2,11,30,0.0,149.0,0.8,6.0,149.0,133.67,109.04
2016,1,2,11,45,1.5,165.5,0.8,6.5,166.5,149.24,121.82
2016,1,2,12,0,3.0,182.0,0.8,7.0,184.0,164.49,134.12
2016,1,2,12,15,1.5,132.5,0.85,7.0,133.5,118.5,95.66
2016,1,2,12,30,0.0,83.0,0.9,7.0,83.0,73.53,57.71
2016,1,2,12,45,0.0,88.0,0.95,7.5,88.0,77.98,61.48
2016,1,2,13,0,0.0,93.0,1.0,8.0,93.0,82.42,65.14
2016,1,2,13,15,0.0,124.5,0.95,8.0,124.5,109.82,88.32
2016,1,2,13,30,0.0,156.0,0.9,8.0,156.0,136.47,110.63
2016,1,2,13,45,15.0,187.0,0.9,8.5,195.5,166.27,134.8
2016,1,2,14,0,30.0,218.0,0.9,9.0,235.0,189.68,153.22
2016,1,2,14,15,65.0,221.5,0.8,8.5,255.0,195.08,156.36
2016,1,2,14,30,100.0,225.0,0.7,8.0,275.0,196.02,155.68
2016,1,2,14,45,52.5,189.5,0.6,8.0,216.0,157.16,125.89
2016,1,2,15,0,5.0,154.0,0.5,8.0,157.0,128.81,104.72
2016,1,2,15,15,2.5,141.5,0.4,8.0,143.0,117.32,99.95
2016,1,2,15,30,0.0,129.0,0.3,8.0,129.0,107.21,91.21
2016,1,2,15,45,0.0,113.5,0.25,8.0,113.5,94.9,80.44
2016,1,2,16,0,0.0,98.0,0.2,8.0,98.0,82.44,69.4
2016,1,2,16,15,0.0,81.5,0.2,7.5,81.5,69.1,57.51
2016,1,2,16,30,0.0,65.0,0.2,7.0,65.0,55.61,45.22
2016,1,2,16,45,0.0,48.5,0.2,6.5,48.5,41.96,32.55
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,28.14,19.52
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,16.74,7.34
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.46,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,9.0,14.5,2.65,4.5,15.5,18.04,0.0
2016,1,3,8,0,18.0,29.0,3.0,5.0,31.0,44.92,29.59
2016,1,3,8,15,39.0,49.0,3.0,5.5,55.0,81.8,65.04
2016,1,3,8,30,60.0,69.0,3.0,6.0,79.0,117.25,97.3
2016,1,3,8,45,72.0,89.0,3.05,6.5,105.5,146.6,123.6
2016,1,3,9,0,84.0,109.0,3.1,7.0,132.0,186.54,158.3
2016,1,3,9,15,93.5,127.5,3.1,7.5,157.0,211.68,179.64
2016,1,3,9,30,103.0,146.0,3.1,8.0,182.0,236.39,200.11
2016,1,3,9,45,103.5,164.0,3.15,9.0,203.5,253.78,213.45
2016,1,3,10,0,104.0,182.0,3.2,10.0,225.0,259.11,216.57
2016,1,3,10,15,106.0,198.0,3.15,10.5,245.5,273.96,227.8
2016,1,3,10,30,108.0,214.0,3.1,11.0,266.0,288.23,238.37
2016,1,3,10,45,77.0,218.0,3.05,11.5,256.0,266.64,219.0
2016,1,3,11,0,46.0,222.0,3.0,12.0,246.0,245.86,200.54
2016,1,3,11,15,90.5,243.0,2.95,12.5,293.0,292.01,237.97
2016,1,3,11,30,135.0,264.0,2.9,13.0,340.0,343.69,278.7
2016,1,3,11,45,167.5,270.0,2.9,13.5,367.0,361.45,291.85
2016,1,3,12,0,200.0,276.0,2.9,14.0,394.0,376.96,303.06
2016,1,3,12,15,556.5,183.5,2.9,14.0,515.0,487.38,390.91
2016,1,3,12,30,913.0,91.0,2.9,14.0,636.0,565.31,448.92
2016,1,3,12,45,915.5,89.5,2.9,14.0,634.5,531.28,418.91
2016,1,3,13,0,918.0,88.0,2.9,14.0,633.0,494.63,386.78
2016,1,3,13,15,915.0,87.5,2.9,14.0,623.0,454.15,350.86
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,411.7,312.53
2016,1,3,13,45,908.5,85.0,2.95,14.5,595.0,366.03,270.42
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,318.86,226.66
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,269.34,181.78
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,214.13,133.7
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,161.9,91.83
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,109.95,58.13
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,58.78,46.65
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,53.57,42.27
2016,1,3,15,45,792.0,64.0,2.3,13.5,337.0,50.57,39.77
2016,1,3,16,0,766.0,59.0,2.1,13.0,293.0,47.52,37.16
2016,1,3,16,15,718.5,54.5,1.9,12.0,245.5,44.75,34.79
2016,1,3,16,30,671.0,50.0,1.7,11.0,198.0,42.02,32.32
2016,1,3,16,45,599.5,42.5,1.5,10.0,150.5,36.42,27.09
2016,1,3,17,0,528.0,35.0,1.3,9.0,103.0,30.75,21.52
2016,1,3,17,15,382.5,24.5,1.3,8.5,62.5,21.8,11.39
2016,1,3,17,30,237.0,14.0,1.3,8.0,22.0,12.73,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.5,2.65,1.5,32.0,136.18,0.0
2016,1,4,8,0,463.0,25.0,3.0,2.0,64.0,321.33,245.68
2016,1,4,8,15,563.5,32.5,2.95,2.5,111.5,401.23,338.42
2016,1,4,8,30,664.0,40.0,2.9,3.0,159.0,484.2,413.93
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.5,538.52,461.25
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,592.24,505.3
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,629.22,534.57
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,658.5,556.05
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,681.36,571.0
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,701.34,583.31
2016,1,4,10,15,918.5,63.0,2.95,8.5,476.5,712.03,588.83
2016,1,4,10,30,935.0,65.0,2.9,9.0,514.0,719.31,591.78
2016,1,4,10,45,945.5,67.0,2.9,9.5,544.0,718.98,589.27
2016,1,4,11,0,956.0,69.0,2.9,10.0,574.0,715.03,583.45
2016,1,4,11,15,963.5,70.0,2.85,10.0,597.0,704.37,573.28
2016,1,4,11,30,971.0,71.0,2.8,10.0,620.0,690.12,560.3
2016,1,4,11,45,972.0,73.0,2.75,10.5,634.0,669.42,541.23
2016,1,4,12,0,973.0,75.0,2.7,11.0,648.0,645.42,519.5
2016,1,4,12,15,974.5,75.5,2.65,11.0,654.0,617.0,495.07
2016,1,4,12,30,976.0,76.0,2.6,11.0,660.0,585.52,467.82
2016,1,4,12,45,973.5,76.0,2.6,11.5,657.0,548.69,435.24
2016,1,4,13,0,971.0,76.0,2.6,12.0,654.0,509.36,400.07
2016,1,4,13,15,967.0,75.5,2.6,12.0,643.0,466.65,362.18
2016,1,4,13,30,963.0,75.0,2.6,12.0,632.0,421.92,321.75
2016,1,4,13,45,955.0,74.5,2.6,12.5,612.5,374.11,277.55
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,325.04,231.91
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,273.98,185.66
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,222.36,140.17
2016,1,4,14,45,908.5,70.5,2.6,12.0,504.5,169.17,97.15
2016,1,4,15,0,891.0,69.0,2.6,12.0,470.0,116.62,62.69
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.0,57.53,46.09
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,49.75,39.35
2016,1,4,15,45,816.5,60.5,2.15,11.0,344.5,47.8,37.68
2016,1,4,16,0,785.0,57.0,2.0,11.0,299.0,45.87,35.98
2016,1,4,16,15,737.5,52.5,1.8,10.0,251.0,43.02,33.52
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,40.19,30.95
2016,1,4,16,45,612.5,41.5,1.45,8.0,154.0,35.43,26.45
2016,1,4,17,0,535.0,35.0,1.3,7.0,105.0,30.66,21.69
2016,1,4,17,15,390.5,24.5,1.35,6.5,64.0,21.72,11.77
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,12.73,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,28.0,98.16,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,56.0,249.86,190.36
2016,1,5,8,15,418.5,39.5,3.1,2.5,100.0,329.96,279.11
2016,1,5,8,30,522.0,50.0,3.1,3.0,144.0,414.51,356.07
2016,1,5,8,45,584.0,57.5,3.1,3.5,191.0,471.83,406.95
2016,1,5,9,0,646.0,65.0,3.1,4.0,238.0,529.21,455.53
2016,1,5,9,15,687.0,70.0,3.0,4.0,283.0,568.89,488.21
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,606.9,518.29
2016,1,5,9,45,754.0,79.0,2.85,4.5,369.5,627.86,533.1
2016,1,5,10,0,780.0,83.0,2.8,5.0,411.0,650.11,548.34
2016,1,5,10,15,799.5,86.0,2.75,5.0,447.0,663.76,557.39
2016,1,5,10,30,819.0,89.0,2.7,5.0,483.0,674.2,563.76
2016,1,5,10,45,834.0,90.5,2.65,5.5,512.5,676.59,562.78
2016,1,5,11,0,849.0,92.0,2.6,6.0,542.0,675.57,559.12
2016,1,5,11,15,858.0,93.5,2.6,6.5,564.0,667.17,549.94
2016,1,5,11,30,867.0,95.0,2.6,7.0,586.0,655.41,538.12
2016,1,5,11,45,610.5,174.0,2.6,8.0,524.0,557.02,455.55
2016,1,5,12,0,354.0,253.0,2.6,9.0,462.0,452.21,368.46
2016,1,5,12,15,422.0,237.5,2.6,9.5,489.0,465.59,378.09
2016,1,5,12,30,490.0,222.0,2.6,10.0,516.0,468.06,377.96
2016,1,5,12,45,696.5,155.0,2.6,10.5,571.5,489.0,391.7
2016,1,5,13,0,903.0,88.0,2.6,11.0,627.0,492.36,389.41
2016,1,5,13,15,495.5,177.0,2.6,11.0,472.0,360.66,285.5
2016,1,5,13,30,88.0,266.0,2.6,11.0,317.0,258.35,207.44
2016,1,5,13,45,94.5,259.0,2.6,11.5,312.5,247.23,197.8
2016,1,5,14,0,101.0,252.0,2.6,12.0,308.0,235.33,187.15
2016,1,5,14,15,402.5,183.0,2.55,12.0,389.5,234.85,174.92
2016,1,5,14,30,704.0,114.0,2.5,12.0,471.0,209.99,139.77
2016,1,5,14,45,412.5,157.0,2.5,12.0,363.0,165.96,116.15
2016,1,5,15,0,121.0,200.0,2.5,12.0,255.0,157.4,123.36
2016,1,5,15,15,113.5,184.5,2.35,11.5,232.5,135.43,108.83
2016,1,5,15,30,106.0,169.0,2.2,11.0,210.0,123.4,104.8
2016,1,5,15,45,96.0,150.0,2.05,11.0,184.0,115.25,97.8
2016,1,5,16,0,86.0,131.0,1.9,11.0,158.0,101.72,85.9
2016,1,5,16,15,75.5,110.5,1.8,10.5,131.5,86.96,72.86
2016,1,5,16,30,65.0,90.0,1.7,10.0,105.0,71.84,59.24
2016,1,5,16,45,46.0,69.5,1.65,9.5,78.5,56.36,45.01
2016,1,5,17,0,27.0,49.0,1.6,9.0,52.0,40.56,30.25
2016,1,5,17,15,13.5,30.0,1.75,9.0,31.5,25.47,14.91
2016,1,5,17,30,0.0,11.0,1.9,9.0,11.0,10.01,0.0
2016,1,5,17,45,0.0,5.5,2.05,9.0,5.5,5.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,87.0,17.0,2.35,5.5,24.5,62.44,0.0
2016,1,6,8,0,174.0,34.0,2.5,6.0,49.0,177.59,131.76
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.5,253.91,211.57
2016,1,6,8,30,369.0,64.0,2.6,6.0,130.0,335.37,285.13
2016,1,6,8,45,425.5,76.5,2.65,6.5,174.0,390.62,333.76
2016,1,6,9,0,482.0,89.0,2.7,7.0,218.0,446.62,381.09
2016,1,6,9,15,241.0,65.5,2.65,7.0,130.0,257.07,221.21
2016,1,6,9,30,0.0,42.0,2.6,7.0,42.0,37.03,26.89
2016,1,6,9,45,0.0,55.0,2.6,7.5,55.0,48.56,36.96
2016,1,6,10,0,0.0,68.0,2.6,8.0,68.0,60.11,46.82
2016,1,6,10,15,0.0,62.5,2.6,8.0,62.5,55.23,42.47
2016,1,6,10,30,0.0,57.0,2.6,8.0,57.0,50.36,38.17
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,70.36,55.21
2016,1,6,11,0,0.0,102.0,2.7,9.0,102.0,90.8,72.4
2016,1,6,11,15,0.0,106.0,2.7,9.0,106.0,94.35,75.27
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,97.88,78.16
2016,1,6,11,45,0.0,119.5,2.7,9.5,119.5,106.37,85.09
2016,1,6,12,0,0.0,129.0,2.7,10.0,129.0,114.78,91.9
2016,1,6,12,15,1.5,155.0,2.65,10.0,156.0,138.71,111.85
2016,1,6,12,30,3.0,181.0,2.6,10.0,183.0,162.14,131.23
2016,1,6,12,45,1.5,137.5,2.55,10.5,138.5,122.41,97.93
2016,1,6,13,0,0.0,94.0,2.5,11.0,94.0,83.31,65.1
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,65.52,50.17
2016,1,6,13,30,0.0,54.0,2.4,11.0,54.0,47.75,35.15
2016,1,6,13,45,0.0,40.0,2.35,11.0,40.0,35.34,24.63
2016,1,6,14,0,0.0,26.0,2.3,11.0,26.0,22.94,14.06
2016,1,6,14,15,0.0,23.0,2.3,11.0,23.0,20.29,11.81
2016,1,6,14,30,0.0,20.0,2.3,11.0,20.0,17.63,9.55
2016,1,6,14,45,18.5,102.0,2.3,11.0,110.5,89.66,70.36
2016,1,6,15,0,37.0,184.0,2.3,11.0,201.0,146.92,118.13
2016,1,6,15,15,31.5,169.0,2.1,11.0,183.0,130.93,105.85
2016,1,6,15,30,26.0,154.0,1.9,11.0,165.0,125.01,106.17
2016,1,6,15,45,21.0,136.5,1.75,11.0,144.5,111.45,94.39
2016,1,6,16,0,16.0,119.0,1.6,11.0,124.0,97.72,82.32
2016,1,6,16,15,9.0,100.0,1.35,10.5,103.0,82.77,69.11
2016,1,6,16,30,2.0,81.0,1.1,10.0,82.0,67.63,55.49
2016,1,6,16,45,1.0,61.5,0.85,10.0,62.0,51.98,41.07
2016,1,6,17,0,0.0,42.0,0.6,10.0,42.0,36.11,26.31
2016,1,6,17,15,0.0,25.0,0.55,10.0,25.0,21.91,12.26
2016,1,6,17,30,0.0,8.0,0.5,10.0,8.0,7.03,0.0
2016,1,6,17,45,0.0,4.0,0.5,10.0,4.0,3.64,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.5,14.0,2.2,7.5,29.0,108.12,0.0
2016,1,7,8,0,353.0,28.0,2.3,8.0,58.0,270.95,201.06
2016,1,7,8,15,458.5,37.0,2.35,8.0,102.5,351.7,290.63
2016,1,7,8,30,564.0,46.0,2.4,8.0,147.0,436.79,366.87
2016,1,7,8,45,627.0,52.0,2.5,8.5,195.0,493.72,416.41
2016,1,7,9,0,690.0,58.0,2.6,9.0,243.0,546.4,460.36
2016,1,7,9,15,425.0,102.0,2.6,9.5,222.5,427.72,361.09
2016,1,7,9,30,160.0,146.0,2.6,10.0,202.0,275.97,231.91
2016,1,7,9,45,497.5,107.5,2.65,11.0,311.0,483.91,406.05
2016,1,7,10,0,835.0,69.0,2.7,12.0,420.0,674.39,554.4
2016,1,7,10,15,853.5,71.0,2.65,13.0,456.5,686.47,558.6
2016,1,7,10,30,872.0,73.0,2.6,14.0,493.0,690.38,557.96
2016,1,7,10,45,889.0,73.0,2.6,15.0,524.0,692.8,556.48
2016,1,7,11,0,906.0,73.0,2.6,16.0,555.0,691.77,552.07
2016,1,7,11,15,915.5,74.0,2.7,16.5,578.0,683.37,543.6
2016,1,7,11,30,925.0,75.0,2.8,17.0,601.0,671.48,532.45
2016,1,7,11,45,932.0,75.0,2.95,18.0,616.5,653.49,515.84
2016,1,7,12,0,939.0,75.0,3.1,19.0,632.0,632.14,496.51
2016,1,7,12,15,942.0,75.5,3.1,19.5,639.0,605.73,473.51
2016,1,7,12,30,945.0,76.0,3.1,20.0,646.0,576.25,447.85
2016,1,7,12,45,948.5,74.0,3.15,20.5,645.0,541.66,418.02
2016,1,7,13,0,952.0,72.0,3.2,21.0,644.0,504.26,385.42
2016,1,7,13,15,949.5,72.0,3.2,21.0,634.5,463.57,350.16
2016,1,7,13,30,947.0,72.0,3.2,21.0,625.0,420.74,312.37
2016,1,7,13,45,942.5,70.5,3.2,21.0,607.0,374.0,270.76
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,325.73,227.32
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,275.0,182.33
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,223.64,137.81
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,171.29,95.67
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,119.22,60.87
2016,1,7,15,15,871.0,61.0,2.5,19.5,431.5,67.13,40.15
2016,1,7,15,30,851.0,59.0,2.1,19.0,392.0,52.1,40.09
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.0,44.06,33.22
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,42.41,31.9
2016,1,7,16,15,748.5,49.0,1.35,17.0,256.0,39.87,29.78
2016,1,7,16,30,704.0,45.0,1.3,16.0,208.0,37.34,27.56
2016,1,7,16,45,631.0,39.5,1.3,15.0,160.0,33.39,23.93
2016,1,7,17,0,558.0,34.0,1.3,14.0,112.0,29.46,20.1
2016,1,7,17,15,421.5,25.0,1.35,13.5,70.0,21.99,12.28
2016,1,7,17,30,285.0,16.0,1.4,13.0,28.0,14.36,0.0
2016,1,7,17,45,142.5,8.0,1.5,12.5,14.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.0,15.0,2.3,7.5,28.0,98.05,0.0
2016,1,8,8,0,312.0,30.0,2.4,8.0,56.0,249.46,184.96
2016,1,8,8,15,418.5,40.0,2.3,8.5,100.5,331.64,273.71
2016,1,8,8,30,525.0,50.0,2.2,9.0,145.0,417.97,349.79
2016,1,8,8,45,584.5,58.0,2.15,9.5,192.0,474.73,398.41
2016,1,8,9,0,644.0,66.0,2.1,10.0,239.0,531.51,444.61
2016,1,8,9,15,432.0,104.5,2.35,10.5,229.5,436.12,366.09
2016,1,8,9,30,220.0,143.0,2.6,11.0,220.0,325.55,272.87
2016,1,8,9,45,511.5,111.0,2.85,12.0,318.5,498.6,416.5
2016,1,8,10,0,803.0,79.0,3.1,13.0,417.0,665.43,547.0
2016,1,8,10,15,823.0,81.5,3.25,13.5,454.0,679.21,554.68
2016,1,8,10,30,843.0,84.0,3.4,14.0,491.0,689.73,560.74
2016,1,8,10,45,465.0,162.0,3.55,15.0,389.0,504.21,410.32
2016,1,8,11,0,87.0,240.0,3.7,16.0,287.0,292.93,235.78
2016,1,8,11,15,69.0,243.0,3.7,16.5,281.5,279.14,224.06
2016,1,8,11,30,51.0,246.0,3.7,17.0,276.0,265.99,212.43
2016,1,8,11,45,31.0,225.5,3.7,17.5,244.0,229.52,182.38
2016,1,8,12,0,11.0,205.0,3.7,18.0,212.0,190.36,150.27
2016,1,8,12,15,5.5,177.5,3.6,18.0,181.0,161.19,126.69
2016,1,8,12,30,0.0,150.0,3.5,18.0,150.0,133.06,103.85
2016,1,8,12,45,0.5,161.5,3.45,18.5,162.0,143.07,111.78
2016,1,8,13,0,1.0,173.0,3.4,19.0,174.0,152.81,119.41
2016,1,8,13,15,114.5,223.5,3.25,19.0,291.0,243.54,190.94
2016,1,8,13,30,228.0,274.0,3.1,19.0,408.0,318.01,246.62
2016,1,8,13,45,366.0,236.0,3.0,19.5,443.0,317.72,241.33
2016,1,8,14,0,504.0,198.0,2.9,20.0,478.0,303.52,223.43
2016,1,8,14,15,346.0,216.5,2.7,20.0,405.0,253.16,186.32
2016,1,8,14,30,188.0,235.0,2.5,20.0,332.0,218.1,163.61
2016,1,8,14,45,517.5,157.5,2.3,20.0,400.5,183.88,122.22
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,125.07,66.53
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,73.84,44.61
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,57.03,44.37
2016,1,8,15,45,780.0,68.5,1.1,18.5,347.5,53.76,41.72
2016,1,8,16,0,756.0,63.0,0.8,18.0,304.0,50.42,38.94
2016,1,8,16,15,708.5,58.0,0.75,17.0,256.0,47.32,36.37
2016,1,8,16,30,661.0,53.0,0.7,16.0,208.0,44.23,33.68
2016,1,8,16,45,591.0,45.5,0.7,15.5,160.5,35.46,25.73
2016,1,8,17,0,521.0,38.0,0.7,15.0,113.0,30.35,20.84
2016,1,8,17,15,260.5,33.0,0.7,14.5,70.5,27.21,16.68
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,22.61,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,12.73,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.5,14.5,6.05,4.5,29.0,106.65,0.0
2016,1,9,8,0,345.0,29.0,6.4,5.0,58.0,267.92,202.67
2016,1,9,8,15,452.5,38.5,6.55,5.0,103.5,350.83,297.06
2016,1,9,8,30,560.0,48.0,6.7,5.0,149.0,438.05,378.52
2016,1,9,8,45,630.0,53.5,6.85,5.5,198.0,499.17,434.22
2016,1,9,9,0,700.0,59.0,7.0,6.0,247.0,556.0,484.13
2016,1,9,9,15,740.5,63.5,7.0,6.0,294.0,596.76,519.12
2016,1,9,9,30,781.0,68.0,7.0,6.0,341.0,635.53,551.25
2016,1,9,9,45,812.0,70.5,7.05,6.5,385.0,663.04,571.99
2016,1,9,10,0,843.0,73.0,7.1,7.0,429.0,687.71,589.98
2016,1,9,10,15,862.0,75.5,7.1,7.5,466.5,700.92,598.28
2016,1,9,10,30,881.0,78.0,7.1,8.0,504.0,710.78,603.85
2016,1,9,10,45,893.5,80.0,7.1,8.5,534.5,712.11,602.28
2016,1,9,11,0,906.0,82.0,7.1,9.0,565.0,705.65,594.4
2016,1,9,11,15,915.0,83.0,7.05,9.0,588.5,696.9,585.46
2016,1,9,11,30,924.0,84.0,7.0,9.0,612.0,684.68,573.63
2016,1,9,11,45,928.0,85.5,6.95,9.0,627.5,666.39,556.74
2016,1,9,12,0,932.0,87.0,6.9,9.0,643.0,644.82,536.99
2016,1,9,12,15,934.5,87.5,6.85,9.0,649.5,618.18,512.89
2016,1,9,12,30,937.0,88.0,6.8,9.0,656.0,588.53,485.93
2016,1,9,12,45,935.5,88.0,6.75,9.5,654.5,553.5,453.29
2016,1,9,13,0,934.0,88.0,6.7,10.0,653.0,515.98,418.09
2016,1,9,13,15,600.5,178.5,6.65,10.0,540.0,413.97,333.63
2016,1,9,13,30,267.0,269.0,6.6,10.0,427.0,329.69,266.18
2016,1,9,13,45,334.0,247.0,6.55,10.0,438.5,316.94,252.7
2016,1,9,14,0,401.0,225.0,6.5,10.0,450.0,298.19,233.05
2016,1,9,14,15,258.5,230.5,6.45,9.5,373.0,243.95,191.19
2016,1,9,14,30,116.0,236.0,6.4,9.0,296.0,206.14,164.92
2016,1,9,14,45,74.0,210.0,6.4,9.0,247.5,176.23,141.82
2016,1,9,15,0,32.0,184.0,6.4,9.0,199.0,147.51,119.93
2016,1,9,15,15,16.0,158.5,6.25,8.5,166.0,130.73,107.12
2016,1,9,15,30,0.0,133.0,6.1,8.0,133.0,110.64,94.8
2016,1,9,15,45,0.0,118.0,6.0,8.0,118.0,98.71,84.24
2016,1,9,16,0,0.0,103.0,5.9,8.0,103.0,86.64,73.42
2016,1,9,16,15,0.0,86.5,5.55,7.5,86.5,73.32,61.46
2016,1,9,16,30,0.0,70.0,5.2,7.0,70.0,59.85,49.14
2016,1,9,16,45,0.0,54.0,4.9,6.5,54.0,46.61,36.83
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,33.22,24.23
2016,1,9,17,15,0.0,24.0,4.35,5.5,24.0,21.16,12.4
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,8.79,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.55,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.5,2.7,-0.5,30.0,114.4,0.0
2016,1,10,8,0,373.0,29.0,3.0,0.0,60.0,284.45,217.88
2016,1,10,8,15,479.0,38.5,3.1,0.5,106.5,367.27,312.53
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,454.37,392.46
2016,1,10,8,45,649.0,54.5,3.3,1.5,203.0,513.57,445.47
2016,1,10,9,0,713.0,61.0,3.4,2.0,253.0,567.84,492.09
2016,1,10,9,15,753.5,65.5,3.35,2.5,300.5,609.02,525.32
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,648.11,555.4
2016,1,10,9,45,822.0,73.0,3.25,3.5,392.0,674.38,573.91
2016,1,10,10,0,850.0,76.0,3.2,4.0,436.0,697.72,589.69
2016,1,10,10,15,869.0,78.5,3.05,4.5,474.0,711.03,596.88
2016,1,10,10,30,888.0,81.0,2.9,5.0,512.0,720.94,601.38
2016,1,10,10,45,901.5,83.0,2.8,5.5,543.0,722.96,599.78
2016,1,10,11,0,915.0,85.0,2.7,6.0,574.0,717.04,592.04
2016,1,10,11,15,923.5,86.0,2.55,6.0,597.5,707.86,582.44
2016,1,10,11,30,932.0,87.0,2.4,6.0,621.0,695.18,570.05
2016,1,10,11,45,934.5,89.0,2.3,6.5,636.0,676.31,552.07
2016,1,10,12,0,937.0,91.0,2.2,7.0,651.0,654.17,531.49
2016,1,10,12,15,939.0,91.5,2.1,7.0,658.0,627.08,507.87
2016,1,10,12,30,941.0,92.0,2.0,7.0,665.0,596.98,481.55
2016,1,10,12,45,940.0,91.5,1.9,7.5,663.0,561.55,449.82
2016,1,10,13,0,939.0,91.0,1.8,8.0,661.0,523.59,415.6
2016,1,10,13,15,935.0,90.5,1.7,8.0,650.5,481.99,378.6
2016,1,10,13,30,931.0,90.0,1.6,8.0,640.0,438.41,339.2
2016,1,10,13,45,922.0,89.5,1.55,8.5,621.0,391.38,295.94
2016,1,10,14,0,913.0,89.0,1.5,9.0,602.0,343.2,251.23
2016,1,10,14,15,902.0,87.5,1.5,9.0,575.5,288.45,201.69
2016,1,10,14,30,891.0,86.0,1.5,9.0,549.0,237.05,155.57
2016,1,10,14,45,877.0,83.5,1.5,9.0,515.5,184.28,111.17
2016,1,10,15,0,863.0,81.0,1.5,9.0,482.0,131.95,73.44
2016,1,10,15,15,841.0,78.0,1.45,8.5,442.0,79.66,48.5
2016,1,10,15,30,819.0,75.0,1.4,8.0,402.0,57.73,47.02
2016,1,10,15,45,787.0,71.5,1.4,8.0,357.0,56.07,45.64
2016,1,10,16,0,755.0,68.0,1.4,8.0,312.0,54.46,44.25
2016,1,10,16,15,708.0,62.5,1.25,7.0,264.0,51.07,41.33
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,43.55,34.5
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.0,39.06,30.21
2016,1,10,17,0,508.0,43.0,0.9,5.0,118.0,34.55,25.67
2016,1,10,17,15,254.0,37.5,0.95,4.5,75.0,29.33,19.69
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,25.51,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,14.55,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,73.0,15.0,1.1,0.5,21.5,53.33,0.0
2016,1,11,8,0,146.0,30.0,1.2,1.0,43.0,155.64,117.05
2016,1,11,8,15,195.5,48.5,1.25,1.5,77.0,209.18,176.02
2016,1,11,8,30,245.0,67.0,1.3,2.0,111.0,264.33,226.72
2016,1,11,8,45,275.5,84.0,1.4,3.0,147.5,293.83,253.54
2016,1,11,9,0,306.0,101.0,1.5,4.0,184.0,335.69,289.15
2016,1,11,9,15,335.5,113.5,1.5,4.5,219.5,383.82,328.64
2016,1,11,9,30,365.0,126.0,1.5,5.0,255.0,418.6,356.18
2016,1,11,9,45,326.5,149.5,1.55,6.0,275.0,404.9,342.39
2016,1,11,10,0,288.0,173.0,1.6,7.0,295.0,402.12,337.39
2016,1,11,10,15,353.5,177.5,1.55,7.0,340.5,448.04,374.17
2016,1,11,10,30,419.0,182.0,1.5,7.0,386.0,504.57,417.82
2016,1,11,10,45,642.0,138.0,1.5,7.5,472.0,609.18,499.5
2016,1,11,11,0,865.0,94.0,1.5,8.0,558.0,699.7,566.98
2016,1,11,11,15,874.0,95.5,1.45,8.5,581.5,691.58,556.82
2016,1,11,11,30,883.0,97.0,1.4,9.0,605.0,680.02,545.12
2016,1,11,11,45,886.0,99.5,1.4,9.5,619.5,662.31,529.18
2016,1,11,12,0,889.0,102.0,1.4,10.0,634.0,641.39,510.74
2016,1,11,12,15,543.5,196.5,1.4,10.0,523.0,504.08,403.03
2016,1,11,12,30,198.0,291.0,1.4,10.0,412.0,373.08,299.13
2016,1,11,12,45,135.0,284.0,1.45,10.5,366.5,323.71,259.88
2016,1,11,13,0,72.0,277.0,1.5,11.0,321.0,276.65,221.99
2016,1,11,13,15,169.0,274.5,1.5,11.0,375.5,310.29,247.92
2016,1,11,13,30,266.0,272.0,1.5,11.0,430.0,333.59,263.83
2016,1,11,13,45,161.0,258.5,1.5,11.0,353.5,270.76,214.47
2016,1,11,14,0,56.0,245.0,1.5,11.0,277.0,219.79,175.75
2016,1,11,14,15,86.0,241.5,1.45,11.0,288.0,217.88,173.11
2016,1,11,14,30,116.0,238.0,1.4,11.0,299.0,208.66,164.08
2016,1,11,14,45,192.5,219.0,1.4,11.5,312.5,195.2,149.47
2016,1,11,15,0,269.0,200.0,1.4,12.0,326.0,168.8,125.91
