Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,7.0,105.5,2.6,15.5,108.5,104.2,83.01
2016,2,1,9,30,14.0,144.0,2.9,16.0,150.0,149.13,120.19
2016,2,1,9,45,25.5,166.5,3.25,17.0,178.0,179.25,144.46
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,221.52,178.09
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,269.34,216.37
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,316.18,253.2
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,455.73,364.98
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,578.32,459.99
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,675.43,536.65
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,750.19,594.92
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,732.79,580.15
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,712.06,562.62
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,686.27,541.83
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,657.39,518.29
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,623.23,489.5
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,586.47,458.12
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,545.64,423.62
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,502.69,386.6
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,456.22,345.96
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,405.11,300.83
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,353.66,254.61
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,301.67,207.73
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,248.46,160.95
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,196.09,117.46
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,142.71,79.18
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,90.91,53.46
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,60.69,47.02
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,61.53,47.89
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,59.09,45.98
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,56.64,44.0
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,53.23,41.08
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,49.85,38.01
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,42.32,31.1
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,34.6,23.65
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,16.47,4.63
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,188.59,93.68
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,372.24,303.66
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,449.01,376.16
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,537.76,452.48
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,596.96,500.99
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,655.56,546.78
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,696.69,578.49
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,735.65,607.7
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,761.89,626.74
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,778.68,638.3
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,793.63,646.63
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,805.08,652.3
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,806.65,650.59
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,804.52,646.3
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,796.97,639.39
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,785.64,629.85
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,767.26,614.17
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,745.31,594.6
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,717.59,571.33
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,686.59,545.28
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,650.7,515.26
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,611.99,482.48
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,569.36,445.88
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,524.43,406.66
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,475.51,363.56
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,424.95,318.19
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,371.47,269.67
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,317.16,220.18
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,261.23,170.2
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,205.27,122.79
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,148.96,81.61
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,86.49,47.52
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,55.82,43.52
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,54.65,42.64
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,52.61,41.12
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,50.58,39.55
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,47.16,36.65
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,43.73,33.58
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,34.6,25.21
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,29.14,19.78
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,19.24,7.56
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,10.01,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,196.86,110.3
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,379.96,319.88
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,463.29,400.47
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,548.98,477.64
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,610.28,530.23
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,671.11,580.09
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,710.87,610.15
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,741.88,632.13
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,768.34,650.06
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,791.84,665.31
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,805.32,672.57
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,815.26,677.13
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,816.75,675.53
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,814.46,671.25
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,805.21,661.59
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,792.18,649.3
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,773.14,632.89
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,750.53,612.92
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,722.73,589.05
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,691.62,562.32
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,655.28,530.48
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,616.12,495.92
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,572.89,458.28
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,527.3,417.87
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,478.1,373.65
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,427.27,327.09
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,374.12,277.82
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,319.95,227.27
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,263.72,175.85
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,207.55,127.02
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,150.69,83.84
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,94.67,53.83
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,53.93,42.72
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,53.06,42.09
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,50.97,40.49
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,48.87,38.82
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,45.83,36.12
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,42.79,33.3
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,36.84,27.69
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,28.21,19.38
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,18.74,8.1
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,10.01,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,200.4,120.71
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,395.4,327.84
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,476.93,401.63
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,560.93,471.55
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,618.58,516.49
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,675.54,558.46
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,715.46,586.7
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,753.11,612.41
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,772.98,623.82
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,796.35,637.72
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,809.84,646.61
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,819.79,653.1
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,822.4,653.25
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,821.22,650.87
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,812.66,643.67
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,800.27,633.97
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,779.56,617.7
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,755.4,598.02
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,728.34,576.06
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,697.91,551.3
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,662.34,521.67
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,623.71,489.2
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,580.3,452.8
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,534.53,413.73
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,485.51,371.35
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,434.6,326.35
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,380.83,278.17
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,326.07,228.56
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,269.65,178.43
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,214.01,131.22
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,150.2,82.8
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,93.8,51.98
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,57.88,46.22
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,56.79,45.43
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,54.43,43.54
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,52.06,41.57
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,48.71,38.63
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,45.37,35.54
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,36.16,27.02
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,30.76,21.65
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,20.47,9.92
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,10.91,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,188.33,119.84
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,364.35,304.43
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,445.73,379.8
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,530.38,453.23
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,587.13,499.17
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,638.62,538.3
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,680.85,570.26
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,720.95,599.57
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,747.87,618.02
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,771.75,634.7
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,786.96,642.99
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,798.69,648.7
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,801.44,648.08
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,800.52,644.93
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,788.18,634.39
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,777.76,625.54
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,704.69,565.79
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,621.34,497.86
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,661.42,529.29
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,682.97,545.17
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,605.77,482.37
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,530.04,421.19
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,535.16,423.33
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,526.36,412.3
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,478.49,369.59
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,429.17,325.02
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,373.94,276.1
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,321.22,228.39
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,266.98,179.9
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,214.15,134.76
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,159.7,93.36
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,106.69,63.49
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,63.76,51.23
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,62.57,50.36
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,60.2,48.57
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,57.8,46.7
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,54.04,43.41
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,50.24,39.93
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,43.18,33.34
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,35.93,26.26
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,23.53,12.74
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,14.55,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,84.92,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,243.98,163.79
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,379.82,320.25
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,462.01,398.61
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,541.42,470.53
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,601.68,521.56
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,661.3,569.8
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,703.12,602.23
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,742.77,631.99
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,772.05,652.94
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,791.78,666.02
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,806.04,674.17
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,816.83,679.61
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,820.71,679.74
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,820.84,677.14
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,813.0,669.64
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,801.36,659.42
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,782.91,643.04
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,760.84,623.51
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,733.41,599.69
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,702.62,572.98
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,666.76,542.05
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,627.93,508.22
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,584.76,470.17
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,539.17,429.4
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,490.09,384.93
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,439.18,338.02
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,385.53,288.11
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,330.84,236.88
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,274.68,185.36
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,219.11,136.68
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,161.82,92.15
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,98.15,53.4
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,56.54,45.0
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,55.03,43.81
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,53.04,42.32
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,51.04,40.77
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,47.24,37.42
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,43.38,33.88
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,37.94,28.78
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,32.45,23.34
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,20.78,11.04
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,12.73,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,66.39,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,226.16,158.23
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,360.06,303.83
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,443.66,380.45
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,530.32,455.11
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,595.13,507.94
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,655.12,554.01
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,697.49,585.66
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,737.67,614.75
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,766.94,633.92
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,793.21,650.49
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,807.85,659.48
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,812.69,661.21
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,816.57,661.47
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,816.77,659.05
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,809.05,651.55
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,797.6,641.48
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,778.85,624.91
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,756.63,605.08
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,729.71,582.96
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,699.53,558.06
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,664.33,527.93
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,626.17,495.05
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,583.53,458.73
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,538.58,419.82
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,489.8,376.4
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,439.17,330.66
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,386.16,282.8
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,332.26,233.74
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,276.4,183.24
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,220.54,134.93
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,163.69,91.57
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,100.57,53.43
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,57.05,44.34
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,55.58,43.22
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,53.62,41.89
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,51.66,40.5
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,48.32,37.71
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,44.96,34.75
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,36.25,26.81
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,31.3,21.97
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,22.01,12.1
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,13.64,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,11.82,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,146.66,103.45
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,249.68,209.67
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,304.62,261.61
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,361.14,312.58
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,402.36,347.92
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,442.89,381.23
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,532.94,456.71
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,633.5,537.43
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,625.47,527.39
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,607.74,509.55
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,633.71,528.25
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,663.13,549.03
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,653.41,538.22
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,646.64,529.86
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,739.48,604.72
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,809.46,657.76
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,790.02,641.12
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,767.01,622.2
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,739.52,599.18
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,708.66,573.24
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,672.93,542.23
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,634.1,508.3
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,590.67,470.78
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,544.79,430.47
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,495.36,386.45
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,443.93,339.73
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,389.9,289.97
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,334.77,238.71
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,277.44,185.97
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,219.58,134.73
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,160.93,88.57
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,103.02,53.95
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,55.31,43.53
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,53.11,41.72
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,50.73,39.89
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,48.25,37.92
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,40.12,30.69
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,37.23,28.07
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,32.88,24.02
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,28.51,19.73
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,20.59,11.36
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,12.73,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,17.28,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,236.06,174.26
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,420.96,353.65
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,498.25,423.73
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,577.69,489.9
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,632.32,532.46
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,686.21,571.99
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,718.17,594.01
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,754.65,618.8
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,779.54,634.4
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,801.4,647.76
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,814.62,655.18
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,824.3,660.09
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,825.8,659.11
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,823.55,655.56
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,814.64,647.01
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,801.97,635.92
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,781.53,619.31
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,757.67,600.26
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,730.73,578.44
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,700.5,553.83
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,665.05,523.88
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,626.67,491.25
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,583.88,455.39
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,538.76,416.91
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,490.65,375.16
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,440.7,330.94
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,387.22,283.02
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,332.8,233.75
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,277.11,183.86
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,221.54,135.84
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,164.98,91.94
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,109.29,58.63
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,53.14,40.9
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,51.56,39.68
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,49.87,38.49
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,48.18,37.25
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,44.75,34.38
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,41.24,31.33
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,36.67,27.13
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,32.08,22.67
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,20.96,11.68
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,12.25,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,6.82,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,17.28,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,230.08,172.4
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,404.47,336.91
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,483.28,406.59
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,564.07,473.02
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,620.4,516.61
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,676.01,557.51
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,715.98,586.78
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,753.77,613.73
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,772.94,625.39
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,795.97,639.81
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,810.22,647.02
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,821.0,651.76
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,823.43,649.63
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,822.14,645.04
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,814.06,636.73
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,802.23,625.99
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,784.29,611.11
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,762.76,593.87
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,735.37,572.49
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,704.71,548.27
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,669.07,518.98
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,630.61,487.12
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,588.06,451.48
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,543.15,413.35
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,494.54,371.72
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,444.27,327.87
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,391.48,281.8
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,337.68,234.18
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,281.96,185.2
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,226.23,137.72
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,169.24,93.88
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,113.09,60.07
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,55.55,42.44
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,55.17,42.29
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,53.24,41.01
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,51.29,39.65
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,48.8,37.66
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,42.39,32.07
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,37.17,27.29
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,31.84,22.17
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,22.62,13.02
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,13.07,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,7.28,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.01,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,240.43,181.13
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,422.82,349.6
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,502.07,419.12
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,583.14,484.83
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,639.21,527.31
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,694.45,566.7
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,734.13,593.65
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,771.53,618.07
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,790.67,628.67
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,813.71,642.13
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,827.89,650.28
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,838.49,655.96
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,840.66,654.39
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,839.05,650.3
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,829.98,640.93
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,817.13,629.13
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,796.58,612.09
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,772.57,592.85
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,744.99,571.02
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,714.11,546.52
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,677.82,516.91
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,638.78,484.88
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,595.3,449.86
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,549.59,412.38
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,500.52,371.59
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,449.98,328.66
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,396.61,283.12
2016,2,11,14,30,929.0,90.0,3.7,25.0,676.0,342.38,236.08
2016,2,11,14,45,915.5,89.0,3.6,25.0,641.5,286.74,187.6
2016,2,11,15,0,902.0,88.0,3.5,25.0,607.0,231.2,140.68
2016,2,11,15,15,885.5,85.5,3.25,24.5,566.5,167.62,91.83
2016,2,11,15,30,869.0,83.0,3.0,24.0,526.0,111.52,57.7
2016,2,11,15,45,843.0,80.5,2.75,24.0,479.0,59.38,45.15
2016,2,11,16,0,817.0,78.0,2.5,24.0,432.0,58.78,44.82
2016,2,11,16,15,784.0,74.0,2.35,22.5,381.0,57.0,43.71
2016,2,11,16,30,751.0,70.0,2.2,21.0,330.0,55.22,42.55
2016,2,11,16,45,699.5,64.5,2.1,20.0,276.5,47.53,36.07
2016,2,11,17,0,648.0,59.0,2.0,19.0,223.0,44.65,33.64
2016,2,11,17,15,569.0,51.0,2.1,18.0,170.0,39.54,29.07
2016,2,11,17,30,490.0,43.0,2.2,17.0,117.0,34.34,24.18
2016,2,11,17,45,350.0,30.5,2.3,16.5,72.5,24.77,14.82
2016,2,11,18,0,210.0,18.0,2.4,16.0,28.0,14.85,0.0
2016,2,11,18,15,105.0,9.0,2.45,15.5,14.0,8.19,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
