Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,15,99.5,23.0,3.25,16.5,34.0,107.1,45.94
2016,3,3,7,30,199.0,46.0,3.5,17.0,68.0,228.13,180.92
2016,3,3,7,45,351.5,55.5,3.8,18.0,122.0,347.35,284.85
2016,3,3,8,0,504.0,65.0,4.1,19.0,176.0,482.83,397.18
2016,3,3,8,15,570.5,73.0,4.35,19.5,231.5,557.26,456.81
2016,3,3,8,30,637.0,81.0,4.6,20.0,287.0,632.98,515.07
2016,3,3,8,45,713.0,79.0,4.9,20.5,348.0,704.36,568.23
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,771.98,617.15
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.0,810.83,644.05
2016,3,3,9,30,846.0,84.0,5.9,22.0,515.0,847.17,668.89
2016,3,3,9,45,873.5,84.0,6.3,22.5,564.5,867.43,682.02
2016,3,3,10,0,901.0,84.0,6.7,23.0,614.0,892.84,698.95
2016,3,3,10,15,915.0,86.0,6.8,23.0,656.5,905.53,706.71
2016,3,3,10,30,929.0,88.0,6.9,23.0,699.0,914.57,712.04
2016,3,3,10,45,941.0,89.0,7.0,23.5,734.0,916.96,711.34
2016,3,3,11,0,953.0,90.0,7.1,24.0,769.0,915.47,708.06
2016,3,3,11,15,960.5,91.0,7.05,24.0,796.0,906.26,700.21
2016,3,3,11,30,968.0,92.0,7.0,24.0,823.0,893.18,689.79
2016,3,3,11,45,975.5,91.5,7.0,24.5,842.0,874.68,674.51
2016,3,3,12,0,983.0,91.0,7.0,25.0,861.0,852.38,656.71
2016,3,3,12,15,985.0,91.0,6.9,25.0,870.0,822.76,634.71
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,789.76,610.37
2016,3,3,12,45,990.5,89.5,6.75,25.0,880.0,753.12,582.27
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,713.31,550.74
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,668.42,514.67
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,621.05,475.99
2016,3,3,13,45,989.5,84.5,6.45,25.0,844.5,569.67,433.51
2016,3,3,14,0,988.0,82.0,6.4,25.0,827.0,516.27,388.37
2016,3,3,14,15,981.5,81.5,6.3,25.0,800.0,460.72,340.38
2016,3,3,14,30,975.0,81.0,6.2,25.0,773.0,404.02,290.44
2016,3,3,14,45,961.0,81.5,6.1,25.0,737.5,345.03,238.21
2016,3,3,15,0,947.0,82.0,6.0,25.0,702.0,286.17,186.26
2016,3,3,15,15,934.0,80.5,5.85,24.5,660.0,226.37,135.7
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,167.15,90.58
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.0,107.45,56.03
2016,3,3,16,0,887.0,73.0,5.4,24.0,522.0,61.78,47.08
2016,3,3,16,15,862.0,70.0,5.0,23.0,468.5,59.79,45.76
2016,3,3,16,30,837.0,67.0,4.6,22.0,415.0,50.94,38.49
2016,3,3,16,45,800.0,62.5,4.25,21.5,358.5,48.58,36.65
2016,3,3,17,0,763.0,58.0,3.9,21.0,302.0,46.15,34.7
2016,3,3,17,15,705.0,52.5,3.5,19.5,244.5,42.72,31.91
2016,3,3,17,30,647.0,47.0,3.1,18.0,187.0,39.26,28.92
2016,3,3,17,45,545.5,39.0,2.75,17.0,132.5,33.33,23.44
2016,3,3,18,0,444.0,31.0,2.4,16.0,78.0,25.02,15.49
2016,3,3,18,15,222.0,15.5,2.4,15.5,39.0,12.34,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.5,191.8,106.65
2016,3,4,7,30,448.0,34.0,1.2,10.0,87.0,377.74,306.75
2016,3,4,7,45,549.5,42.5,1.3,11.0,142.5,473.39,390.36
2016,3,4,8,0,651.0,51.0,1.4,12.0,198.0,568.81,467.15
2016,3,4,8,15,708.5,57.0,1.6,13.0,256.5,638.74,520.84
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,709.13,572.2
2016,3,4,8,45,802.0,67.5,2.0,15.0,372.0,760.06,607.13
2016,3,4,9,0,838.0,72.0,2.2,16.0,429.0,809.41,639.84
2016,3,4,9,15,863.0,75.5,2.3,16.5,482.5,846.12,663.1
2016,3,4,9,30,888.0,79.0,2.4,17.0,536.0,872.0,678.47
2016,3,4,9,45,903.0,82.5,2.55,18.0,583.5,894.27,690.42
2016,3,4,10,0,918.0,86.0,2.7,19.0,631.0,913.15,699.96
2016,3,4,10,15,930.5,88.0,2.6,19.0,672.5,924.49,704.97
2016,3,4,10,30,943.0,90.0,2.5,19.0,714.0,932.11,707.59
2016,3,4,10,45,948.5,93.5,2.4,19.5,747.5,931.48,703.44
2016,3,4,11,0,954.0,97.0,2.3,20.0,781.0,926.95,696.9
2016,3,4,11,15,960.0,98.0,2.25,20.5,807.0,916.26,686.95
2016,3,4,11,30,966.0,99.0,2.2,21.0,833.0,901.74,674.7
2016,3,4,11,45,964.5,102.5,2.2,21.5,849.0,879.95,658.26
2016,3,4,12,0,963.0,106.0,2.2,22.0,865.0,854.64,639.66
2016,3,4,12,15,964.5,106.5,2.2,22.0,873.5,825.31,619.66
2016,3,4,12,30,966.0,107.0,2.2,22.0,882.0,792.7,597.43
2016,3,4,12,45,964.5,107.5,2.2,22.5,881.0,754.9,568.78
2016,3,4,13,0,963.0,108.0,2.2,23.0,880.0,714.32,537.58
2016,3,4,13,15,960.0,107.5,2.2,23.0,870.0,669.38,503.71
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,622.18,467.35
2016,3,4,13,45,756.0,188.0,2.25,23.0,775.0,537.93,403.16
2016,3,4,14,0,555.0,269.0,2.3,23.0,690.0,469.46,350.8
2016,3,4,14,15,743.0,185.5,2.35,23.0,728.5,443.84,327.24
2016,3,4,14,30,931.0,102.0,2.4,23.0,767.0,407.64,292.0
2016,3,4,14,45,919.5,100.5,2.45,23.0,731.5,349.77,241.97
2016,3,4,15,0,908.0,99.0,2.5,23.0,696.0,291.87,191.81
2016,3,4,15,15,893.5,96.5,2.5,23.0,654.0,232.93,142.36
2016,3,4,15,30,879.0,94.0,2.5,23.0,612.0,166.99,91.89
2016,3,4,15,45,641.0,143.5,2.5,23.0,505.5,127.21,78.82
2016,3,4,16,0,403.0,193.0,2.5,23.0,399.0,125.04,100.54
2016,3,4,16,15,591.5,137.0,2.2,22.0,403.5,92.93,74.12
2016,3,4,16,30,780.0,81.0,1.9,21.0,408.0,61.28,47.55
2016,3,4,16,45,739.5,75.5,1.65,20.5,352.0,58.57,45.49
2016,3,4,17,0,699.0,70.0,1.4,20.0,296.0,50.87,38.97
2016,3,4,17,15,637.0,63.0,1.45,19.0,239.0,47.01,35.77
2016,3,4,17,30,575.0,56.0,1.5,18.0,182.0,43.07,32.28
2016,3,4,17,45,473.5,45.5,1.55,17.0,129.0,35.86,25.69
2016,3,4,18,0,372.0,35.0,1.6,16.0,76.0,28.42,18.46
2016,3,4,18,15,186.0,17.5,1.65,15.5,38.0,14.03,0.0
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,115.5,21.0,1.15,11.5,35.0,127.77,77.09
2016,3,5,7,30,231.0,42.0,1.2,12.0,70.0,242.98,197.36
2016,3,5,7,45,296.0,60.0,1.3,13.0,115.5,316.89,262.51
2016,3,5,8,0,361.0,78.0,1.4,14.0,161.0,394.4,327.21
2016,3,5,8,15,400.0,95.0,1.45,15.0,209.5,453.37,373.78
2016,3,5,8,30,439.0,112.0,1.5,16.0,258.0,512.91,418.58
2016,3,5,8,45,479.5,121.0,1.6,17.0,306.0,563.74,455.43
2016,3,5,9,0,520.0,130.0,1.7,18.0,354.0,614.51,490.99
2016,3,5,9,15,666.0,112.5,1.7,18.5,435.0,731.35,573.36
2016,3,5,9,30,812.0,95.0,1.7,19.0,516.0,837.05,643.52
2016,3,5,9,45,831.5,98.5,1.7,19.5,563.5,862.4,656.59
2016,3,5,10,0,851.0,102.0,1.7,20.0,611.0,884.53,668.24
2016,3,5,10,15,865.5,105.0,1.8,20.5,652.0,898.23,675.4
2016,3,5,10,30,880.0,108.0,1.9,21.0,693.0,908.3,680.31
2016,3,5,10,45,889.5,110.0,2.0,21.5,726.5,901.35,673.99
2016,3,5,11,0,899.0,112.0,2.1,22.0,760.0,898.82,670.94
2016,3,5,11,15,906.0,113.5,2.25,22.5,786.0,889.92,664.17
2016,3,5,11,30,913.0,115.0,2.4,23.0,812.0,877.34,655.03
2016,3,5,11,45,916.0,116.5,2.55,23.5,829.0,857.86,641.29
2016,3,5,12,0,919.0,118.0,2.7,24.0,846.0,834.93,625.24
2016,3,5,12,15,921.0,118.5,2.8,24.0,854.5,806.94,606.59
2016,3,5,12,30,923.0,119.0,2.9,24.0,863.0,775.78,585.48
2016,3,5,12,45,920.5,120.0,3.05,24.5,862.0,738.97,557.86
2016,3,5,13,0,918.0,121.0,3.2,25.0,861.0,699.58,527.86
2016,3,5,13,15,915.0,121.0,3.25,25.0,851.0,656.62,495.27
2016,3,5,13,30,912.0,121.0,3.3,25.0,841.0,611.52,460.28
2016,3,5,13,45,902.0,122.0,3.4,25.0,821.5,561.76,421.04
2016,3,5,14,0,892.0,123.0,3.5,25.0,802.0,510.89,379.83
2016,3,5,14,15,774.5,167.0,3.5,25.0,742.0,443.34,326.09
2016,3,5,14,30,657.0,211.0,3.5,25.0,682.0,390.83,283.89
2016,3,5,14,45,734.5,172.0,3.55,25.0,676.0,342.06,240.53
2016,3,5,15,0,812.0,133.0,3.6,25.0,670.0,290.92,193.82
2016,3,5,15,15,795.0,129.5,3.55,24.5,628.5,235.28,147.83
2016,3,5,15,30,778.0,126.0,3.5,24.0,587.0,173.85,101.11
2016,3,5,15,45,752.5,122.5,3.5,24.0,539.0,120.05,69.07
2016,3,5,16,0,727.0,119.0,3.5,24.0,491.0,77.09,59.97
2016,3,5,16,15,695.0,113.0,3.15,23.0,439.5,75.45,59.07
2016,3,5,16,30,663.0,107.0,2.8,22.0,388.0,73.75,58.06
2016,3,5,16,45,615.0,100.0,2.5,21.5,333.0,71.08,56.07
2016,3,5,17,0,567.0,93.0,2.2,21.0,278.0,68.36,53.94
2016,3,5,17,15,502.5,82.5,2.05,20.0,223.5,62.48,49.06
2016,3,5,17,30,438.0,72.0,1.9,19.0,169.0,54.11,41.77
2016,3,5,17,45,337.5,57.0,1.8,18.0,119.0,43.53,32.24
2016,3,5,18,0,237.0,42.0,1.7,17.0,69.0,32.6,21.97
2016,3,5,18,15,118.5,21.0,1.7,16.5,34.5,16.48,2.18
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,12.0,3.2,13.5,12.0,10.54,1.53
2016,3,6,7,30,0.0,24.0,3.3,14.0,24.0,21.13,11.92
2016,3,6,7,45,0.0,40.0,3.45,14.5,40.0,35.29,24.3
2016,3,6,8,0,0.0,56.0,3.6,15.0,56.0,50.48,37.45
2016,3,6,8,15,0.0,72.5,3.9,15.5,72.5,66.43,51.02
2016,3,6,8,30,0.0,89.0,4.2,16.0,89.0,82.18,64.17
2016,3,6,8,45,269.5,116.0,4.5,16.5,233.0,368.4,308.19
2016,3,6,9,0,539.0,143.0,4.8,17.0,377.0,648.18,531.03
2016,3,6,9,15,317.5,187.5,4.95,17.5,330.0,499.56,407.64
2016,3,6,9,30,96.0,232.0,5.1,18.0,283.0,327.52,264.33
2016,3,6,9,45,48.0,176.5,5.25,18.5,202.0,217.61,174.38
2016,3,6,10,0,0.0,121.0,5.4,19.0,121.0,108.72,83.81
2016,3,6,10,15,0.0,130.0,5.5,19.0,130.0,116.93,90.33
2016,3,6,10,30,0.0,139.0,5.6,19.0,139.0,125.09,96.73
2016,3,6,10,45,0.5,150.5,5.75,19.5,151.0,135.98,105.14
2016,3,6,11,0,1.0,162.0,5.9,20.0,163.0,146.78,113.42
2016,3,6,11,15,2.0,167.0,6.0,20.5,169.0,151.88,117.14
2016,3,6,11,30,3.0,172.0,6.1,21.0,175.0,156.91,120.79
2016,3,6,11,45,5.0,187.0,6.25,21.5,191.5,171.77,132.27
2016,3,6,12,0,7.0,202.0,6.4,22.0,208.0,186.35,143.45
2016,3,6,12,15,7.5,204.0,6.45,22.0,210.5,187.77,144.48
2016,3,6,12,30,8.0,206.0,6.5,22.0,213.0,189.1,145.48
2016,3,6,12,45,8.0,206.0,6.55,22.5,213.0,188.23,144.48
2016,3,6,13,0,8.0,206.0,6.6,23.0,213.0,187.32,143.48
2016,3,6,13,15,32.0,282.0,6.55,23.0,308.0,266.35,205.33
2016,3,6,13,30,56.0,358.0,6.5,23.0,403.0,338.18,260.52
2016,3,6,13,45,55.0,351.0,6.45,23.5,394.5,324.89,249.59
2016,3,6,14,0,54.0,344.0,6.4,24.0,386.0,311.67,238.89
2016,3,6,14,15,27.0,247.5,6.3,24.0,268.5,219.31,167.81
2016,3,6,14,30,0.0,151.0,6.2,24.0,151.0,132.13,100.03
2016,3,6,14,45,26.0,220.5,6.1,24.0,238.0,190.25,145.36
2016,3,6,15,0,52.0,290.0,6.0,24.0,325.0,241.34,184.34
2016,3,6,15,15,208.5,269.0,5.8,23.5,395.0,239.61,176.86
2016,3,6,15,30,365.0,248.0,5.6,23.0,465.0,218.3,154.22
2016,3,6,15,45,526.0,182.0,5.45,23.0,468.0,150.0,99.81
2016,3,6,16,0,687.0,116.0,5.3,23.0,471.0,74.42,57.96
2016,3,6,16,15,437.5,149.0,5.1,22.5,366.5,98.89,79.16
2016,3,6,16,30,188.0,182.0,4.9,22.0,262.0,132.76,108.38
2016,3,6,16,45,170.0,160.0,4.75,22.0,225.0,118.44,96.48
2016,3,6,17,0,152.0,138.0,4.6,22.0,188.0,103.64,84.04
2016,3,6,17,15,132.0,114.0,4.45,21.5,151.5,87.12,70.01
2016,3,6,17,30,112.0,90.0,4.3,21.0,115.0,70.06,55.19
2016,3,6,17,45,79.0,66.0,4.2,20.5,81.0,52.44,39.55
2016,3,6,18,0,46.0,42.0,4.1,20.0,47.0,34.31,23.15
2016,3,6,18,15,23.0,21.0,4.25,19.5,23.5,17.78,3.76
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.44,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.88,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.31,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.75,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.63,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.51,0.0
2016,3,7,8,45,0.0,34.5,6.2,19.5,34.5,30.41,19.91
2016,3,7,9,0,0.0,65.0,6.6,20.0,65.0,57.45,42.3
2016,3,7,9,15,8.5,129.0,6.7,20.0,133.5,126.04,98.98
2016,3,7,9,30,17.0,193.0,6.8,20.0,202.0,198.52,157.76
2016,3,7,9,45,14.0,199.5,6.95,20.5,207.5,200.15,158.1
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,202.05,158.75
2016,3,7,10,15,5.5,181.5,7.0,21.0,185.0,171.27,133.51
2016,3,7,10,30,0.0,157.0,6.9,21.0,157.0,142.06,109.61
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.0,161.2,124.58
2016,3,7,11,0,6.0,193.0,6.7,22.0,197.0,180.12,139.2
2016,3,7,11,15,13.0,238.5,6.6,22.0,248.5,228.05,176.91
2016,3,7,11,30,20.0,284.0,6.5,22.0,300.0,275.26,213.61
2016,3,7,11,45,49.5,334.0,6.4,22.0,374.0,353.65,274.59
2016,3,7,12,0,79.0,384.0,6.3,22.0,448.0,419.1,324.64
2016,3,7,12,15,79.0,388.5,6.25,22.0,452.5,416.09,321.82
2016,3,7,12,30,79.0,393.0,6.2,22.0,457.0,412.68,318.88
2016,3,7,12,45,72.0,387.5,6.2,22.0,446.5,395.22,305.26
2016,3,7,13,0,65.0,382.0,6.2,22.0,436.0,378.31,292.1
2016,3,7,13,15,42.0,335.0,6.2,22.0,369.5,317.43,245.17
2016,3,7,13,30,19.0,288.0,6.2,22.0,303.0,261.45,201.78
2016,3,7,13,45,18.0,280.5,6.2,22.0,294.5,252.18,194.7
2016,3,7,14,0,17.0,273.0,6.2,22.0,286.0,243.03,187.67
2016,3,7,14,15,8.5,147.0,6.3,22.0,153.5,132.56,100.9
2016,3,7,14,30,0.0,21.0,6.4,22.0,21.0,18.58,9.46
2016,3,7,14,45,0.0,23.5,6.5,22.5,23.5,20.78,11.26
2016,3,7,15,0,0.0,26.0,6.6,23.0,26.0,22.99,13.06
2016,3,7,15,15,10.5,125.0,6.5,22.5,131.5,111.24,84.2
2016,3,7,15,30,21.0,224.0,6.4,22.0,237.0,187.41,145.13
2016,3,7,15,45,10.5,116.0,6.3,22.0,122.5,101.75,77.18
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.05,0.42
2016,3,7,16,15,0.0,34.0,5.95,21.5,34.0,29.99,20.33
2016,3,7,16,30,0.0,60.0,5.7,21.0,60.0,53.01,40.42
2016,3,7,16,45,0.0,51.0,5.5,20.5,51.0,45.01,33.68
2016,3,7,17,0,0.0,42.0,5.3,20.0,42.0,37.03,26.86
2016,3,7,17,15,0.0,33.5,5.2,19.5,33.5,29.51,20.32
2016,3,7,17,30,0.0,25.0,5.1,19.0,25.0,21.99,13.69
2016,3,7,17,45,0.0,17.5,5.0,19.0,17.5,15.38,7.73
2016,3,7,18,0,0.0,10.0,4.9,19.0,10.0,8.78,1.77
2016,3,7,18,15,0.0,5.0,4.9,19.0,5.0,4.38,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.91,0.0
2016,3,8,7,15,0.0,4.5,4.45,19.0,4.5,3.94,0.0
2016,3,8,7,30,0.0,8.0,4.5,19.0,8.0,7.02,0.1
2016,3,8,7,45,0.0,13.5,4.6,19.5,13.5,11.86,4.26
2016,3,8,8,0,0.0,19.0,4.7,20.0,19.0,16.7,8.4
2016,3,8,8,15,0.0,24.5,4.8,20.0,24.5,21.56,12.51
2016,3,8,8,30,0.0,30.0,4.9,20.0,30.0,26.42,16.58
2016,3,8,8,45,0.0,49.5,5.05,20.5,49.5,43.69,30.89
2016,3,8,9,0,0.0,69.0,5.2,21.0,69.0,61.01,45.04
2016,3,8,9,15,141.5,149.0,5.3,21.5,224.5,286.53,232.38
2016,3,8,9,30,283.0,229.0,5.4,22.0,380.0,519.66,415.1
2016,3,8,9,45,311.0,246.0,5.5,22.5,425.0,560.97,444.27
2016,3,8,10,0,339.0,263.0,5.6,23.0,470.0,600.99,472.68
2016,3,8,10,15,301.5,291.0,5.45,23.5,484.0,593.44,463.0
2016,3,8,10,30,264.0,319.0,5.3,24.0,498.0,583.69,452.05
2016,3,8,10,45,333.5,319.0,5.2,24.5,556.5,636.15,490.14
2016,3,8,11,0,403.0,319.0,5.1,25.0,615.0,686.15,525.37
2016,3,8,11,15,640.0,219.0,4.9,25.0,707.5,791.22,604.31
2016,3,8,11,30,877.0,119.0,4.7,25.0,800.0,859.32,651.28
2016,3,8,11,45,580.5,256.5,4.55,25.0,711.0,737.32,559.78
2016,3,8,12,0,284.0,394.0,4.4,25.0,622.0,605.43,457.47
2016,3,8,12,15,243.5,405.0,4.15,25.0,602.5,561.97,424.83
2016,3,8,12,30,203.0,416.0,3.9,25.0,583.0,527.79,398.37
2016,3,8,12,45,111.0,355.0,3.7,25.0,446.5,397.12,300.95
2016,3,8,13,0,19.0,294.0,3.5,25.0,310.0,271.32,205.41
2016,3,8,13,15,438.0,216.0,3.3,25.0,567.5,457.62,350.19
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,601.17,453.43
2016,3,8,13,45,850.5,137.0,2.95,25.0,806.5,552.6,413.69
2016,3,8,14,0,844.0,136.0,2.8,25.0,788.0,502.83,373.24
2016,3,8,14,15,836.0,134.5,2.7,25.0,762.0,451.09,330.45
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,398.78,286.21
2016,3,8,14,45,796.0,140.0,2.55,25.0,698.0,345.7,241.27
2016,3,8,15,0,764.0,147.0,2.5,25.0,660.0,288.74,193.57
2016,3,8,15,15,746.5,143.5,2.45,25.0,619.0,234.7,148.82
2016,3,8,15,30,729.0,140.0,2.4,25.0,578.0,182.23,108.68
2016,3,8,15,45,705.5,135.0,2.4,25.0,532.0,130.07,76.55
2016,3,8,16,0,682.0,130.0,2.4,25.0,486.0,83.76,65.23
2016,3,8,16,15,650.0,123.5,2.2,24.5,435.0,82.14,64.28
2016,3,8,16,30,618.0,117.0,2.0,24.0,384.0,80.45,63.2
2016,3,8,16,45,575.0,108.5,1.85,24.0,331.0,77.0,60.47
2016,3,8,17,0,532.0,100.0,1.7,24.0,278.0,73.41,57.56
2016,3,8,17,15,467.5,89.0,1.6,23.0,224.5,65.22,50.8
2016,3,8,17,30,403.0,78.0,1.5,22.0,171.0,58.25,44.85
2016,3,8,17,45,313.5,62.0,1.45,21.0,122.0,47.12,34.99
2016,3,8,18,0,224.0,46.0,1.4,20.0,73.0,35.58,24.39
2016,3,8,18,15,112.0,23.0,1.55,20.0,36.5,17.99,5.53
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.88,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.75,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.51,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,5.27,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,6.59,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,7.91,1.03
2016,3,9,8,45,0.0,19.5,4.35,19.5,19.5,17.17,8.79
2016,3,9,9,0,0.0,30.0,4.4,20.0,30.0,26.45,16.47
2016,3,9,9,15,0.0,34.0,4.35,20.0,34.0,30.0,19.35
2016,3,9,9,30,0.0,38.0,4.3,20.0,38.0,33.55,22.22
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,28.7,18.08
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,23.85,13.99
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,30.06,19.04
2016,3,9,10,30,0.0,41.0,3.8,21.0,41.0,36.29,24.06
2016,3,9,10,45,0.0,39.0,3.65,21.5,39.0,34.53,22.52
2016,3,9,11,0,0.0,37.0,3.5,22.0,37.0,32.77,21.0
2016,3,9,11,15,0.0,58.0,3.55,21.5,58.0,51.44,36.12
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,70.16,51.24
2016,3,9,11,45,0.0,99.5,3.65,21.0,99.5,88.51,65.9
2016,3,9,12,0,0.0,120.0,3.7,21.0,120.0,106.89,80.51
2016,3,9,12,15,7.5,197.0,3.85,21.0,203.5,181.52,139.66
2016,3,9,12,30,15.0,274.0,4.0,21.0,287.0,254.93,196.75
2016,3,9,12,45,15.5,277.5,4.15,21.0,291.0,256.61,197.89
2016,3,9,13,0,16.0,281.0,4.3,21.0,295.0,258.12,199.1
2016,3,9,13,15,9.0,216.5,4.3,21.0,224.5,196.18,150.91
2016,3,9,13,30,2.0,152.0,4.3,21.0,154.0,135.39,103.12
2016,3,9,13,45,1.0,145.5,4.3,21.0,146.5,128.89,98.09
2016,3,9,14,0,0.0,139.0,4.3,21.0,139.0,122.53,93.14
2016,3,9,14,15,3.5,170.5,4.2,21.0,173.0,150.49,115.44
2016,3,9,14,30,7.0,202.0,4.1,21.0,207.0,177.08,136.5
2016,3,9,14,45,3.5,133.0,4.1,21.0,135.5,117.74,89.59
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,56.7,40.67
2016,3,9,15,15,0.0,63.5,3.95,21.0,63.5,56.23,40.42
2016,3,9,15,30,0.0,63.0,3.8,21.0,63.0,55.76,40.16
2016,3,9,15,45,0.0,67.0,3.65,21.0,67.0,59.28,43.18
2016,3,9,16,0,0.0,71.0,3.5,21.0,71.0,62.81,48.5
2016,3,9,16,15,0.0,95.5,3.3,20.5,95.5,83.74,66.74
2016,3,9,16,30,0.0,120.0,3.1,20.0,120.0,102.2,82.94
2016,3,9,16,45,0.0,103.5,2.9,19.5,103.5,88.72,71.72
2016,3,9,17,0,0.0,87.0,2.7,19.0,87.0,75.09,60.23
2016,3,9,17,15,0.0,70.5,2.6,18.5,70.5,61.33,48.38
2016,3,9,17,30,0.0,54.0,2.5,18.0,54.0,47.43,36.15
2016,3,9,17,45,0.0,38.5,2.4,18.0,38.5,33.96,24.04
2016,3,9,18,0,0.0,23.0,2.3,18.0,23.0,20.25,11.63
2016,3,9,18,15,0.0,11.5,2.55,17.5,11.5,10.1,1.04
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,13.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.91,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.5,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,6.14,0.0
2016,3,10,7,45,0.0,10.5,4.0,13.5,10.5,9.22,2.24
2016,3,10,8,0,0.0,14.0,4.0,14.0,14.0,12.3,4.93
2016,3,10,8,15,0.0,18.0,4.05,14.5,18.0,15.83,7.97
2016,3,10,8,30,0.0,22.0,4.1,15.0,22.0,19.36,10.95
2016,3,10,8,45,0.0,46.5,4.2,15.5,46.5,41.03,29.31
2016,3,10,9,0,0.0,71.0,4.3,16.0,71.0,62.79,47.45
2016,3,10,9,15,0.0,51.0,4.45,16.0,51.0,45.05,32.38
2016,3,10,9,30,0.0,31.0,4.6,16.0,31.0,27.36,17.41
2016,3,10,9,45,0.0,68.0,4.75,16.5,68.0,60.18,44.69
2016,3,10,10,0,0.0,105.0,4.9,17.0,105.0,93.6,72.02
2016,3,10,10,15,29.0,205.5,5.1,17.0,225.5,227.06,181.27
2016,3,10,10,30,58.0,306.0,5.3,17.0,346.0,357.13,284.46
2016,3,10,10,45,29.0,162.5,5.5,17.0,182.5,179.69,142.33
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,16.82,8.26
2016,3,10,11,15,0.0,20.0,5.8,17.0,20.0,17.71,9.0
2016,3,10,11,30,0.0,21.0,5.9,17.0,21.0,18.6,9.72
2016,3,10,11,45,5.5,128.5,6.05,17.5,133.0,119.11,91.92
2016,3,10,12,0,11.0,236.0,6.2,18.0,245.0,220.46,172.83
2016,3,10,12,15,5.5,169.0,6.15,18.0,173.5,154.87,120.2
2016,3,10,12,30,0.0,102.0,6.1,18.0,102.0,90.71,68.36
2016,3,10,12,45,0.0,112.0,6.05,18.0,112.0,99.55,75.54
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,108.31,82.63
2016,3,10,13,15,0.0,108.0,5.95,18.0,108.0,95.88,72.6
2016,3,10,13,30,0.0,94.0,5.9,18.0,94.0,83.52,62.63
2016,3,10,13,45,10.0,191.0,5.85,18.0,199.0,172.67,134.6
2016,3,10,14,0,20.0,288.0,5.8,18.0,304.0,256.97,201.45
2016,3,10,14,15,21.0,283.0,5.7,18.0,299.5,250.42,196.21
2016,3,10,14,30,22.0,278.0,5.6,18.0,295.0,243.63,190.92
2016,3,10,14,45,11.0,217.0,5.6,18.0,226.0,188.99,147.87
2016,3,10,15,0,0.0,156.0,5.6,18.0,157.0,135.39,105.35
2016,3,10,15,15,0.0,123.5,5.5,17.5,124.0,108.15,83.63
2016,3,10,15,30,0.0,91.0,5.4,17.0,91.0,80.67,61.41
2016,3,10,15,45,0.0,76.0,5.3,17.0,76.0,67.29,50.53
2016,3,10,16,0,0.0,61.0,5.2,17.0,61.0,53.93,41.56
2016,3,10,16,15,0.0,45.5,4.95,17.0,45.5,40.17,29.68
2016,3,10,16,30,0.0,30.0,4.7,17.0,30.0,26.44,17.71
2016,3,10,16,45,0.0,26.0,4.45,17.0,26.0,22.9,14.65
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,19.36,11.56
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,15.83,8.46
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,12.3,5.3
2016,3,10,17,45,0.0,10.0,3.75,16.0,10.0,8.78,2.09
2016,3,10,18,0,0.0,6.0,3.6,16.0,6.0,5.26,0.0
2016,3,10,18,15,0.0,3.0,3.6,15.5,3.0,2.63,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,14.0,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.38,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,14.51,5.86
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,24.66,15.13
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,37.94,26.73
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,51.78,38.65
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,67.16,51.74
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,82.4,64.5
2016,3,11,8,45,0.0,107.5,1.95,15.5,107.5,99.08,78.13
2016,3,11,9,0,0.0,125.0,2.0,16.0,125.0,115.64,91.4
2016,3,11,9,15,0.0,73.5,2.15,16.0,73.5,65.03,49.07
2016,3,11,9,30,0.0,22.0,2.3,16.0,22.0,19.41,10.72
2016,3,11,9,45,0.0,28.5,2.5,16.5,28.5,25.17,15.48
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,30.94,20.19
2016,3,11,10,15,0.0,25.5,2.85,17.5,25.5,22.54,13.11
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,14.14,6.08
2016,3,11,10,45,0.0,83.5,3.2,18.5,84.0,74.09,55.22
2016,3,11,11,0,0.0,151.0,3.4,19.0,152.0,135.65,104.58
2016,3,11,11,15,0.0,90.0,3.4,19.0,90.5,79.95,59.57
2016,3,11,11,30,0.0,29.0,3.4,19.0,29.0,25.7,15.42
2016,3,11,11,45,6.0,139.5,3.4,19.5,144.5,129.48,99.37
2016,3,11,12,0,12.0,250.0,3.4,20.0,260.0,234.02,181.28
2016,3,11,12,15,9.5,222.5,3.3,20.0,230.5,206.02,159.04
2016,3,11,12,30,7.0,195.0,3.2,20.0,201.0,178.67,137.53
2016,3,11,12,45,143.5,301.5,3.1,20.5,421.0,373.05,289.64
2016,3,11,13,0,280.0,408.0,3.0,21.0,641.0,544.55,415.8
2016,3,11,13,15,144.0,308.0,2.9,21.0,428.0,358.1,275.27
2016,3,11,13,30,8.0,208.0,2.8,21.0,215.0,187.25,143.31
2016,3,11,13,45,4.0,122.0,2.7,21.0,125.5,110.05,82.92
2016,3,11,14,0,0.0,36.0,2.6,21.0,36.0,31.91,20.31
2016,3,11,14,15,112.0,198.5,2.6,21.0,281.0,212.93,163.47
2016,3,11,14,30,224.0,361.0,2.6,21.0,526.0,364.23,275.97
2016,3,11,14,45,117.5,292.5,2.6,21.0,379.0,265.37,201.53
2016,3,11,15,0,11.0,224.0,2.6,21.0,232.0,192.45,148.24
2016,3,11,15,15,78.0,255.0,2.55,20.5,303.5,216.15,164.78
2016,3,11,15,30,145.0,286.0,2.5,20.0,375.0,225.83,170.02
2016,3,11,15,45,74.0,226.5,2.45,20.0,272.0,178.84,137.09
2016,3,11,16,0,3.0,167.0,2.4,20.0,169.0,139.12,113.34
2016,3,11,16,15,1.5,143.5,2.15,19.5,144.5,120.86,98.52
2016,3,11,16,30,0.0,120.0,1.9,19.0,120.0,102.31,83.2
2016,3,11,16,45,0.0,103.5,1.65,19.0,103.5,88.82,71.88
2016,3,11,17,0,0.0,87.0,1.4,19.0,87.0,75.2,60.27
2016,3,11,17,15,0.0,70.5,1.2,18.5,70.5,61.43,48.45
2016,3,11,17,30,0.0,54.0,1.0,18.0,54.0,47.51,36.26
2016,3,11,17,45,0.0,39.0,0.85,17.5,39.0,34.4,24.55
2016,3,11,18,0,0.0,24.0,0.7,17.0,24.0,21.13,12.56
2016,3,11,18,15,0.0,12.0,0.7,16.5,12.0,10.54,1.94
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,1.15,12.5,7.5,6.82,0.0
2016,3,12,7,0,0.0,15.0,1.3,13.0,15.0,13.22,0.0
2016,3,12,7,15,72.0,37.0,1.35,13.5,48.0,105.9,80.53
2016,3,12,7,30,144.0,59.0,1.4,14.0,81.0,197.0,161.15
2016,3,12,7,45,196.5,80.0,1.45,14.5,123.5,263.45,218.61
2016,3,12,8,0,249.0,101.0,1.5,15.0,166.0,332.5,276.2
2016,3,12,8,15,288.0,117.5,1.65,15.5,210.0,386.64,319.88
2016,3,12,8,30,327.0,134.0,1.8,16.0,254.0,442.16,363.21
2016,3,12,8,45,277.0,165.5,2.0,16.5,278.0,442.89,360.73
2016,3,12,9,0,227.0,197.0,2.2,17.0,302.0,422.72,342.36
2016,3,12,9,15,246.0,219.0,2.25,17.5,344.5,480.44,385.07
2016,3,12,9,30,265.0,241.0,2.3,18.0,387.0,520.75,413.51
2016,3,12,9,45,294.0,258.0,2.4,18.5,433.0,562.91,443.46
2016,3,12,10,0,323.0,275.0,2.5,19.0,479.0,603.85,472.02
2016,3,12,10,15,324.5,295.0,2.4,19.5,510.0,621.69,481.89
2016,3,12,10,30,326.0,315.0,2.3,20.0,541.0,637.53,490.36
2016,3,12,10,45,380.0,313.0,2.25,20.5,589.0,674.59,515.68
2016,3,12,11,0,434.0,311.0,2.2,21.0,637.0,721.49,546.96
2016,3,12,11,15,346.0,350.5,2.15,21.0,615.5,660.84,500.53
2016,3,12,11,30,258.0,390.0,2.1,21.0,594.0,612.17,462.99
2016,3,12,11,45,309.5,385.5,2.05,21.0,635.5,636.25,480.66
2016,3,12,12,0,361.0,381.0,2.0,21.0,677.0,656.83,495.04
2016,3,12,12,15,422.5,358.5,2.0,21.0,708.5,669.86,504.57
2016,3,12,12,30,484.0,336.0,2.0,21.0,740.0,672.43,506.68
2016,3,12,12,45,701.5,226.0,2.05,21.5,810.5,702.0,529.84
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,711.1,537.19
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,667.63,504.19
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,622.02,469.23
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.0,572.74,430.86
2016,3,12,14,0,904.0,113.0,2.2,22.0,823.0,521.96,390.15
2016,3,12,14,15,897.0,111.5,2.15,22.0,796.5,468.64,346.0
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,414.46,299.99
2016,3,12,14,45,880.5,107.5,2.1,22.0,735.5,358.12,251.48
2016,3,12,15,0,871.0,105.0,2.1,22.0,701.0,301.65,202.42
2016,3,12,15,15,581.5,189.5,2.1,22.0,577.0,242.75,163.53
2016,3,12,15,30,292.0,274.0,2.1,22.0,453.0,229.73,165.17
2016,3,12,15,45,178.5,252.0,2.1,22.0,359.0,193.07,143.45
2016,3,12,16,0,65.0,230.0,2.1,22.0,265.0,170.87,138.69
2016,3,12,16,15,65.5,207.5,1.95,21.5,240.0,155.69,126.8
2016,3,12,16,30,66.0,185.0,1.8,21.0,215.0,140.56,114.79
2016,3,12,16,45,382.0,128.0,1.7,20.5,263.5,88.14,70.79
2016,3,12,17,0,698.0,71.0,1.6,20.0,312.0,50.77,38.84
2016,3,12,17,15,642.0,64.5,1.5,19.0,255.5,47.39,36.12
2016,3,12,17,30,586.0,58.0,1.4,18.0,199.0,43.92,33.13
2016,3,12,17,45,500.0,48.0,1.3,17.5,146.0,37.28,27.07
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,30.39,20.53
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,19.42,8.7
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,9.1,0.0
2016,3,12,18,45,46.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,48.17,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,131.1,0.45
2016,3,13,7,15,286.5,32.5,3.75,13.5,69.5,268.72,213.92
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,398.62,330.39
2016,3,13,7,45,539.0,54.5,3.7,15.0,174.0,499.44,415.3
2016,3,13,8,0,644.0,62.0,3.7,16.0,233.0,605.42,498.89
2016,3,13,8,15,698.0,68.0,3.8,17.0,292.0,673.1,549.06
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,736.4,593.68
2016,3,13,8,45,798.5,75.5,4.0,19.0,411.0,793.03,631.61
2016,3,13,9,0,845.0,77.0,4.1,20.0,471.0,848.32,667.34
2016,3,13,9,15,868.0,80.5,4.25,20.5,524.5,883.68,689.49
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,907.6,703.36
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.0,930.68,716.07
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,950.4,726.4
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.0,960.17,732.44
2016,3,13,10,30,949.0,92.0,5.1,23.0,756.0,966.16,736.07
2016,3,13,10,45,955.5,94.0,5.25,23.5,789.0,964.23,732.92
2016,3,13,11,0,962.0,96.0,5.4,24.0,822.0,958.39,727.27
2016,3,13,11,15,967.0,97.0,5.5,24.5,847.5,946.27,717.1
2016,3,13,11,30,972.0,98.0,5.6,25.0,873.0,930.31,704.46
2016,3,13,11,45,974.0,99.5,5.75,25.5,889.0,908.57,688.23
2016,3,13,12,0,976.0,101.0,5.9,26.0,905.0,883.22,669.55
2016,3,13,12,15,976.5,101.0,5.95,26.0,912.5,851.77,647.47
2016,3,13,12,30,977.0,101.0,6.0,26.0,920.0,817.09,623.08
2016,3,13,12,45,974.0,102.0,6.05,26.0,917.5,777.8,594.99
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,735.81,562.93
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,689.71,526.93
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,641.41,488.56
2016,3,13,13,45,955.5,102.5,6.0,26.5,871.5,589.35,445.71
2016,3,13,14,0,947.0,103.0,6.0,27.0,851.0,535.96,400.96
2016,3,13,14,15,939.5,102.0,5.85,27.0,823.0,480.71,354.36
2016,3,13,14,30,932.0,101.0,5.7,27.0,795.0,424.56,306.01
2016,3,13,14,45,919.5,100.0,5.55,27.0,758.5,366.19,255.26
2016,3,13,15,0,907.0,99.0,5.4,27.0,722.0,307.93,204.41
