Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,15,596.0,79.0,2.9,24.0,273.0,57.41,43.91
2016,3,23,17,30,542.0,71.0,2.7,23.0,217.0,53.29,40.54
2016,3,23,17,45,454.5,60.5,2.5,22.0,162.5,46.73,34.83
2016,3,23,18,0,367.0,50.0,2.3,21.0,108.0,39.94,28.62
2016,3,23,18,15,183.5,36.5,2.5,20.5,65.5,28.34,17.65
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,19.35,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,149.78,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,308.5,248.48
2016,3,24,7,15,465.5,39.0,6.15,9.0,116.0,411.75,350.17
2016,3,24,7,30,578.0,49.0,6.3,9.0,169.0,523.57,449.32
2016,3,24,7,45,646.0,55.5,6.5,9.5,228.0,597.48,512.26
2016,3,24,8,0,714.0,62.0,6.7,10.0,287.0,680.17,579.39
2016,3,24,8,15,756.5,67.0,6.7,10.5,347.0,741.2,625.99
2016,3,24,8,30,799.0,72.0,6.7,11.0,407.0,801.67,670.54
2016,3,24,8,45,834.0,74.5,6.75,11.5,465.5,851.26,705.57
2016,3,24,9,0,869.0,77.0,6.8,12.0,524.0,890.16,731.72
2016,3,24,9,15,889.5,80.0,6.75,12.5,577.5,923.0,752.47
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,952.92,770.8
2016,3,24,9,45,926.5,84.5,6.65,13.5,679.0,974.07,782.5
2016,3,24,10,0,943.0,86.0,6.6,14.0,727.0,991.74,791.67
2016,3,24,10,15,954.0,88.0,6.55,14.5,768.0,1001.14,794.88
2016,3,24,10,30,965.0,90.0,6.5,15.0,809.0,1006.65,795.46
2016,3,24,10,45,971.0,92.0,6.5,15.5,842.0,1003.55,790.29
2016,3,24,11,0,977.0,94.0,6.5,16.0,875.0,996.49,782.52
2016,3,24,11,15,982.5,95.0,6.4,16.0,900.0,983.94,771.96
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,967.49,758.8
2016,3,24,11,45,989.5,97.5,6.25,16.5,941.0,944.26,739.76
2016,3,24,12,0,991.0,99.0,6.2,17.0,957.0,917.4,718.32
2016,3,24,12,15,992.5,99.5,6.1,17.0,964.5,886.08,694.93
2016,3,24,12,30,994.0,100.0,6.0,17.0,972.0,851.44,669.18
2016,3,24,12,45,994.0,99.5,5.95,17.5,970.0,811.63,638.65
2016,3,24,13,0,994.0,99.0,5.9,18.0,968.0,768.95,604.9
2016,3,24,13,15,992.0,98.5,5.8,18.0,957.0,722.3,567.64
2016,3,24,13,30,990.0,98.0,5.7,18.0,946.0,673.31,527.87
2016,3,24,13,45,986.5,97.0,5.65,18.5,926.0,620.96,483.86
2016,3,24,14,0,983.0,96.0,5.6,19.0,906.0,566.83,437.54
2016,3,24,14,15,976.5,95.0,5.5,19.0,877.5,509.83,388.63
2016,3,24,14,30,970.0,94.0,5.4,19.0,849.0,451.8,337.68
2016,3,24,14,45,958.0,94.0,5.3,19.0,811.5,391.95,284.34
2016,3,24,15,0,946.0,94.0,5.2,19.0,774.0,332.14,230.48
2016,3,24,15,15,933.5,92.0,5.05,19.0,730.0,271.05,176.23
2016,3,24,15,30,921.0,90.0,4.9,19.0,686.0,210.61,125.36
2016,3,24,15,45,905.5,86.5,4.75,19.0,636.5,149.72,81.34
2016,3,24,16,0,890.0,83.0,4.6,19.0,587.0,90.33,53.07
2016,3,24,16,15,866.5,80.0,4.3,18.5,532.0,57.36,44.29
2016,3,24,16,30,843.0,77.0,4.0,18.0,477.0,56.64,43.94
2016,3,24,16,45,810.0,73.0,3.7,17.5,418.5,55.06,42.82
2016,3,24,17,0,777.0,69.0,3.4,17.0,360.0,53.42,41.62
2016,3,24,17,15,727.5,63.5,2.9,16.0,300.5,50.42,39.23
2016,3,24,17,30,678.0,58.0,2.4,15.0,241.0,47.35,36.66
2016,3,24,17,45,596.5,50.0,1.95,14.0,183.0,38.27,28.56
2016,3,24,18,0,515.0,42.0,1.5,13.0,125.0,33.11,23.68
2016,3,24,18,15,367.5,30.0,1.45,12.5,77.0,24.09,14.87
2016,3,24,18,30,220.0,18.0,1.4,12.0,29.0,14.72,0.0
2016,3,24,18,45,110.0,9.0,1.4,11.5,14.5,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,8.5,34.0,155.99,0.0
2016,3,25,7,0,359.0,32.0,0.5,9.0,68.0,317.08,252.06
2016,3,25,7,15,468.5,42.5,0.65,9.5,121.5,419.98,345.69
2016,3,25,7,30,578.0,53.0,0.8,10.0,175.0,530.83,436.73
2016,3,25,7,45,639.0,60.5,0.95,10.5,233.5,606.47,496.01
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,684.12,554.03
2016,3,25,8,15,740.5,73.5,1.5,12.0,350.5,738.28,593.9
2016,3,25,8,30,781.0,79.0,1.9,13.0,409.0,797.38,636.02
2016,3,25,8,45,806.0,84.0,2.3,14.0,464.5,840.96,665.7
2016,3,25,9,0,831.0,89.0,2.7,15.0,520.0,882.33,693.17
2016,3,25,9,15,851.5,92.0,2.7,15.5,572.0,914.55,711.89
2016,3,25,9,30,872.0,95.0,2.7,16.0,624.0,943.83,728.41
2016,3,25,9,45,883.0,99.5,2.7,16.5,669.5,953.45,731.34
2016,3,25,10,0,894.0,104.0,2.7,17.0,715.0,968.86,738.56
2016,3,25,10,15,905.0,106.0,2.65,17.5,755.0,977.81,740.97
2016,3,25,10,30,916.0,108.0,2.6,18.0,795.0,983.07,741.09
2016,3,25,10,45,921.0,111.5,2.55,18.5,826.5,980.56,736.2
2016,3,25,11,0,926.0,115.0,2.5,19.0,858.0,974.22,729.03
2016,3,25,11,15,931.5,116.0,2.45,19.5,882.5,961.95,718.15
2016,3,25,11,30,937.0,117.0,2.4,20.0,907.0,945.97,705.06
2016,3,25,11,45,936.0,120.0,2.4,20.5,921.5,922.68,687.78
2016,3,25,12,0,935.0,123.0,2.4,21.0,936.0,896.02,668.44
2016,3,25,12,15,936.0,123.5,2.45,21.0,942.5,865.44,648.21
2016,3,25,12,30,937.0,124.0,2.5,21.0,949.0,831.76,625.8
2016,3,25,12,45,931.5,126.5,2.6,21.5,945.0,792.18,598.38
2016,3,25,13,0,926.0,129.0,2.7,22.0,941.0,750.24,567.15
2016,3,25,13,15,922.5,128.5,2.8,22.0,929.0,704.97,533.98
2016,3,25,13,30,919.0,128.0,2.9,22.0,917.0,657.71,498.44
2016,3,25,13,45,910.0,128.5,3.0,22.0,895.5,606.44,458.88
2016,3,25,14,0,901.0,129.0,3.1,22.0,874.0,554.09,417.3
2016,3,25,14,15,893.0,127.5,3.15,22.0,845.0,499.8,372.87
2016,3,25,14,30,885.0,126.0,3.2,22.0,816.0,444.82,326.6
2016,3,25,14,45,874.0,123.0,3.3,22.0,779.5,381.74,273.19
2016,3,25,15,0,863.0,120.0,3.4,22.0,743.0,323.52,222.61
2016,3,25,15,15,848.5,117.5,3.45,22.0,700.0,265.41,172.45
2016,3,25,15,30,834.0,115.0,3.5,22.0,657.0,208.42,125.53
2016,3,25,15,45,812.5,111.5,3.55,22.0,607.5,151.39,84.9
2016,3,25,16,0,791.0,108.0,3.6,22.0,558.0,96.81,58.6
2016,3,25,16,15,764.5,103.5,3.45,21.5,504.5,73.43,57.44
2016,3,25,16,30,738.0,99.0,3.3,21.0,451.0,65.42,50.92
2016,3,25,16,45,701.0,93.0,3.2,20.5,394.5,63.37,49.46
2016,3,25,17,0,664.0,87.0,3.1,20.0,338.0,61.21,47.86
2016,3,25,17,15,610.0,79.5,2.8,19.0,281.0,57.65,45.06
2016,3,25,17,30,556.0,72.0,2.5,18.0,224.0,53.96,42.01
2016,3,25,17,45,474.5,61.0,2.25,17.0,169.0,47.01,35.86
2016,3,25,18,0,393.0,50.0,2.0,16.0,114.0,39.77,29.18
2016,3,25,18,15,262.5,34.5,2.0,15.5,70.0,26.86,17.05
2016,3,25,18,30,132.0,19.0,2.0,15.0,26.0,14.96,0.0
2016,3,25,18,45,66.0,9.5,2.0,14.5,13.0,8.64,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.5,2.15,10.5,29.5,91.4,15.1
2016,3,26,7,0,158.0,43.0,2.4,11.0,59.0,186.21,149.02
2016,3,26,7,15,253.0,62.0,2.6,11.5,108.0,293.26,244.76
2016,3,26,7,30,348.0,81.0,2.8,12.0,157.0,394.41,331.98
2016,3,26,7,45,177.0,97.0,3.0,13.0,136.0,273.97,230.46
2016,3,26,8,0,6.0,113.0,3.2,14.0,115.0,115.89,93.17
2016,3,26,8,15,36.0,144.5,3.2,14.5,159.5,187.2,153.6
2016,3,26,8,30,66.0,176.0,3.2,15.0,204.0,248.11,203.64
2016,3,26,8,45,67.0,202.5,3.25,16.0,234.5,277.15,225.37
2016,3,26,9,0,68.0,229.0,3.3,17.0,265.0,305.47,246.1
2016,3,26,9,15,116.5,256.5,3.15,17.5,325.0,395.19,316.24
2016,3,26,9,30,165.0,284.0,3.0,18.0,385.0,468.07,371.19
2016,3,26,9,45,222.0,300.5,2.95,19.0,447.0,535.62,420.47
2016,3,26,10,0,279.0,317.0,2.9,20.0,509.0,619.63,479.93
2016,3,26,10,15,257.5,341.0,2.8,20.0,526.0,619.2,476.66
2016,3,26,10,30,236.0,365.0,2.7,20.0,543.0,601.38,461.72
2016,3,26,10,45,297.0,367.0,2.6,20.5,600.5,666.43,507.56
2016,3,26,11,0,358.0,369.0,2.5,21.0,658.0,713.41,539.22
2016,3,26,11,15,603.0,264.0,2.45,21.5,767.5,830.4,623.98
2016,3,26,11,30,848.0,159.0,2.4,22.0,877.0,919.35,683.16
2016,3,26,11,45,848.5,162.0,2.4,22.5,891.5,897.79,666.08
2016,3,26,12,0,849.0,165.0,2.4,23.0,906.0,873.0,648.03
2016,3,26,12,15,850.5,165.5,2.45,23.0,912.5,843.59,628.6
2016,3,26,12,30,852.0,166.0,2.5,23.0,919.0,811.28,607.07
2016,3,26,12,45,849.0,167.0,2.6,23.5,916.0,773.41,579.47
2016,3,26,13,0,846.0,168.0,2.7,24.0,913.0,733.3,549.84
2016,3,26,13,15,842.5,167.0,2.8,24.0,901.5,689.13,517.8
2016,3,26,13,30,839.0,166.0,2.9,24.0,890.0,643.25,483.67
2016,3,26,13,45,833.5,164.5,3.05,24.0,870.0,594.35,446.52
2016,3,26,14,0,828.0,163.0,3.2,24.0,850.0,544.35,407.36
2016,3,26,14,15,682.5,224.5,3.25,24.0,778.5,476.82,354.52
2016,3,26,14,30,537.0,286.0,3.3,24.0,707.0,425.22,314.07
2016,3,26,14,45,669.5,215.0,3.35,24.0,716.0,379.74,273.99
2016,3,26,15,0,802.0,144.0,3.4,24.0,725.0,326.46,225.05
2016,3,26,15,15,677.0,178.0,3.35,23.5,648.5,267.6,179.6
2016,3,26,15,30,552.0,212.0,3.3,23.0,572.0,229.08,153.0
2016,3,26,15,45,450.0,223.5,3.3,23.0,502.5,188.72,127.89
2016,3,26,16,0,348.0,235.0,3.3,23.0,433.0,168.63,123.44
2016,3,26,16,15,316.0,216.0,3.1,22.5,383.0,145.7,117.89
2016,3,26,16,30,284.0,197.0,2.9,22.0,333.0,135.38,109.91
2016,3,26,16,45,263.0,177.0,2.75,22.0,291.0,124.02,100.72
2016,3,26,17,0,242.0,157.0,2.6,22.0,249.0,112.09,90.92
2016,3,26,17,15,221.5,133.0,2.3,21.0,206.5,97.01,78.57
2016,3,26,17,30,201.0,109.0,2.0,20.0,164.0,81.24,65.28
2016,3,26,17,45,165.5,85.5,1.75,19.0,124.0,65.05,51.24
2016,3,26,18,0,130.0,62.0,1.5,18.0,84.0,48.21,36.24
2016,3,26,18,15,67.0,40.5,1.55,17.5,51.5,33.11,22.2
2016,3,26,18,30,4.0,19.0,1.6,17.0,19.0,16.56,0.0
2016,3,26,18,45,2.0,9.5,1.65,16.5,9.5,8.64,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,30.0,85.82,28.06
2016,3,27,7,0,132.0,45.0,4.5,14.0,60.0,171.92,136.79
2016,3,27,7,15,220.0,66.5,4.75,14.5,108.0,263.44,218.96
2016,3,27,7,30,308.0,88.0,5.0,15.0,156.0,374.69,314.42
2016,3,27,7,45,213.0,110.0,5.25,15.5,163.5,321.24,269.53
2016,3,27,8,0,118.0,132.0,5.5,16.0,171.0,258.46,215.06
2016,3,27,8,15,59.0,109.0,5.7,16.0,128.5,161.16,132.48
2016,3,27,8,30,0.0,86.0,5.9,16.0,86.0,76.74,59.21
2016,3,27,8,45,0.0,90.5,6.15,16.0,90.5,80.61,62.27
2016,3,27,9,0,0.0,95.0,6.4,16.0,95.0,84.6,65.36
2016,3,27,9,15,3.0,142.0,6.4,16.0,143.5,132.64,105.03
2016,3,27,9,30,6.0,189.0,6.4,16.0,192.0,181.44,144.71
2016,3,27,9,45,11.5,217.0,6.45,16.5,224.5,213.32,170.02
2016,3,27,10,0,17.0,245.0,6.5,17.0,257.0,244.94,194.8
2016,3,27,10,15,119.5,306.5,6.35,17.0,397.0,435.02,347.9
2016,3,27,10,30,222.0,368.0,6.2,17.0,537.0,591.78,469.6
2016,3,27,10,45,535.5,260.0,6.1,17.5,689.0,791.44,625.77
2016,3,27,11,0,849.0,152.0,6.0,18.0,841.0,954.95,744.5
2016,3,27,11,15,856.5,153.5,5.85,18.5,865.0,944.87,733.21
2016,3,27,11,30,864.0,155.0,5.7,19.0,889.0,931.12,720.44
2016,3,27,11,45,886.5,145.0,5.6,19.5,910.0,907.47,701.14
2016,3,27,12,0,909.0,135.0,5.5,20.0,931.0,889.05,685.82
2016,3,27,12,15,910.5,135.0,5.4,20.0,937.5,858.84,663.55
2016,3,27,12,30,912.0,135.0,5.3,20.0,944.0,825.64,639.25
2016,3,27,12,45,917.0,131.5,5.25,20.5,943.5,789.1,611.61
2016,3,27,13,0,922.0,128.0,5.2,21.0,943.0,749.69,580.15
2016,3,27,13,15,919.5,127.5,5.15,21.0,931.5,705.19,545.49
2016,3,27,13,30,917.0,127.0,5.1,21.0,920.0,658.62,508.61
2016,3,27,13,45,915.5,124.0,5.1,21.0,901.0,608.75,468.58
2016,3,27,14,0,914.0,121.0,5.1,21.0,882.0,557.15,426.16
2016,3,27,14,15,907.0,119.5,5.05,21.0,853.5,502.71,380.3
2016,3,27,14,30,900.0,118.0,5.0,21.0,825.0,447.47,332.64
2016,3,27,14,45,892.5,114.5,4.95,21.0,789.5,389.99,282.22
2016,3,27,15,0,885.0,111.0,4.9,21.0,754.0,332.25,230.94
2016,3,27,15,15,872.0,108.5,4.8,21.0,711.0,273.96,179.76
2016,3,27,15,30,859.0,106.0,4.7,21.0,668.0,208.41,125.23
2016,3,27,15,45,844.0,101.5,4.65,21.0,620.0,149.84,82.38
2016,3,27,16,0,829.0,97.0,4.6,21.0,572.0,92.91,53.48
2016,3,27,16,15,804.5,93.0,4.4,20.5,518.5,65.79,51.12
2016,3,27,16,30,780.0,89.0,4.2,20.0,465.0,64.78,50.57
2016,3,27,16,45,749.5,83.0,4.05,19.5,408.5,62.1,48.55
2016,3,27,17,0,719.0,77.0,3.9,19.0,352.0,53.93,41.7
2016,3,27,17,15,668.5,71.0,3.4,18.0,294.0,51.17,39.56
2016,3,27,17,30,618.0,65.0,2.9,17.0,236.0,48.33,37.22
2016,3,27,17,45,542.5,55.5,2.4,16.5,180.0,42.38,31.89
2016,3,27,18,0,467.0,46.0,1.9,16.0,124.0,36.2,26.12
2016,3,27,18,15,331.0,33.0,1.85,15.0,77.5,26.47,16.91
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,16.34,0.94
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,38.0,163.62,80.54
2016,3,28,7,0,352.0,36.0,2.7,8.0,76.0,320.4,264.46
2016,3,28,7,15,454.5,46.5,2.75,9.0,129.5,419.54,354.19
2016,3,28,7,30,557.0,57.0,2.8,10.0,183.0,525.73,442.91
2016,3,28,7,45,614.5,65.5,2.9,11.0,240.5,599.77,501.35
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,675.58,558.11
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,734.49,600.32
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,788.05,637.15
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.0,832.57,665.42
2016,3,28,9,0,806.0,96.0,3.3,15.0,524.0,874.95,691.51
2016,3,28,9,15,826.5,99.5,3.15,15.5,575.5,907.34,709.67
2016,3,28,9,30,847.0,103.0,3.0,16.0,627.0,936.83,725.47
2016,3,28,9,45,860.5,106.5,2.9,16.5,672.5,956.54,734.66
2016,3,28,10,0,874.0,110.0,2.8,17.0,718.0,963.13,734.94
2016,3,28,10,15,885.0,112.5,2.65,17.5,757.5,972.39,736.82
2016,3,28,10,30,896.0,115.0,2.5,18.0,797.0,978.0,736.25
2016,3,28,10,45,902.5,117.5,2.45,18.5,828.5,975.65,731.5
2016,3,28,11,0,909.0,120.0,2.4,19.0,860.0,969.56,724.53
2016,3,28,11,15,914.5,121.5,2.3,19.5,884.0,957.8,713.51
2016,3,28,11,30,920.0,123.0,2.2,20.0,908.0,942.36,700.31
2016,3,28,11,45,920.5,125.0,2.15,20.5,922.5,919.46,682.89
2016,3,28,12,0,921.0,127.0,2.1,21.0,937.0,893.22,663.48
2016,3,28,12,15,922.0,127.5,2.0,21.0,943.0,862.82,642.21
2016,3,28,12,30,923.0,128.0,1.9,21.0,949.0,829.4,618.97
2016,3,28,12,45,919.0,129.0,1.85,21.5,945.5,789.89,590.92
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,748.03,559.56
2016,3,28,13,15,911.5,129.5,1.75,22.0,930.0,703.12,526.51
2016,3,28,13,30,908.0,129.0,1.7,22.0,918.0,656.27,491.36
2016,3,28,13,45,900.5,129.5,1.7,22.5,896.5,606.25,452.47
2016,3,28,14,0,893.0,130.0,1.7,23.0,875.0,555.04,411.74
2016,3,28,14,15,885.0,128.0,1.75,23.0,846.5,500.74,368.63
2016,3,28,14,30,877.0,126.0,1.8,23.0,818.0,445.79,323.62
2016,3,28,14,45,867.0,123.5,1.85,23.0,782.0,383.8,272.14
2016,3,28,15,0,857.0,121.0,1.9,23.0,746.0,326.61,223.24
2016,3,28,15,15,842.5,118.0,1.95,23.0,703.0,268.44,173.77
2016,3,28,15,30,828.0,115.0,2.0,23.0,660.0,211.42,127.14
2016,3,28,15,45,808.5,112.0,2.15,23.0,611.0,155.27,86.89
2016,3,28,16,0,789.0,109.0,2.3,23.0,562.0,101.34,59.86
2016,3,28,16,15,762.5,104.5,2.3,22.5,509.0,73.76,57.43
2016,3,28,16,30,736.0,100.0,2.3,22.0,456.0,65.73,50.94
2016,3,28,16,45,699.0,94.5,2.3,22.0,399.5,64.09,49.74
2016,3,28,17,0,662.0,89.0,2.3,22.0,343.0,62.36,48.43
2016,3,28,17,15,610.0,81.5,2.1,20.5,286.0,58.89,45.85
2016,3,28,17,30,558.0,74.0,1.9,19.0,229.0,55.28,43.0
2016,3,28,17,45,475.5,63.5,1.75,18.0,174.5,48.83,37.35
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,42.14,31.2
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,29.14,19.1
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,17.31,2.43
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,9.5,2.15,14.0,9.5,8.34,0.0
2016,3,29,7,0,0.0,19.0,2.5,15.0,19.0,16.71,8.13
2016,3,29,7,15,0.0,32.5,2.75,15.5,32.5,28.64,18.55
2016,3,29,7,30,0.0,46.0,3.0,16.0,46.0,40.59,28.9
2016,3,29,7,45,0.0,61.0,3.3,17.0,61.0,54.13,40.33
2016,3,29,8,0,0.0,76.0,3.6,18.0,76.0,68.42,52.13
2016,3,29,8,15,0.0,87.0,3.7,18.5,87.0,78.49,60.28
2016,3,29,8,30,0.0,98.0,3.8,19.0,98.0,88.59,68.29
2016,3,29,8,45,0.0,102.0,3.9,19.5,102.0,91.76,70.5
2016,3,29,9,0,0.0,106.0,4.0,20.0,106.0,95.12,72.84
2016,3,29,9,15,0.5,135.5,4.0,20.0,136.0,123.78,95.87
2016,3,29,9,30,1.0,165.0,4.0,20.0,166.0,152.48,118.63
2016,3,29,9,45,1.5,166.0,4.0,20.5,167.0,153.03,118.48
2016,3,29,10,0,2.0,167.0,4.0,21.0,168.0,153.79,118.57
2016,3,29,10,15,2.0,165.0,4.0,21.5,166.5,151.37,116.15
2016,3,29,10,30,2.0,163.0,4.0,22.0,165.0,149.08,113.88
2016,3,29,10,45,3.5,168.0,4.0,22.5,171.0,154.8,118.02
2016,3,29,11,0,5.0,173.0,4.0,23.0,177.0,160.45,122.08
2016,3,29,11,15,4.0,165.0,4.0,23.0,168.5,151.81,115.12
2016,3,29,11,30,3.0,157.0,4.0,23.0,160.0,143.31,108.33
2016,3,29,11,45,1.5,148.5,4.05,23.5,150.5,134.06,100.74
2016,3,29,12,0,0.0,140.0,4.1,24.0,141.0,124.95,93.32
2016,3,29,12,15,0.0,129.5,4.1,24.0,130.0,115.41,85.83
2016,3,29,12,30,0.0,119.0,4.1,24.0,119.0,105.94,78.4
2016,3,29,12,45,0.5,131.0,4.2,24.5,132.0,116.84,86.79
2016,3,29,13,0,1.0,143.0,4.3,25.0,145.0,127.6,95.03
2016,3,29,13,15,5.0,175.5,4.35,25.0,181.0,158.38,119.04
2016,3,29,13,30,9.0,208.0,4.4,25.0,217.0,188.26,142.17
2016,3,29,13,45,5.5,179.0,4.45,25.5,184.5,160.42,120.44
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,133.11,99.16
2016,3,29,14,15,1.0,126.5,4.55,26.0,127.5,112.12,82.95
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,91.28,66.75
2016,3,29,14,45,0.0,108.0,4.65,26.0,108.0,95.53,70.24
2016,3,29,15,0,0.0,113.0,4.7,26.0,113.0,99.72,73.69
2016,3,29,15,15,0.0,106.5,4.7,26.0,106.5,94.08,69.41
2016,3,29,15,30,0.0,100.0,4.7,26.0,100.0,88.47,65.15
2016,3,29,15,45,7.5,152.5,4.7,26.0,157.0,131.65,99.25
2016,3,29,16,0,15.0,205.0,4.7,26.0,214.0,168.77,128.72
2016,3,29,16,15,7.5,128.0,4.5,25.5,132.5,110.04,87.03
2016,3,29,16,30,0.0,51.0,4.3,25.0,51.0,45.04,32.76
2016,3,29,16,45,0.0,45.0,4.15,24.5,45.0,39.71,28.44
2016,3,29,17,0,0.0,39.0,4.0,24.0,39.0,34.39,24.03
2016,3,29,17,15,0.0,32.5,3.75,23.5,32.5,28.63,19.18
2016,3,29,17,30,0.0,26.0,3.5,23.0,26.0,22.88,14.25
2016,3,29,17,45,0.0,19.5,3.25,22.5,19.5,17.14,9.24
2016,3,29,18,0,0.0,13.0,3.0,22.0,13.0,11.41,4.17
2016,3,29,18,15,0.0,8.0,3.15,21.5,8.0,7.02,0.21
2016,3,29,18,30,0.0,3.0,3.3,21.0,3.0,2.63,0.0
2016,3,29,18,45,0.0,1.5,3.45,20.5,1.5,1.36,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.0,3.9,19.0,6.0,5.26,0.0
2016,3,30,7,0,0.0,12.0,3.9,19.0,12.0,10.54,2.93
2016,3,30,7,15,0.0,20.5,4.0,19.0,20.5,18.02,9.41
2016,3,30,7,30,0.0,29.0,4.1,19.0,29.0,25.53,15.88
2016,3,30,7,45,0.0,38.5,4.25,19.5,38.5,33.93,22.97
2016,3,30,8,0,0.0,48.0,4.4,20.0,48.0,42.35,29.94
2016,3,30,8,15,0.0,53.5,4.45,20.0,53.5,47.23,33.92
2016,3,30,8,30,0.0,59.0,4.5,20.0,59.0,52.12,37.86
2016,3,30,8,45,0.0,57.5,4.55,20.5,57.5,50.81,36.54
2016,3,30,9,0,0.0,56.0,4.6,21.0,56.0,49.5,35.24
2016,3,30,9,15,0.0,52.5,4.75,21.0,52.5,46.42,32.58
2016,3,30,9,30,0.0,49.0,4.9,21.0,49.0,43.35,29.94
2016,3,30,9,45,0.0,87.5,5.05,21.0,87.5,77.6,57.71
2016,3,30,10,0,0.0,126.0,5.2,21.0,126.0,113.03,86.09
2016,3,30,10,15,0.0,123.5,5.3,21.0,123.5,110.59,83.91
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,108.22,81.84
2016,3,30,10,45,4.0,162.5,5.55,21.5,166.0,150.15,115.06
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,192.02,147.72
2016,3,30,11,15,10.0,225.0,5.8,22.5,234.0,212.62,163.35
2016,3,30,11,30,12.0,246.0,5.9,23.0,257.0,232.88,178.61
2016,3,30,11,45,12.0,248.5,6.0,23.5,259.5,234.04,178.99
2016,3,30,12,0,12.0,251.0,6.1,24.0,262.0,235.14,179.38
2016,3,30,12,15,13.0,261.0,6.05,24.5,273.0,243.7,185.51
2016,3,30,12,30,14.0,271.0,6.0,25.0,284.0,251.97,191.39
2016,3,30,12,45,16.5,293.0,6.0,25.5,308.0,271.58,205.93
2016,3,30,13,0,19.0,315.0,6.0,26.0,332.0,290.45,219.8
2016,3,30,13,15,50.0,370.5,5.9,26.0,415.0,353.81,267.88
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,410.87,310.39
2016,3,30,13,45,98.5,423.0,5.7,26.5,508.5,408.58,307.84
2016,3,30,14,0,116.0,420.0,5.6,27.0,519.0,398.72,299.63
2016,3,30,14,15,152.0,408.0,5.45,27.0,532.0,392.71,294.51
2016,3,30,14,30,188.0,396.0,5.3,27.0,545.0,382.87,285.93
2016,3,30,14,45,188.0,377.0,5.2,27.0,521.0,352.13,261.88
2016,3,30,15,0,188.0,358.0,5.1,27.0,497.0,321.6,237.87
2016,3,30,15,15,185.5,336.0,5.0,26.5,466.5,288.85,212.7
2016,3,30,15,30,183.0,314.0,4.9,26.0,436.0,256.72,188.32
2016,3,30,15,45,240.0,282.0,4.8,26.0,429.5,225.64,163.11
2016,3,30,16,0,297.0,250.0,4.7,26.0,423.0,177.96,129.37
2016,3,30,16,15,361.5,212.5,4.45,25.5,403.0,143.82,115.02
2016,3,30,16,30,426.0,175.0,4.2,25.0,383.0,114.97,91.64
2016,3,30,16,45,410.0,156.5,4.0,25.0,337.0,105.53,84.07
2016,3,30,17,0,394.0,138.0,3.8,25.0,291.0,95.46,75.86
2016,3,30,17,15,486.0,103.5,3.4,24.0,262.0,74.06,58.12
2016,3,30,17,30,578.0,69.0,3.0,23.0,233.0,51.06,38.63
2016,3,30,17,45,508.0,59.0,2.6,22.5,179.5,44.9,33.26
2016,3,30,18,0,438.0,49.0,2.2,22.0,126.0,38.47,27.42
2016,3,30,18,15,313.5,35.5,2.25,21.5,80.0,28.44,18.17
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,17.96,4.4
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,10.01,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,15.5,42.0,171.09,114.42
2016,3,31,7,0,344.0,40.0,3.6,16.0,84.0,322.87,262.38
2016,3,31,7,15,441.5,51.0,3.7,16.5,137.5,419.95,347.44
2016,3,31,7,30,539.0,62.0,3.8,17.0,191.0,523.49,432.71
2016,3,31,7,45,610.0,67.5,3.95,17.5,250.0,604.18,495.97
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,687.35,558.34
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,741.72,595.76
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,801.09,636.1
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.0,851.51,668.85
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,900.21,699.73
2016,3,31,9,15,860.5,89.0,4.8,22.5,594.5,923.1,711.24
2016,3,31,9,30,881.0,92.0,4.7,23.0,647.0,952.39,727.22
2016,3,31,9,45,899.0,93.0,4.6,23.5,694.5,973.81,737.54
2016,3,31,10,0,917.0,94.0,4.5,24.0,742.0,991.86,745.55
2016,3,31,10,15,928.0,96.0,4.45,24.5,782.0,1000.76,748.15
2016,3,31,10,30,939.0,98.0,4.4,25.0,822.0,1005.88,748.37
2016,3,31,10,45,946.5,99.5,4.35,25.5,854.5,1003.28,743.61
2016,3,31,11,0,954.0,101.0,4.3,26.0,887.0,996.79,736.51
2016,3,31,11,15,959.0,102.0,4.2,26.0,911.5,983.6,726.34
2016,3,31,11,30,964.0,103.0,4.1,26.0,936.0,966.63,713.84
2016,3,31,11,45,966.0,104.5,4.1,26.5,951.0,943.8,696.77
2016,3,31,12,0,968.0,106.0,4.1,27.0,966.0,917.43,677.5
2016,3,31,12,15,969.0,106.0,4.05,27.0,972.0,885.44,655.63
2016,3,31,12,30,970.0,106.0,4.0,27.0,978.0,850.29,631.64
2016,3,31,12,45,969.5,105.5,4.0,27.0,975.5,810.6,604.71
2016,3,31,13,0,969.0,105.0,4.0,27.0,973.0,768.21,575.09
2016,3,31,13,15,966.5,104.5,3.9,27.0,961.0,721.98,540.56
2016,3,31,13,30,964.0,104.0,3.8,27.0,949.0,673.59,503.76
2016,3,31,13,45,960.0,103.0,3.75,27.0,928.5,621.97,463.91
2016,3,31,14,0,956.0,102.0,3.7,27.0,908.0,568.73,421.78
2016,3,31,14,15,950.0,100.5,3.65,27.0,879.5,512.79,376.47
2016,3,31,14,30,944.0,99.0,3.6,27.0,851.0,455.88,329.14
2016,3,31,14,45,932.5,99.0,3.55,27.0,814.0,397.48,279.59
2016,3,31,15,0,921.0,99.0,3.5,27.0,777.0,339.14,229.32
2016,3,31,15,15,908.5,97.0,3.4,26.5,733.5,279.42,178.57
2016,3,31,15,30,896.0,95.0,3.3,26.0,690.0,220.4,130.26
2016,3,31,15,45,881.0,91.5,3.2,26.0,641.0,161.0,87.02
2016,3,31,16,0,866.0,88.0,3.1,26.0,592.0,103.07,56.84
2016,3,31,16,15,843.0,84.5,2.9,25.5,538.0,59.69,44.88
2016,3,31,16,30,820.0,81.0,2.7,25.0,484.0,58.79,44.42
2016,3,31,16,45,787.5,77.0,2.55,24.5,426.0,57.37,43.49
2016,3,31,17,0,755.0,73.0,2.4,24.0,368.0,55.9,42.49
2016,3,31,17,15,707.0,67.5,2.25,23.0,309.0,53.07,40.35
2016,3,31,17,30,659.0,62.0,2.1,22.0,250.0,45.81,34.27
2016,3,31,17,45,579.0,54.5,1.95,21.0,192.5,41.36,30.43
2016,3,31,18,0,499.0,47.0,1.8,20.0,135.0,36.81,26.27
2016,3,31,18,15,366.0,35.0,2.0,19.5,86.5,28.01,18.04
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,18.87,5.75
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,4.55,0.0
2016,4,1,6,45,4.0,24.5,3.95,12.5,25.5,26.13,13.54
2016,4,1,7,0,8.0,44.0,4.0,13.0,46.0,50.27,36.62
2016,4,1,7,15,23.0,68.0,4.2,13.0,74.0,95.89,76.65
2016,4,1,7,30,38.0,92.0,4.4,13.0,102.0,134.46,110.53
2016,4,1,7,45,52.0,116.0,4.6,13.5,132.5,172.17,142.85
2016,4,1,8,0,66.0,140.0,4.8,14.0,163.0,210.02,174.51
2016,4,1,8,15,45.5,155.0,5.05,14.0,172.5,206.44,170.3
2016,4,1,8,30,25.0,170.0,5.3,14.0,182.0,187.76,153.46
2016,4,1,8,45,12.5,118.0,5.55,14.5,124.0,118.8,95.01
2016,4,1,9,0,0.0,66.0,5.8,15.0,66.0,58.39,43.55
2016,4,1,9,15,0.0,106.5,5.75,15.0,106.5,95.2,74.1
2016,4,1,9,30,0.0,147.0,5.7,15.0,147.0,133.69,105.6
2016,4,1,9,45,0.0,82.0,5.7,15.5,82.0,72.71,54.88
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,15.03,6.87
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,15.93,7.59
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,16.83,8.31
2016,4,1,10,45,1.5,90.0,5.45,16.5,91.5,81.42,61.42
2016,4,1,11,0,3.0,161.0,5.4,17.0,164.0,147.54,114.73
2016,4,1,11,15,4.0,165.0,5.4,17.0,168.5,151.83,118.01
2016,4,1,11,30,5.0,169.0,5.4,17.0,173.0,156.03,121.29
2016,4,1,11,45,15.5,258.0,5.45,17.5,272.0,245.78,192.45
2016,4,1,12,0,26.0,347.0,5.5,18.0,371.0,341.75,266.7
2016,4,1,12,15,20.0,312.5,5.55,18.0,331.5,295.68,230.6
2016,4,1,12,30,14.0,278.0,5.6,18.0,292.0,258.23,201.27
2016,4,1,12,45,13.5,270.5,5.65,18.5,283.5,249.63,194.2
2016,4,1,13,0,13.0,263.0,5.7,19.0,275.0,241.13,187.2
2016,4,1,13,15,9.5,221.5,5.7,18.5,230.5,201.37,156.28
2016,4,1,13,30,6.0,180.0,5.7,18.0,186.0,162.31,125.62
2016,4,1,13,45,48.5,296.5,5.75,18.0,338.0,280.19,219.2
2016,4,1,14,0,91.0,413.0,5.8,18.0,490.0,386.73,301.47
2016,4,1,14,15,53.0,340.0,5.8,17.5,384.5,304.53,238.05
2016,4,1,14,30,15.0,267.0,5.8,17.0,279.0,234.11,183.56
2016,4,1,14,45,156.0,304.5,5.8,17.0,420.5,292.11,226.82
2016,4,1,15,0,297.0,342.0,5.8,17.0,562.0,333.94,254.38
2016,4,1,15,15,175.5,315.5,5.8,16.5,444.0,274.54,210.59
2016,4,1,15,30,54.0,289.0,5.8,16.0,326.0,230.59,180.82
2016,4,1,15,45,343.0,232.5,5.8,16.0,435.5,197.15,142.46
2016,4,1,16,0,632.0,176.0,5.8,16.0,545.0,138.76,93.83
2016,4,1,16,15,532.0,175.0,5.7,15.5,466.0,112.57,92.79
2016,4,1,16,30,432.0,174.0,5.6,15.0,387.0,114.08,94.64
2016,4,1,16,45,388.5,166.5,5.55,14.5,341.0,111.86,93.23
2016,4,1,17,0,345.0,159.0,5.5,14.0,295.0,113.94,95.57
2016,4,1,17,15,312.5,138.0,5.15,13.5,246.5,100.74,84.31
2016,4,1,17,30,280.0,117.0,4.8,13.0,198.0,86.95,72.29
2016,4,1,17,45,245.5,93.5,4.5,13.0,153.0,70.89,57.81
2016,4,1,18,0,211.0,70.0,4.2,13.0,108.0,54.2,42.46
2016,4,1,18,15,135.0,47.5,3.95,12.5,68.5,37.48,26.88
2016,4,1,18,30,59.0,25.0,3.7,12.0,29.0,20.25,7.62
2016,4,1,18,45,29.5,12.5,3.45,11.5,14.5,11.37,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,83.61,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,258.34,196.02
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,399.55,337.23
2016,4,2,7,15,546.5,46.5,3.95,8.0,156.5,493.0,419.68
2016,4,2,7,30,637.0,55.0,3.9,9.0,213.0,592.22,501.35
2016,4,2,7,45,692.0,61.0,3.9,10.0,272.5,659.15,552.99
2016,4,2,8,0,747.0,67.0,3.9,11.0,332.0,733.19,607.36
2016,4,2,8,15,783.5,71.5,3.8,12.0,391.0,789.9,645.63
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,845.59,681.61
2016,4,2,8,45,845.5,79.5,3.6,14.5,506.5,888.56,705.7
2016,4,2,9,0,871.0,83.0,3.5,16.0,563.0,919.96,720.79
2016,4,2,9,15,889.0,85.5,3.35,16.5,615.0,949.64,736.7
2016,4,2,9,30,907.0,88.0,3.2,17.0,667.0,976.31,750.24
2016,4,2,9,45,920.5,90.5,3.1,17.5,713.5,995.39,758.82
2016,4,2,10,0,934.0,93.0,3.0,18.0,760.0,1010.91,765.03
2016,4,2,10,15,944.0,94.5,3.05,18.5,800.0,1018.21,767.15
2016,4,2,10,30,954.0,96.0,3.1,19.0,840.0,1021.68,766.96
2016,4,2,10,45,961.0,97.5,3.15,19.5,872.0,1018.41,762.47
2016,4,2,11,0,968.0,99.0,3.2,20.0,904.0,1011.22,755.61
2016,4,2,11,15,972.5,100.0,3.25,20.0,927.5,997.28,745.89
2016,4,2,11,30,977.0,101.0,3.3,20.0,951.0,979.53,733.78
2016,4,2,11,45,979.0,102.0,3.35,20.5,966.0,955.84,716.4
2016,4,2,12,0,981.0,103.0,3.4,21.0,981.0,928.6,696.75
2016,4,2,12,15,982.0,103.5,3.4,21.0,987.0,896.64,674.96
2016,4,2,12,30,983.0,104.0,3.4,21.0,993.0,861.48,650.96
2016,4,2,12,45,981.5,104.0,3.45,21.5,990.0,820.99,622.24
2016,4,2,13,0,980.0,104.0,3.5,22.0,987.0,777.82,591.08
2016,4,2,13,15,977.5,103.5,3.5,22.0,975.0,731.1,556.19
2016,4,2,13,30,975.0,103.0,3.5,22.0,963.0,682.19,518.88
2016,4,2,13,45,970.0,102.5,3.5,22.0,942.0,629.89,478.11
2016,4,2,14,0,965.0,102.0,3.5,22.0,921.0,576.04,435.02
2016,4,2,14,15,958.5,100.5,3.45,22.0,891.5,519.39,388.48
2016,4,2,14,30,952.0,99.0,3.4,22.0,862.0,461.83,339.89
2016,4,2,14,45,936.5,100.5,3.4,22.0,823.5,402.74,289.11
2016,4,2,15,0,921.0,102.0,3.4,22.0,785.0,344.12,237.88
2016,4,2,15,15,908.5,99.5,3.35,21.5,741.0,284.02,185.91
2016,4,2,15,30,896.0,97.0,3.3,21.0,697.0,224.64,136.26
2016,4,2,15,45,880.0,94.0,3.25,21.0,647.5,165.48,92.01
2016,4,2,16,0,864.0,91.0,3.2,21.0,598.0,98.6,53.09
2016,4,2,16,15,841.0,87.5,3.0,20.5,543.5,61.61,47.47
2016,4,2,16,30,818.0,84.0,2.8,20.0,489.0,60.8,47.09
2016,4,2,16,45,786.0,79.5,2.6,20.0,431.0,59.11,45.81
2016,4,2,17,0,754.0,75.0,2.4,20.0,373.0,57.33,44.44
2016,4,2,17,15,707.0,69.0,2.05,19.0,314.0,54.15,41.98
2016,4,2,17,30,660.0,63.0,1.7,18.0,255.0,46.45,35.43
2016,4,2,17,45,586.5,55.0,1.4,17.0,197.5,41.64,31.25
2016,4,2,18,0,513.0,47.0,1.1,16.0,140.0,36.69,26.69
2016,4,2,18,15,384.5,35.0,1.1,15.5,90.5,27.88,18.4
2016,4,2,18,30,256.0,23.0,1.1,15.0,41.0,18.74,7.06
2016,4,2,18,45,128.0,11.5,1.15,14.5,20.5,10.46,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
