Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,84.29,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,59.0,255.01,194.57
2016,4,3,7,0,439.0,40.0,2.4,12.0,102.0,391.63,323.38
2016,4,3,7,15,528.5,49.0,2.4,12.5,158.0,484.76,403.45
2016,4,3,7,30,618.0,58.0,2.4,13.0,214.0,583.5,482.82
2016,4,3,7,45,673.5,64.5,2.45,14.0,273.5,656.08,537.02
2016,4,3,8,0,729.0,71.0,2.5,15.0,333.0,725.17,585.84
2016,4,3,8,15,766.0,76.0,2.5,16.0,392.0,782.53,623.54
2016,4,3,8,30,803.0,81.0,2.5,17.0,451.0,838.91,659.09
2016,4,3,8,45,829.5,84.5,2.5,18.5,507.5,882.42,683.1
2016,4,3,9,0,856.0,88.0,2.5,20.0,564.0,923.69,704.89
2016,4,3,9,15,875.0,91.0,2.4,20.5,616.0,945.17,714.53
2016,4,3,9,30,894.0,94.0,2.3,21.0,668.0,973.08,728.51
2016,4,3,9,45,908.5,96.5,2.2,22.0,714.5,992.86,735.43
2016,4,3,10,0,923.0,99.0,2.1,23.0,761.0,1009.12,740.05
2016,4,3,10,15,933.0,101.0,2.05,23.0,801.0,1016.8,742.65
2016,4,3,10,30,943.0,103.0,2.0,23.0,841.0,1020.68,743.05
2016,4,3,10,45,950.5,104.5,2.0,23.5,873.0,1017.76,738.51
2016,4,3,11,0,958.0,106.0,2.0,24.0,905.0,1010.95,731.75
2016,4,3,11,15,963.0,107.0,2.05,24.0,929.0,997.42,722.94
2016,4,3,11,30,968.0,108.0,2.1,24.0,953.0,980.09,711.86
2016,4,3,11,45,970.5,108.5,2.2,24.5,968.0,956.35,695.89
2016,4,3,12,0,973.0,109.0,2.3,25.0,983.0,929.08,677.68
2016,4,3,12,15,974.0,109.5,2.35,25.0,989.5,897.2,657.24
2016,4,3,12,30,975.0,110.0,2.4,25.0,996.0,862.15,634.63
2016,4,3,12,45,974.5,110.0,2.5,25.0,992.5,822.53,609.16
2016,4,3,13,0,974.0,110.0,2.6,25.0,989.0,780.21,580.97
2016,4,3,13,15,971.5,109.5,2.6,25.0,977.0,733.62,547.15
2016,4,3,13,30,969.0,109.0,2.6,25.0,965.0,684.87,510.99
2016,4,3,13,45,964.5,108.0,2.65,25.0,944.5,632.63,471.55
2016,4,3,14,0,960.0,107.0,2.7,25.0,924.0,578.83,429.74
2016,4,3,14,15,953.5,106.0,2.7,25.0,894.5,522.77,384.76
2016,4,3,14,30,947.0,105.0,2.7,25.0,865.0,465.79,337.71
2016,4,3,14,45,938.0,103.0,2.7,25.0,828.0,406.5,287.69
2016,4,3,15,0,929.0,101.0,2.7,25.0,791.0,347.05,236.59
2016,4,3,15,15,916.5,98.5,2.65,25.0,747.5,286.52,184.69
2016,4,3,15,30,904.0,96.0,2.6,25.0,704.0,226.7,135.17
2016,4,3,15,45,887.5,93.5,2.6,25.0,654.0,167.39,91.44
2016,4,3,16,0,871.0,91.0,2.6,25.0,604.0,100.38,52.79
2016,4,3,16,15,848.5,87.5,2.4,24.5,549.0,61.59,46.65
2016,4,3,16,30,826.0,84.0,2.2,24.0,494.0,60.79,46.28
2016,4,3,16,45,794.5,79.5,2.05,23.5,436.0,59.09,45.12
2016,4,3,17,0,763.0,75.0,1.9,23.0,378.0,57.31,43.86
2016,4,3,17,15,716.5,69.5,1.7,21.5,318.5,54.55,41.88
2016,4,3,17,30,670.0,64.0,1.5,20.0,259.0,47.21,35.79
2016,4,3,17,45,597.0,56.0,1.3,19.0,201.5,42.43,31.67
2016,4,3,18,0,524.0,48.0,1.1,18.0,144.0,37.5,27.18
2016,4,3,18,15,396.5,36.0,1.15,17.5,94.0,28.72,18.98
2016,4,3,18,30,269.0,24.0,1.2,17.0,44.0,19.6,8.03
2016,4,3,18,45,134.5,12.0,1.3,16.5,22.0,10.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,84.05,0.0
2016,4,4,6,45,269.5,28.5,3.55,11.0,61.0,251.53,195.67
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,384.03,319.52
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.5,476.87,399.68
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,575.11,478.89
2016,4,4,7,45,654.5,68.5,3.85,15.0,274.0,648.0,534.19
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,722.38,587.9
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,774.46,623.07
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,831.07,660.49
2016,4,4,8,45,812.0,89.5,4.35,19.0,506.5,874.67,687.47
2016,4,4,9,0,839.0,93.0,4.5,20.0,563.0,916.07,712.73
2016,4,4,9,15,858.0,96.0,4.35,20.5,614.5,946.76,729.3
2016,4,4,9,30,877.0,99.0,4.2,21.0,666.0,964.67,737.15
2016,4,4,9,45,891.5,101.5,4.1,22.0,712.0,984.18,745.02
2016,4,4,10,0,906.0,104.0,4.0,23.0,758.0,1000.25,750.5
2016,4,4,10,15,916.0,106.0,3.85,23.5,797.0,1007.8,751.44
2016,4,4,10,30,926.0,108.0,3.7,24.0,836.0,1011.6,750.05
2016,4,4,10,45,933.0,109.5,3.55,25.0,867.5,1008.2,742.6
2016,4,4,11,0,940.0,111.0,3.4,26.0,899.0,1000.98,732.88
2016,4,4,11,15,945.0,112.5,3.3,26.0,922.5,988.1,722.92
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,971.45,710.69
2016,4,4,11,45,953.0,114.5,3.1,26.5,961.0,948.4,693.05
2016,4,4,12,0,956.0,115.0,3.0,27.0,976.0,921.86,673.35
2016,4,4,12,15,956.5,115.5,2.9,27.0,982.0,889.93,651.54
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,854.93,627.75
2016,4,4,12,45,956.5,115.5,2.7,27.5,984.5,815.41,599.74
2016,4,4,13,0,956.0,115.0,2.6,28.0,981.0,773.26,569.33
2016,4,4,13,15,953.0,114.5,2.5,28.0,969.0,727.03,535.6
2016,4,4,13,30,950.0,114.0,2.4,28.0,957.0,678.73,499.76
2016,4,4,13,45,945.5,113.0,2.35,28.5,936.0,627.33,460.21
2016,4,4,14,0,941.0,112.0,2.3,29.0,915.0,574.42,418.65
2016,4,4,14,15,934.0,110.5,2.2,29.0,885.5,518.68,374.65
2016,4,4,14,30,927.0,109.0,2.1,29.0,856.0,462.12,328.8
2016,4,4,14,45,918.0,107.0,2.05,29.0,819.5,403.91,280.71
2016,4,4,15,0,909.0,105.0,2.0,29.0,783.0,345.57,231.61
2016,4,4,15,15,896.0,102.5,1.95,28.5,739.5,286.04,182.06
2016,4,4,15,30,883.0,100.0,1.9,28.0,696.0,227.31,134.58
2016,4,4,15,45,866.5,97.0,1.85,28.0,646.5,168.85,91.95
2016,4,4,16,0,850.0,94.0,1.8,28.0,597.0,102.83,53.91
2016,4,4,16,15,827.0,90.5,1.7,27.5,542.5,63.4,47.53
2016,4,4,16,30,804.0,87.0,1.6,27.0,488.0,62.71,47.28
2016,4,4,16,45,773.0,82.0,1.55,26.5,431.0,60.75,45.92
2016,4,4,17,0,742.0,77.0,1.5,26.0,374.0,58.68,44.44
2016,4,4,17,15,695.5,71.0,1.4,24.5,315.5,50.67,38.02
2016,4,4,17,30,649.0,65.0,1.3,23.0,257.0,47.8,35.84
2016,4,4,17,45,577.0,57.0,1.25,22.0,200.0,43.08,31.83
2016,4,4,18,0,505.0,49.0,1.2,21.0,143.0,38.22,27.44
2016,4,4,18,15,381.0,37.0,1.3,20.0,93.5,29.5,19.44
2016,4,4,18,30,257.0,25.0,1.4,19.0,44.0,20.44,8.93
2016,4,4,18,45,128.5,12.5,1.5,18.5,22.0,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,6.82,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,131.94,0.0
2016,4,5,6,45,300.5,29.0,3.05,14.0,65.5,272.97,212.82
2016,4,5,7,0,452.0,43.0,3.4,15.0,110.0,406.84,334.66
2016,4,5,7,15,538.0,52.0,3.3,15.5,166.5,498.6,412.59
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,595.49,489.64
2016,4,5,7,45,676.0,67.5,3.15,17.0,282.0,665.71,541.24
2016,4,5,8,0,728.0,74.0,3.1,18.0,341.0,731.87,587.08
2016,4,5,8,15,764.0,78.5,3.2,19.0,399.5,787.82,624.11
2016,4,5,8,30,800.0,83.0,3.3,20.0,458.0,842.69,659.13
2016,4,5,8,45,825.5,87.0,3.45,21.5,514.0,885.83,683.89
2016,4,5,9,0,851.0,91.0,3.6,23.0,570.0,926.69,706.5
2016,4,5,9,15,869.0,94.0,3.65,23.5,621.5,956.59,723.34
2016,4,5,9,30,887.0,97.0,3.7,24.0,673.0,973.7,731.51
2016,4,5,9,45,901.0,99.0,3.75,24.5,719.0,992.23,740.81
2016,4,5,10,0,915.0,101.0,3.8,25.0,765.0,1007.29,747.85
2016,4,5,10,15,925.0,103.0,3.9,25.0,804.0,1014.85,751.86
2016,4,5,10,30,935.0,105.0,4.0,25.0,843.0,1018.64,753.59
2016,4,5,10,45,942.0,106.5,4.15,25.5,875.0,1015.17,749.53
2016,4,5,11,0,949.0,108.0,4.3,26.0,907.0,1007.86,743.12
2016,4,5,11,15,954.0,109.0,4.4,26.0,930.5,994.34,733.91
2016,4,5,11,30,959.0,110.0,4.5,26.0,954.0,977.05,722.32
2016,4,5,11,45,962.0,110.5,4.6,26.5,968.5,953.83,705.54
2016,4,5,12,0,965.0,111.0,4.7,27.0,983.0,927.1,686.68
2016,4,5,12,15,966.0,111.5,4.75,27.0,989.0,895.34,665.44
2016,4,5,12,30,967.0,112.0,4.8,27.0,995.0,860.46,642.02
2016,4,5,12,45,966.0,112.0,4.9,27.5,991.5,820.68,614.13
2016,4,5,13,0,965.0,112.0,5.0,28.0,988.0,778.28,583.76
2016,4,5,13,15,962.0,111.0,5.05,28.0,975.5,731.28,549.09
2016,4,5,13,30,959.0,110.0,5.1,28.0,963.0,682.22,512.11
2016,4,5,13,45,953.5,109.5,5.15,28.0,942.0,630.28,472.06
2016,4,5,14,0,948.0,109.0,5.2,28.0,921.0,576.91,429.82
2016,4,5,14,15,941.0,108.0,5.15,27.5,891.5,521.24,385.23
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,464.73,338.61
2016,4,5,14,45,923.5,105.5,5.1,27.0,824.5,406.03,288.56
2016,4,5,15,0,913.0,104.0,5.1,27.0,787.0,347.34,237.72
2016,4,5,15,15,900.0,101.5,5.0,26.5,743.0,287.62,186.56
2016,4,5,15,30,887.0,99.0,4.9,26.0,699.0,228.69,137.67
2016,4,5,15,45,819.5,108.0,4.8,26.0,631.0,163.91,91.07
2016,4,5,16,0,752.0,117.0,4.7,26.0,563.0,107.99,60.67
2016,4,5,16,15,779.0,102.0,4.5,25.5,527.0,71.09,54.43
2016,4,5,16,30,806.0,87.0,4.3,25.0,491.0,62.64,47.63
2016,4,5,16,45,772.5,82.5,4.15,25.0,433.0,61.04,46.47
2016,4,5,17,0,739.0,78.0,4.0,25.0,375.0,59.38,45.23
2016,4,5,17,15,692.5,72.0,3.55,24.0,316.5,51.32,38.65
2016,4,5,17,30,646.0,66.0,3.1,23.0,258.0,48.49,36.42
2016,4,5,17,45,571.5,58.0,2.7,22.0,201.0,43.8,32.43
2016,4,5,18,0,497.0,50.0,2.3,21.0,144.0,38.96,28.09
2016,4,5,18,15,375.0,38.0,2.3,20.0,94.5,30.29,20.13
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,21.28,9.9
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,14.59,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,36.85,0.0
2016,4,6,6,45,121.0,38.0,3.0,15.5,55.5,152.62,117.81
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,251.62,206.35
2016,4,6,7,15,224.5,84.5,3.45,16.5,132.5,293.87,243.81
2016,4,6,7,30,236.0,107.0,3.7,17.0,170.0,335.82,279.15
2016,4,6,7,45,325.0,114.0,4.0,18.0,222.5,435.55,360.3
2016,4,6,8,0,414.0,121.0,4.3,19.0,275.0,526.28,431.58
2016,4,6,8,15,358.0,155.0,4.65,19.5,303.5,510.01,416.01
2016,4,6,8,30,302.0,189.0,5.0,20.0,332.0,506.8,410.24
2016,4,6,8,45,540.0,148.5,5.4,20.5,440.5,696.64,559.25
2016,4,6,9,0,778.0,108.0,5.8,21.0,549.0,880.75,693.36
2016,4,6,9,15,800.5,111.5,5.95,21.0,601.0,914.42,715.38
2016,4,6,9,30,823.0,115.0,6.1,21.0,653.0,945.27,736.12
2016,4,6,9,45,575.5,221.0,6.25,21.5,609.5,825.81,646.02
2016,4,6,10,0,328.0,327.0,6.4,22.0,566.0,682.49,531.67
2016,4,6,10,15,614.5,222.5,6.35,22.5,699.0,862.47,669.18
2016,4,6,10,30,901.0,118.0,6.3,23.0,832.0,1001.6,764.83
2016,4,6,10,45,916.5,116.5,6.3,23.5,867.0,1003.06,762.41
2016,4,6,11,0,932.0,115.0,6.3,24.0,902.0,1000.69,758.22
2016,4,6,11,15,940.5,116.0,6.2,24.0,928.5,990.46,749.69
2016,4,6,11,30,949.0,117.0,6.1,24.0,955.0,976.39,738.71
2016,4,6,11,45,963.0,113.5,6.05,24.5,975.0,958.99,724.43
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,937.67,707.63
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.0,906.7,685.39
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,872.45,660.97
2016,4,6,12,45,991.5,105.0,5.75,25.5,1011.5,834.74,633.1
2016,4,6,13,0,1000.0,100.0,5.7,26.0,1012.0,793.76,602.95
2016,4,6,13,15,998.0,99.5,5.6,26.0,1000.0,746.51,566.88
2016,4,6,13,30,996.0,99.0,5.5,26.0,988.0,697.01,528.49
2016,4,6,13,45,997.0,95.5,5.45,26.0,968.0,644.67,487.36
2016,4,6,14,0,998.0,92.0,5.4,26.0,948.0,590.23,443.56
2016,4,6,14,15,991.5,91.0,5.35,26.0,918.5,532.42,396.01
2016,4,6,14,30,985.0,90.0,5.3,26.0,889.0,473.63,346.43
2016,4,6,14,45,961.0,96.5,5.25,26.0,847.5,413.69,295.04
2016,4,6,15,0,937.0,103.0,5.2,26.0,806.0,354.95,243.98
2016,4,6,15,15,924.5,100.5,5.05,25.5,761.0,293.99,191.46
2016,4,6,15,30,912.0,98.0,4.9,25.0,716.0,233.74,141.15
2016,4,6,15,45,901.5,93.0,4.8,25.0,667.0,172.97,95.08
2016,4,6,16,0,891.0,88.0,4.7,25.0,618.0,113.19,60.76
2016,4,6,16,15,868.5,84.5,4.4,24.5,562.5,59.45,44.83
2016,4,6,16,30,846.0,81.0,4.1,24.0,507.0,58.54,44.36
2016,4,6,16,45,820.0,75.5,3.8,23.5,449.0,56.04,42.49
2016,4,6,17,0,794.0,70.0,3.5,23.0,391.0,53.36,40.45
2016,4,6,17,15,750.0,65.0,2.95,22.0,331.0,50.81,38.55
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,48.2,36.5
2016,4,6,17,45,639.0,53.0,1.9,20.0,212.5,43.66,32.62
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,35.72,25.56
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,28.17,18.56
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,20.38,9.69
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,9.1,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,20.71,0.0
2016,4,7,6,45,110.0,38.0,2.85,14.5,55.5,144.23,112.48
2016,4,7,7,0,220.0,56.0,3.2,16.0,91.0,260.87,214.34
2016,4,7,7,15,260.5,76.5,3.25,17.0,134.0,323.39,267.99
2016,4,7,7,30,301.0,97.0,3.3,18.0,177.0,387.94,320.91
2016,4,7,7,45,328.5,114.5,3.4,19.0,221.5,439.67,361.24
2016,4,7,8,0,356.0,132.0,3.5,20.0,266.0,491.91,400.3
2016,4,7,8,15,426.5,141.5,3.65,21.0,327.0,572.03,460.33
2016,4,7,8,30,497.0,151.0,3.8,22.0,388.0,654.25,519.72
2016,4,7,8,45,518.5,164.0,4.0,23.0,436.5,696.83,547.53
2016,4,7,9,0,540.0,177.0,4.2,24.0,485.0,737.96,573.91
2016,4,7,9,15,721.0,138.0,4.2,24.5,588.0,877.54,670.06
2016,4,7,9,30,902.0,99.0,4.2,25.0,691.0,994.02,745.69
2016,4,7,9,45,919.0,99.0,4.2,25.5,737.5,1013.11,754.23
2016,4,7,10,0,936.0,99.0,4.2,26.0,784.0,1028.78,761.27
2016,4,7,10,15,945.0,101.0,4.15,26.5,823.0,1035.29,762.07
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,1037.96,760.58
2016,4,7,10,45,957.5,106.0,4.1,27.5,892.5,1032.53,754.31
2016,4,7,11,0,961.0,109.0,4.1,28.0,923.0,1023.19,745.74
2016,4,7,11,15,965.0,110.0,4.1,28.0,946.0,1008.42,735.31
2016,4,7,11,30,969.0,111.0,4.1,28.0,969.0,989.9,722.58
2016,4,7,11,45,952.5,123.5,4.1,28.5,978.0,960.68,701.53
2016,4,7,12,0,936.0,136.0,4.1,29.0,987.0,928.29,678.54
2016,4,7,12,15,936.5,136.0,4.0,29.0,992.0,895.96,656.51
2016,4,7,12,30,937.0,136.0,3.9,29.0,997.0,860.69,632.5
2016,4,7,12,45,756.5,243.0,3.85,29.0,937.0,787.63,579.72
2016,4,7,13,0,576.0,350.0,3.8,29.0,877.0,714.31,524.78
2016,4,7,13,15,752.0,242.0,3.65,29.0,920.5,706.24,521.08
2016,4,7,13,30,928.0,134.0,3.5,29.0,964.0,685.04,506.46
2016,4,7,13,45,817.5,190.5,3.4,29.5,909.5,619.98,455.87
2016,4,7,14,0,707.0,247.0,3.3,30.0,855.0,559.06,408.45
2016,4,7,14,15,535.5,307.0,3.15,29.5,759.0,484.43,353.16
2016,4,7,14,30,364.0,367.0,3.0,29.0,663.0,428.61,312.22
2016,4,7,14,45,495.5,299.5,2.9,29.0,683.5,392.92,281.92
2016,4,7,15,0,627.0,232.0,2.8,29.0,704.0,348.25,242.32
2016,4,7,15,15,529.5,250.5,2.65,29.0,633.5,297.99,204.07
2016,4,7,15,30,432.0,269.0,2.5,29.0,563.0,256.69,174.71
2016,4,7,15,45,366.5,263.0,2.4,29.0,500.0,222.67,152.41
2016,4,7,16,0,301.0,257.0,2.3,29.0,437.0,187.24,132.46
2016,4,7,16,15,379.0,215.5,2.1,28.5,421.0,145.22,114.23
2016,4,7,16,30,457.0,174.0,1.9,28.0,405.0,113.48,88.96
2016,4,7,16,45,575.0,133.0,1.75,27.5,389.5,90.57,70.54
2016,4,7,17,0,693.0,92.0,1.6,27.0,374.0,63.72,48.45
2016,4,7,17,15,644.0,85.0,1.45,25.5,315.5,60.75,46.41
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,57.64,44.12
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,51.75,39.16
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,45.63,33.74
2016,4,7,18,15,329.5,43.5,1.15,21.0,95.0,35.0,24.11
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,22.75,11.58
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,23.62,1.09
2016,4,8,6,45,143.0,40.5,3.6,14.5,64.0,170.17,134.72
2016,4,8,7,0,286.0,59.0,3.8,15.0,106.0,311.98,258.34
2016,4,8,7,15,364.5,74.5,4.05,15.5,158.5,398.46,332.96
2016,4,8,7,30,443.0,90.0,4.3,16.0,211.0,490.32,409.26
2016,4,8,7,45,366.0,116.5,4.55,17.0,232.0,473.52,393.05
2016,4,8,8,0,289.0,143.0,4.8,18.0,253.0,432.33,357.02
2016,4,8,8,15,413.0,142.0,5.1,18.5,326.0,561.66,460.31
2016,4,8,8,30,537.0,141.0,5.4,19.0,399.0,678.97,550.43
2016,4,8,8,45,626.5,137.5,5.7,20.0,472.0,774.42,618.93
2016,4,8,9,0,716.0,134.0,6.0,21.0,545.0,862.79,680.46
2016,4,8,9,15,737.0,139.0,5.95,21.5,594.5,895.42,699.99
2016,4,8,9,30,758.0,144.0,5.9,22.0,644.0,925.37,717.65
2016,4,8,9,45,631.5,204.5,5.85,22.5,640.0,870.63,674.83
2016,4,8,10,0,505.0,265.0,5.8,23.0,636.0,804.06,620.74
2016,4,8,10,15,395.5,322.5,5.7,23.0,622.0,737.07,567.73
2016,4,8,10,30,286.0,380.0,5.6,23.0,608.0,684.63,524.76
2016,4,8,10,45,331.0,382.0,5.5,23.5,656.0,719.72,549.16
2016,4,8,11,0,376.0,384.0,5.4,24.0,704.0,752.39,571.06
2016,4,8,11,15,422.5,375.0,5.3,24.5,743.5,782.6,590.94
2016,4,8,11,30,469.0,366.0,5.2,25.0,783.0,798.97,601.01
2016,4,8,11,45,370.0,410.5,5.1,25.5,743.0,726.36,545.0
2016,4,8,12,0,271.0,455.0,5.0,26.0,703.0,664.84,497.02
2016,4,8,12,15,309.5,447.0,4.8,26.0,731.5,671.12,501.48
2016,4,8,12,30,348.0,439.0,4.6,26.0,760.0,674.13,503.13
2016,4,8,12,45,312.5,448.0,4.45,26.0,735.5,633.07,472.25
2016,4,8,13,0,277.0,457.0,4.3,26.0,711.0,593.51,442.79
2016,4,8,13,15,223.5,458.0,4.2,26.0,661.0,539.57,402.86
2016,4,8,13,30,170.0,459.0,4.1,26.0,611.0,489.38,365.58
2016,4,8,13,45,154.0,447.0,4.0,26.0,582.5,455.09,340.25
2016,4,8,14,0,138.0,435.0,3.9,26.0,554.0,422.5,316.0
2016,4,8,14,15,84.0,381.0,3.9,26.0,452.5,350.43,262.84
2016,4,8,14,30,30.0,327.0,3.9,26.0,351.0,279.2,210.17
2016,4,8,14,45,78.5,346.0,3.9,26.0,406.0,303.89,228.11
2016,4,8,15,0,127.0,365.0,3.9,26.0,461.0,311.58,232.24
2016,4,8,15,15,176.5,342.0,3.9,25.5,467.0,294.16,217.29
2016,4,8,15,30,226.0,319.0,3.9,25.0,473.0,271.33,197.87
2016,4,8,15,45,266.5,287.5,3.95,25.0,457.0,226.46,162.35
2016,4,8,16,0,307.0,256.0,4.0,25.0,441.0,187.63,134.97
2016,4,8,16,15,491.5,189.5,3.9,24.5,453.5,120.33,95.74
2016,4,8,16,30,676.0,123.0,3.8,24.0,466.0,79.86,62.34
2016,4,8,16,45,638.5,116.5,3.75,24.0,410.5,78.32,61.31
2016,4,8,17,0,601.0,110.0,3.7,24.0,355.0,76.66,60.14
2016,4,8,17,15,550.5,100.5,3.3,23.0,299.0,72.39,56.9
2016,4,8,17,30,500.0,91.0,2.9,22.0,243.0,66.28,51.96
2016,4,8,17,45,417.5,80.0,2.5,21.0,188.5,59.32,46.05
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,52.12,39.64
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,38.41,27.26
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,24.18,13.07
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.05,13.5,7.5,6.82,0.0
2016,4,9,6,30,0.0,15.0,2.3,14.0,15.0,13.21,0.0
2016,4,9,6,45,20.0,39.0,2.55,14.5,42.0,60.67,44.43
2016,4,9,7,0,40.0,63.0,2.8,15.0,69.0,104.38,83.08
2016,4,9,7,15,75.5,85.0,2.85,15.5,103.5,168.53,138.55
2016,4,9,7,30,111.0,107.0,2.9,16.0,138.0,222.57,184.58
2016,4,9,7,45,55.5,75.0,2.95,16.5,90.5,131.32,107.21
2016,4,9,8,0,0.0,43.0,3.0,17.0,43.0,37.93,26.5
2016,4,9,8,15,0.0,27.5,3.2,17.5,27.5,24.23,14.84
2016,4,9,8,30,0.0,12.0,3.4,18.0,12.0,10.57,3.24
2016,4,9,8,45,327.0,84.5,3.6,18.5,273.5,431.97,355.3
2016,4,9,9,0,654.0,157.0,3.8,19.0,535.0,832.29,654.09
2016,4,9,9,15,327.0,103.5,3.9,19.5,292.5,461.0,370.99
2016,4,9,9,30,0.0,50.0,4.0,20.0,50.0,44.26,30.57
2016,4,9,9,45,39.5,195.5,4.15,20.5,225.0,229.63,180.72
2016,4,9,10,0,79.0,341.0,4.3,21.0,400.0,422.24,328.59
2016,4,9,10,15,43.5,276.5,4.35,21.5,309.5,313.75,243.37
2016,4,9,10,30,8.0,212.0,4.4,22.0,219.0,200.89,154.28
2016,4,9,10,45,4.0,129.5,4.5,22.5,133.0,119.8,90.27
2016,4,9,11,0,0.0,47.0,4.6,23.0,47.0,41.75,27.88
2016,4,9,11,15,0.0,60.0,4.6,23.0,60.0,53.35,37.14
2016,4,9,11,30,0.0,73.0,4.6,23.0,73.0,64.97,46.35
2016,4,9,11,45,5.0,142.0,4.7,23.5,146.5,131.35,98.73
2016,4,9,12,0,10.0,211.0,4.8,24.0,220.0,197.4,149.83
2016,4,9,12,15,6.0,179.5,4.85,24.5,185.5,165.08,124.32
2016,4,9,12,30,2.0,148.0,4.9,25.0,151.0,133.36,99.38
2016,4,9,12,45,151.5,300.0,4.95,25.5,440.0,383.48,293.02
2016,4,9,13,0,301.0,452.0,5.0,26.0,729.0,606.5,455.45
2016,4,9,13,15,565.5,312.5,5.0,26.0,824.0,644.51,485.94
2016,4,9,13,30,830.0,173.0,5.0,26.0,919.0,659.25,498.41
2016,4,9,13,45,822.0,173.0,5.05,26.0,897.5,610.39,460.43
2016,4,9,14,0,814.0,173.0,5.1,26.0,876.0,560.75,421.18
2016,4,9,14,15,481.5,290.0,5.1,25.5,702.5,448.05,335.88
2016,4,9,14,30,149.0,407.0,5.1,25.0,529.0,377.69,284.36
2016,4,9,14,45,459.0,286.0,5.15,25.0,637.5,371.74,274.07
2016,4,9,15,0,769.0,165.0,5.2,25.0,746.0,342.55,240.55
2016,4,9,15,15,753.0,161.0,5.2,25.0,703.5,287.37,193.25
2016,4,9,15,30,737.0,157.0,5.2,25.0,661.0,233.73,148.57
2016,4,9,15,45,716.5,152.0,5.2,25.0,613.0,180.59,108.33
2016,4,9,16,0,696.0,147.0,5.2,25.0,565.0,129.94,78.1
2016,4,9,16,15,668.0,140.5,5.05,24.5,513.0,88.24,69.04
2016,4,9,16,30,640.0,134.0,4.9,24.0,461.0,87.32,68.68
2016,4,9,16,45,607.0,125.5,4.8,24.0,406.5,84.7,66.73
2016,4,9,17,0,574.0,117.0,4.7,24.0,352.0,81.85,64.55
2016,4,9,17,15,523.0,107.0,4.4,23.5,296.5,76.04,59.91
2016,4,9,17,30,472.0,97.0,4.1,23.0,241.0,70.38,55.26
2016,4,9,17,45,403.0,83.5,3.8,22.5,188.0,61.78,47.89
2016,4,9,18,0,334.0,70.0,3.5,22.0,135.0,52.83,39.92
2016,4,9,18,15,231.5,51.5,3.55,21.5,89.5,39.53,27.92
2016,4,9,18,30,129.0,33.0,3.6,21.0,44.0,26.49,14.87
2016,4,9,18,45,64.5,16.5,3.65,20.5,22.0,15.01,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.5,28.94,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,27.0,85.48,39.55
2016,4,10,6,45,170.0,44.0,4.05,16.5,69.5,193.39,154.17
2016,4,10,7,0,276.0,65.0,4.2,17.0,112.0,314.19,258.85
2016,4,10,7,15,356.0,79.5,4.5,17.5,164.0,400.27,332.71
2016,4,10,7,30,436.0,94.0,4.8,18.0,216.0,491.91,408.45
2016,4,10,7,45,218.0,68.0,5.15,19.0,129.0,286.83,239.01
2016,4,10,8,0,0.0,42.0,5.5,20.0,42.0,37.04,25.36
2016,4,10,8,15,0.0,62.5,5.65,20.5,62.5,55.23,40.37
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,73.47,55.14
2016,4,10,8,45,0.0,99.5,5.95,21.5,99.5,88.88,67.38
2016,4,10,9,0,0.0,116.0,6.1,22.0,116.0,104.39,79.56
2016,4,10,9,15,0.0,131.0,6.1,22.5,131.0,118.41,90.4
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,132.38,101.08
2016,4,10,9,45,0.0,147.0,6.15,24.0,147.5,132.91,100.82
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,133.55,100.68
2016,4,10,10,15,6.0,195.5,6.2,25.5,201.0,183.95,139.88
2016,4,10,10,30,12.0,243.0,6.2,26.0,253.0,234.34,178.38
2016,4,10,10,45,9.5,215.0,6.2,26.5,223.5,204.39,154.62
2016,4,10,11,0,7.0,187.0,6.2,27.0,194.0,175.3,131.69
2016,4,10,11,15,9.0,209.5,6.2,27.0,218.0,197.38,148.58
2016,4,10,11,30,11.0,232.0,6.2,27.0,242.0,219.12,165.1
2016,4,10,11,45,19.5,300.0,6.2,27.0,318.0,287.85,217.29
2016,4,10,12,0,28.0,368.0,6.2,27.0,394.0,362.73,273.25
2016,4,10,12,15,19.5,295.0,6.1,26.5,313.0,279.68,211.04
2016,4,10,12,30,11.0,222.0,6.0,26.0,232.0,206.25,155.39
2016,4,10,12,45,9.5,205.5,5.95,25.5,214.5,189.51,142.86
2016,4,10,13,0,8.0,189.0,5.9,25.0,197.0,173.06,130.41
2016,4,10,13,15,8.0,186.5,5.7,25.0,194.5,170.09,128.12
2016,4,10,13,30,8.0,184.0,5.5,25.0,192.0,167.11,125.84
2016,4,10,13,45,12.5,237.0,5.3,25.0,248.5,214.12,162.15
2016,4,10,14,0,17.0,290.0,5.1,25.0,305.0,259.04,196.43
2016,4,10,14,15,13.0,251.0,5.25,25.0,262.5,222.78,168.85
2016,4,10,14,30,9.0,212.0,5.4,25.0,220.0,187.26,141.74
2016,4,10,14,45,10.0,221.0,5.6,25.5,229.5,193.54,146.54
2016,4,10,15,0,11.0,230.0,5.8,26.0,239.0,199.24,150.86
2016,4,10,15,15,19.0,247.5,5.85,26.0,261.5,212.41,161.01
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,212.04,160.64
2016,4,10,15,45,24.0,243.5,5.95,26.0,259.5,202.71,154.0
2016,4,10,16,0,21.0,222.0,6.0,26.0,235.0,182.71,139.23
2016,4,10,16,15,17.0,200.5,5.9,25.5,210.5,163.6,131.34
2016,4,10,16,30,13.0,179.0,5.8,25.0,186.0,147.07,118.35
2016,4,10,16,45,8.0,158.5,5.7,25.0,162.5,131.02,105.39
2016,4,10,17,0,3.0,138.0,5.6,25.0,139.0,114.8,92.13
2016,4,10,17,15,1.5,116.5,5.3,24.5,117.0,97.71,78.1
2016,4,10,17,30,0.0,95.0,5.0,24.0,95.0,80.43,63.63
2016,4,10,17,45,0.0,73.5,4.7,23.5,73.5,62.95,48.7
2016,4,10,18,0,0.0,52.0,4.4,23.0,52.0,45.25,33.28
2016,4,10,18,15,0.0,34.0,4.35,22.5,34.0,30.0,19.78
2016,4,10,18,30,0.0,16.0,4.3,22.0,16.0,14.07,5.34
2016,4,10,18,45,0.0,8.0,4.25,22.0,8.0,7.28,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.45,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.87,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,3.07,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,5.26,0.0
2016,4,11,7,15,0.0,8.5,4.25,21.5,8.5,7.46,0.58
2016,4,11,7,30,0.0,11.0,4.5,22.0,11.0,9.66,2.43
2016,4,11,7,45,13.5,78.5,4.8,22.5,84.0,82.2,63.12
2016,4,11,8,0,27.0,146.0,5.1,23.0,157.0,180.53,143.26
2016,4,11,8,15,288.5,150.5,5.1,23.5,291.0,445.29,359.88
2016,4,11,8,30,550.0,155.0,5.1,24.0,425.0,711.16,562.87
2016,4,11,8,45,417.0,204.0,5.1,24.5,422.0,653.47,512.57
2016,4,11,9,0,284.0,253.0,5.1,25.0,419.0,570.67,445.13
2016,4,11,9,15,310.0,271.5,4.95,25.5,467.0,615.7,476.33
2016,4,11,9,30,336.0,290.0,4.8,26.0,515.0,659.68,505.6
2016,4,11,9,45,317.5,316.5,4.7,26.5,541.0,667.9,507.66
2016,4,11,10,0,299.0,343.0,4.6,27.0,567.0,673.78,508.28
2016,4,11,10,15,291.0,364.5,4.35,27.5,591.0,682.3,510.82
2016,4,11,10,30,283.0,386.0,4.1,28.0,615.0,688.89,512.17
2016,4,11,10,45,253.5,408.0,3.9,28.5,619.0,673.49,497.89
2016,4,11,11,0,224.0,430.0,3.7,29.0,623.0,643.4,473.91
2016,4,11,11,15,543.5,289.0,3.45,29.5,772.0,812.87,596.52
2016,4,11,11,30,863.0,148.0,3.2,30.0,921.0,934.5,676.21
2016,4,11,11,45,875.0,143.5,3.0,30.5,938.5,915.91,659.96
2016,4,11,12,0,887.0,139.0,2.8,31.0,956.0,893.87,642.75
2016,4,11,12,15,889.5,139.5,2.65,31.0,962.0,865.0,622.88
2016,4,11,12,30,892.0,140.0,2.5,31.0,968.0,833.22,601.2
2016,4,11,12,45,898.5,135.5,2.45,31.5,967.5,797.47,576.45
2016,4,11,13,0,905.0,131.0,2.4,32.0,967.0,758.93,549.09
2016,4,11,13,15,533.0,297.0,2.35,32.0,788.0,611.4,442.6
2016,4,11,13,30,161.0,463.0,2.3,32.0,609.0,487.44,351.48
2016,4,11,13,45,532.5,292.5,2.3,32.0,758.0,542.99,394.0
2016,4,11,14,0,904.0,122.0,2.3,32.0,907.0,571.55,412.69
2016,4,11,14,15,898.0,120.5,2.25,32.0,879.0,518.2,370.86
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,464.02,327.69
2016,4,11,14,45,882.5,117.0,2.2,32.0,815.0,407.62,281.91
2016,4,11,15,0,873.0,115.0,2.2,32.0,779.0,351.21,235.16
2016,4,11,15,15,860.5,112.5,2.15,31.5,736.0,293.93,187.96
2016,4,11,15,30,848.0,110.0,2.1,31.0,693.0,229.3,136.29
2016,4,11,15,45,838.0,104.0,2.05,31.0,646.0,171.16,92.82
2016,4,11,16,0,828.0,98.0,2.0,31.0,599.0,114.14,58.95
2016,4,11,16,15,805.5,94.5,1.85,30.5,546.0,65.37,48.46
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,64.84,48.36
2016,4,11,16,45,755.5,85.0,1.55,30.0,437.0,62.3,46.45
2016,4,11,17,0,728.0,79.0,1.4,30.0,381.0,59.58,44.37
2016,4,11,17,15,683.0,73.5,1.2,29.0,323.0,51.91,38.27
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,49.52,36.5
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,44.92,32.65
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,40.16,28.46
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,32.02,21.17
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,23.57,12.7
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,48.36,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,143.83,89.86
2016,4,12,6,45,230.5,43.0,3.75,13.5,77.5,246.2,200.69
2016,4,12,7,0,334.0,61.0,3.8,14.0,121.0,350.39,292.62
2016,4,12,7,15,167.0,32.5,3.7,14.5,62.5,185.58,156.47
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.51,0.0
2016,4,12,7,45,21.0,78.5,3.5,15.5,87.0,94.92,75.98
2016,4,12,8,0,42.0,153.0,3.4,16.0,170.0,202.23,165.27
2016,4,12,8,15,44.5,178.0,3.45,16.5,198.0,231.04,187.68
2016,4,12,8,30,47.0,203.0,3.5,17.0,226.0,259.38,209.43
2016,4,12,8,45,23.5,158.0,3.6,17.5,169.5,180.61,144.15
2016,4,12,9,0,0.0,113.0,3.7,18.0,113.0,101.45,78.2
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,101.19,77.65
2016,4,12,9,30,0.0,113.0,3.7,19.0,113.0,101.04,77.15
2016,4,12,9,45,0.0,120.5,3.7,19.5,120.5,107.94,82.35
2016,4,12,10,0,0.0,128.0,3.7,20.0,128.0,114.82,87.5
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,75.95,55.97
2016,4,12,10,30,0.0,43.0,3.6,21.0,43.0,38.15,25.32
2016,4,12,10,45,9.5,173.0,3.55,21.5,181.0,165.17,126.71
2016,4,12,11,0,19.0,303.0,3.5,22.0,319.0,295.46,226.72
2016,4,12,11,15,20.0,309.0,3.5,22.0,327.0,300.26,229.75
2016,4,12,11,30,21.0,315.0,3.5,22.0,335.0,304.9,233.05
2016,4,12,11,45,25.5,345.0,3.5,22.5,369.5,343.34,261.36
2016,4,12,12,0,30.0,375.0,3.5,23.0,404.0,370.89,281.12
2016,4,12,12,15,15.0,256.5,3.5,23.0,271.5,241.48,183.4
2016,4,12,12,30,0.0,138.0,3.5,23.0,139.0,122.9,91.68
2016,4,12,12,45,5.0,178.5,3.55,23.5,184.0,162.32,122.45
2016,4,12,13,0,10.0,219.0,3.6,24.0,229.0,200.79,151.91
2016,4,12,13,15,77.5,341.0,3.65,24.0,412.0,347.84,264.28
2016,4,12,13,30,145.0,463.0,3.7,24.0,595.0,477.68,359.68
2016,4,12,13,45,80.0,371.5,3.75,24.0,444.0,359.21,271.53
2016,4,12,14,0,15.0,280.0,3.8,24.0,293.0,249.81,189.26
2016,4,12,14,15,7.5,182.0,3.85,24.0,188.5,162.64,122.7
2016,4,12,14,30,0.0,84.0,3.9,24.0,84.0,74.67,53.98
2016,4,12,14,45,0.0,105.5,4.0,24.0,105.5,93.4,68.99
2016,4,12,15,0,0.0,127.0,4.1,24.0,127.0,111.66,83.56
2016,4,12,15,15,0.0,116.5,4.1,24.0,116.5,102.61,76.57
2016,4,12,15,30,0.0,106.0,4.1,24.0,106.0,93.6,69.61
2016,4,12,15,45,0.0,128.0,4.1,24.0,128.0,111.61,84.18
2016,4,12,16,0,0.0,150.0,4.1,24.0,150.0,128.42,97.81
2016,4,12,16,15,0.0,110.5,4.05,23.5,110.5,96.48,76.18
2016,4,12,16,30,0.0,71.0,4.0,23.0,71.0,62.81,48.11
2016,4,12,16,45,0.0,89.5,3.95,22.5,89.5,78.75,62.04
2016,4,12,17,0,0.0,108.0,3.9,22.0,108.0,92.7,74.33
2016,4,12,17,15,0.0,91.0,3.75,21.5,91.0,78.68,62.64
2016,4,12,17,30,0.0,74.0,3.6,21.0,74.0,64.51,50.63
2016,4,12,17,45,0.0,57.5,3.45,20.5,57.5,50.59,38.59
2016,4,12,18,0,0.0,41.0,3.3,20.0,41.0,36.17,25.88
2016,4,12,18,15,0.0,27.0,3.5,19.5,27.0,23.78,14.8
2016,4,12,18,30,0.0,13.0,3.7,19.0,13.0,11.42,3.53
2016,4,12,18,45,0.0,6.5,3.95,19.0,6.5,5.91,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
