Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.0,2.7,14.0,5.0,4.55,0.0
2016,4,13,6,30,0.0,10.0,2.8,14.0,10.0,8.78,0.43
2016,4,13,6,45,0.0,23.0,2.9,14.5,23.0,20.25,11.18
2016,4,13,7,0,0.0,36.0,3.0,15.0,36.0,31.74,21.27
2016,4,13,7,15,0.0,51.0,3.0,15.5,51.0,45.03,32.76
2016,4,13,7,30,0.0,66.0,3.0,16.0,66.0,59.22,44.82
2016,4,13,7,45,0.0,82.5,3.0,16.5,82.5,75.05,58.01
2016,4,13,8,0,0.0,99.0,3.0,17.0,99.0,90.76,70.85
2016,4,13,8,15,0.0,73.5,2.95,17.0,73.5,65.01,49.1
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,42.39,30.02
2016,4,13,8,45,0.0,59.0,2.85,17.5,59.0,52.17,37.98
2016,4,13,9,0,0.0,70.0,2.8,18.0,70.0,61.97,45.85
2016,4,13,9,15,0.0,110.0,2.75,18.5,110.0,98.34,75.33
2016,4,13,9,30,0.0,150.0,2.7,19.0,150.0,136.13,105.37
2016,4,13,9,45,8.0,204.0,2.65,19.5,210.5,195.71,152.45
2016,4,13,10,0,16.0,258.0,2.6,20.0,271.0,255.58,198.58
2016,4,13,10,15,33.0,309.0,2.6,20.0,335.5,337.45,261.22
2016,4,13,10,30,50.0,360.0,2.6,20.0,400.0,403.6,310.58
2016,4,13,10,45,72.5,392.0,2.6,20.5,453.0,453.47,346.73
2016,4,13,11,0,95.0,424.0,2.6,21.0,506.0,501.57,380.97
2016,4,13,11,15,68.5,409.5,2.6,21.0,469.5,455.39,345.81
2016,4,13,11,30,42.0,395.0,2.6,21.0,433.0,410.87,312.13
2016,4,13,11,45,28.0,334.5,2.6,21.5,360.5,335.58,255.4
2016,4,13,12,0,14.0,274.0,2.6,22.0,288.0,257.8,196.15
2016,4,13,12,15,9.5,220.0,2.65,22.0,229.5,204.26,155.32
2016,4,13,12,30,5.0,166.0,2.7,22.0,171.0,151.76,114.69
2016,4,13,12,45,3.0,153.5,2.75,22.5,157.0,138.71,104.33
2016,4,13,13,0,1.0,141.0,2.8,23.0,143.0,125.9,94.12
2016,4,13,13,15,0.5,112.0,2.8,23.0,113.0,99.81,73.73
2016,4,13,13,30,0.0,83.0,2.8,23.0,83.0,73.85,53.31
2016,4,13,13,45,0.0,96.0,2.8,23.5,96.0,85.27,62.29
2016,4,13,14,0,0.0,109.0,2.8,24.0,109.0,96.6,71.13
2016,4,13,14,15,2.0,138.0,2.75,24.0,140.0,122.54,91.55
2016,4,13,14,30,4.0,167.0,2.7,24.0,171.0,147.69,111.23
2016,4,13,14,45,67.5,269.0,2.65,24.0,321.5,244.77,184.99
2016,4,13,15,0,131.0,371.0,2.6,24.0,472.0,318.09,238.08
2016,4,13,15,15,124.0,348.5,2.5,23.5,439.5,287.35,214.7
2016,4,13,15,30,117.0,326.0,2.4,23.0,407.0,257.82,192.68
2016,4,13,15,45,462.0,214.5,2.35,23.0,501.0,197.85,132.4
2016,4,13,16,0,807.0,103.0,2.3,23.0,595.0,119.05,64.65
2016,4,13,16,15,784.0,99.0,2.2,22.5,542.0,68.14,52.5
2016,4,13,16,30,761.0,95.0,2.1,22.0,489.0,67.4,52.23
2016,4,13,16,45,730.0,90.0,2.05,22.0,433.5,65.75,51.03
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,58.08,44.64
2016,4,13,17,15,653.5,79.0,1.8,21.5,320.5,55.65,42.79
2016,4,13,17,30,608.0,73.0,1.6,21.0,263.0,53.1,40.75
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,48.3,36.63
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,43.32,32.14
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,34.46,24.08
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,25.22,14.89
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,78.21,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,214.19,151.3
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,322.91,264.68
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,440.15,366.43
2016,4,14,7,15,242.0,78.0,3.0,14.5,124.5,296.3,248.63
2016,4,14,7,30,14.0,105.0,3.0,15.0,110.0,115.63,92.89
2016,4,14,7,45,7.0,94.5,3.0,16.0,97.0,93.71,74.05
2016,4,14,8,0,0.0,84.0,3.0,17.0,84.0,75.22,57.83
2016,4,14,8,15,0.0,117.0,3.0,17.5,117.0,107.81,84.55
2016,4,14,8,30,0.0,150.0,3.0,18.0,150.0,140.56,110.83
2016,4,14,8,45,2.5,165.0,3.05,19.0,166.5,156.57,122.99
2016,4,14,9,0,5.0,180.0,3.1,20.0,183.0,172.64,135.03
2016,4,14,9,15,6.5,193.5,3.05,20.5,198.0,186.25,145.15
2016,4,14,9,30,8.0,207.0,3.0,21.0,213.0,199.85,155.17
2016,4,14,9,45,21.5,258.0,2.95,21.5,274.0,262.78,203.84
2016,4,14,10,0,35.0,309.0,2.9,22.0,335.0,343.29,264.47
2016,4,14,10,15,61.5,350.0,2.85,22.0,399.5,409.06,313.65
2016,4,14,10,30,88.0,391.0,2.8,22.0,464.0,473.35,360.75
2016,4,14,10,45,209.5,400.0,2.8,22.5,580.0,608.62,460.33
2016,4,14,11,0,331.0,409.0,2.8,23.0,696.0,737.44,550.86
2016,4,14,11,15,635.5,260.5,2.8,23.5,829.0,875.3,650.8
2016,4,14,11,30,940.0,112.0,2.8,24.0,962.0,973.31,714.34
2016,4,14,11,45,930.0,120.5,2.8,24.5,972.0,946.26,693.83
2016,4,14,12,0,920.0,129.0,2.8,25.0,982.0,916.09,672.5
2016,4,14,12,15,920.5,129.5,2.75,25.0,987.0,884.7,651.35
2016,4,14,12,30,921.0,130.0,2.7,25.0,992.0,850.44,628.28
2016,4,14,12,45,920.5,129.5,2.7,25.0,988.0,811.89,602.6
2016,4,14,13,0,920.0,129.0,2.7,25.0,984.0,770.93,574.58
2016,4,14,13,15,917.0,128.5,2.65,25.0,971.0,726.03,541.81
2016,4,14,13,30,914.0,128.0,2.6,25.0,958.0,679.25,507.02
2016,4,14,13,45,909.5,126.5,2.6,25.5,937.0,629.13,468.31
2016,4,14,14,0,905.0,125.0,2.6,26.0,916.0,577.65,427.69
2016,4,14,14,15,897.5,123.5,2.55,25.5,887.0,523.59,385.56
2016,4,14,14,30,890.0,122.0,2.5,25.0,858.0,468.89,341.54
2016,4,14,14,45,881.0,119.5,2.5,25.0,821.5,412.47,294.43
2016,4,14,15,0,872.0,117.0,2.5,25.0,785.0,356.03,246.29
2016,4,14,15,15,859.0,114.5,2.5,25.0,742.0,298.77,197.35
2016,4,14,15,30,846.0,112.0,2.5,25.0,699.0,234.28,143.96
2016,4,14,15,45,829.5,108.5,2.5,25.0,650.5,177.33,100.13
2016,4,14,16,0,813.0,105.0,2.5,25.0,602.0,122.25,66.05
2016,4,14,16,15,790.0,101.0,2.45,24.5,548.5,69.53,53.22
2016,4,14,16,30,767.0,97.0,2.4,24.0,495.0,68.85,53.01
2016,4,14,16,45,735.5,92.0,2.4,23.5,439.0,60.9,46.57
2016,4,14,17,0,704.0,87.0,2.4,23.0,383.0,59.47,45.64
2016,4,14,17,15,659.0,80.5,2.2,22.0,325.5,56.72,43.62
2016,4,14,17,30,614.0,74.0,2.0,21.0,268.0,53.83,41.38
2016,4,14,17,45,546.5,65.5,1.8,20.5,212.0,49.06,37.29
2016,4,14,18,0,479.0,57.0,1.6,20.0,156.0,44.12,32.83
2016,4,14,18,15,371.0,44.5,1.6,19.0,107.0,35.29,24.8
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,26.08,15.7
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,12.64,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,62.61,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,182.76,132.27
2016,4,15,6,45,267.5,47.0,1.75,14.0,88.5,277.64,226.56
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,381.28,315.44
2016,4,15,7,15,184.5,68.5,2.05,15.5,103.5,238.28,198.68
2016,4,15,7,30,0.0,73.0,2.1,16.0,73.0,66.51,50.81
2016,4,15,7,45,0.0,98.5,2.2,17.0,98.5,92.12,72.15
2016,4,15,8,0,0.0,124.0,2.3,18.0,124.0,117.47,92.58
2016,4,15,8,15,18.0,161.5,2.25,18.5,170.5,172.0,137.24
2016,4,15,8,30,36.0,199.0,2.2,19.0,217.0,243.34,193.99
2016,4,15,8,45,111.0,236.0,2.2,20.0,300.5,371.48,294.47
2016,4,15,9,0,186.0,273.0,2.2,21.0,384.0,483.82,378.35
2016,4,15,9,15,120.0,284.0,2.2,21.5,358.0,429.29,333.09
2016,4,15,9,30,54.0,295.0,2.2,22.0,332.0,355.08,273.9
2016,4,15,9,45,202.5,315.5,2.25,22.5,467.0,537.03,412.19
2016,4,15,10,0,351.0,336.0,2.3,23.0,602.0,718.22,541.02
2016,4,15,10,15,605.0,234.5,2.35,23.0,719.5,874.0,652.17
2016,4,15,10,30,859.0,133.0,2.4,23.0,837.0,988.4,726.65
2016,4,15,10,45,870.5,132.0,2.45,23.5,868.0,986.43,722.23
2016,4,15,11,0,882.0,131.0,2.5,24.0,899.0,980.89,716.82
2016,4,15,11,15,887.5,132.5,2.55,24.5,921.0,968.56,707.17
2016,4,15,11,30,893.0,134.0,2.6,25.0,943.0,952.68,695.41
2016,4,15,11,45,891.0,137.5,2.7,25.5,955.5,928.52,678.77
2016,4,15,12,0,889.0,141.0,2.8,26.0,968.0,901.27,660.16
2016,4,15,12,15,890.0,141.0,2.85,26.0,972.5,870.55,640.15
2016,4,15,12,30,891.0,141.0,2.9,26.0,977.0,837.07,618.22
2016,4,15,12,45,890.5,140.5,3.0,26.5,973.0,799.45,592.46
2016,4,15,13,0,890.0,140.0,3.1,27.0,969.0,759.52,564.1
2016,4,15,13,15,886.5,139.5,3.2,27.0,956.5,715.42,532.57
2016,4,15,13,30,883.0,139.0,3.3,27.0,944.0,669.59,498.99
2016,4,15,13,45,877.5,138.0,3.4,27.5,923.0,620.64,461.34
2016,4,15,14,0,872.0,137.0,3.5,28.0,902.0,570.51,421.88
2016,4,15,14,15,864.5,135.5,3.55,28.0,873.0,518.06,380.37
2016,4,15,14,30,857.0,134.0,3.6,28.0,844.0,465.02,337.2
2016,4,15,14,45,848.5,130.5,3.7,28.0,808.0,404.34,287.38
2016,4,15,15,0,840.0,127.0,3.8,28.0,772.0,348.2,239.83
2016,4,15,15,15,826.5,124.0,3.8,27.5,729.0,291.51,192.01
2016,4,15,15,30,813.0,121.0,3.8,27.0,686.0,235.92,145.95
2016,4,15,15,45,792.0,118.5,3.85,27.0,637.0,181.04,103.93
2016,4,15,16,0,771.0,116.0,3.9,27.0,588.0,128.6,71.55
2016,4,15,16,15,746.5,111.5,3.9,26.5,535.5,69.54,52.8
2016,4,15,16,30,722.0,107.0,3.9,26.0,483.0,68.33,52.13
2016,4,15,16,45,686.5,102.0,3.9,25.5,427.5,67.34,51.62
2016,4,15,17,0,651.0,97.0,3.9,25.0,372.0,66.27,51.02
2016,4,15,17,15,605.0,89.5,3.65,24.5,316.0,63.13,48.62
2016,4,15,17,30,559.0,82.0,3.4,24.0,260.0,59.82,45.98
2016,4,15,17,45,489.5,72.0,3.15,23.5,205.0,54.12,41.15
2016,4,15,18,0,420.0,62.0,2.9,23.0,150.0,48.17,35.88
2016,4,15,18,15,319.0,48.0,2.85,22.0,102.5,36.83,25.78
2016,4,15,18,30,218.0,34.0,2.8,21.0,55.0,26.49,15.9
2016,4,15,18,45,109.0,17.0,2.8,20.5,27.5,13.4,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,32.89,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,89.65,63.15
2016,4,16,6,45,145.0,54.5,3.85,17.5,79.5,191.95,154.7
2016,4,16,7,0,225.0,79.0,4.0,18.0,123.0,285.27,235.15
2016,4,16,7,15,290.0,97.5,4.2,18.5,173.5,362.61,300.5
2016,4,16,7,30,355.0,116.0,4.4,19.0,224.0,460.1,379.3
2016,4,16,7,45,177.5,115.0,4.6,19.5,169.0,300.14,247.07
2016,4,16,8,0,0.0,114.0,4.8,20.0,114.0,106.34,82.67
2016,4,16,8,15,0.0,99.5,5.05,20.5,99.5,89.78,68.77
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,75.26,56.49
2016,4,16,8,45,0.0,96.5,5.55,21.5,96.5,85.89,64.83
2016,4,16,9,0,0.0,108.0,5.8,22.0,108.0,96.6,73.14
2016,4,16,9,15,1.0,138.0,5.85,22.5,139.0,125.95,96.35
2016,4,16,9,30,2.0,168.0,5.9,23.0,170.0,155.39,119.3
2016,4,16,9,45,2.0,164.0,6.0,23.5,166.0,150.95,115.23
2016,4,16,10,0,2.0,160.0,6.1,24.0,162.0,146.74,111.44
2016,4,16,10,15,1.0,148.5,6.1,24.5,149.5,134.72,101.5
2016,4,16,10,30,0.0,137.0,6.1,25.0,137.0,122.96,91.86
2016,4,16,10,45,1.5,145.5,6.15,25.5,147.5,132.11,98.77
2016,4,16,11,0,3.0,154.0,6.2,26.0,158.0,141.18,105.55
2016,4,16,11,15,1.5,143.0,6.2,26.0,145.0,129.55,96.32
2016,4,16,11,30,0.0,132.0,6.2,26.0,132.0,118.08,87.25
2016,4,16,11,45,2.0,145.5,6.25,26.5,147.5,131.92,97.84
2016,4,16,12,0,4.0,159.0,6.3,27.0,163.0,145.54,108.18
2016,4,16,12,15,5.0,163.5,6.25,27.0,168.5,150.02,111.61
2016,4,16,12,30,6.0,168.0,6.2,27.0,174.0,154.36,114.96
2016,4,16,12,45,8.0,192.0,6.2,27.0,200.0,176.54,132.04
2016,4,16,13,0,10.0,216.0,6.2,27.0,226.0,198.22,148.66
2016,4,16,13,15,7.5,191.0,6.2,26.5,198.5,173.75,130.13
2016,4,16,13,30,5.0,166.0,6.2,26.0,171.0,149.69,111.84
2016,4,16,13,45,46.5,297.5,6.25,26.0,338.5,280.68,212.79
2016,4,16,14,0,88.0,429.0,6.3,26.0,506.0,399.51,301.83
2016,4,16,14,15,58.5,379.0,6.3,26.0,429.5,338.07,255.53
2016,4,16,14,30,29.0,329.0,6.3,26.0,353.0,280.92,212.62
2016,4,16,14,45,16.5,249.0,6.3,26.0,262.5,218.71,165.48
2016,4,16,15,0,4.0,169.0,6.3,26.0,172.0,148.02,111.24
2016,4,16,15,15,7.5,196.5,6.2,25.5,202.0,170.2,128.95
2016,4,16,15,30,11.0,224.0,6.1,25.0,232.0,190.43,145.12
2016,4,16,15,45,17.0,226.5,6.1,25.0,238.0,190.27,145.1
2016,4,16,16,0,23.0,229.0,6.1,25.0,244.0,188.61,144.2
2016,4,16,16,15,69.0,229.5,5.9,24.5,267.0,171.92,138.63
2016,4,16,16,30,115.0,230.0,5.7,24.0,290.0,161.15,130.43
2016,4,16,16,45,57.5,174.5,5.55,24.0,204.5,135.41,109.37
2016,4,16,17,0,0.0,119.0,5.4,24.0,119.0,101.19,80.9
2016,4,16,17,15,0.0,101.0,5.2,23.5,101.0,86.5,68.81
2016,4,16,17,30,0.0,83.0,5.0,23.0,83.0,71.66,56.36
2016,4,16,17,45,143.5,81.0,4.85,22.5,111.0,61.89,48.03
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,59.08,45.43
2016,4,16,18,15,202.5,58.5,4.65,21.5,94.5,45.86,33.55
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,30.31,19.11
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,15.52,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,19.0,7.0,6.37,0.0
2016,4,17,6,30,0.0,14.0,3.2,19.0,14.0,12.31,3.74
2016,4,17,6,45,0.0,33.5,3.35,19.5,33.5,29.55,18.66
2016,4,17,7,0,0.0,53.0,3.5,20.0,53.0,49.17,35.36
2016,4,17,7,15,0.0,77.0,3.65,20.5,77.0,74.08,56.27
2016,4,17,7,30,0.0,101.0,3.8,21.0,101.0,98.33,76.26
2016,4,17,7,45,0.0,53.5,4.0,21.5,53.5,47.23,33.75
2016,4,17,8,0,0.0,6.0,4.2,22.0,6.0,5.28,0.0
2016,4,17,8,15,0.0,41.0,4.35,22.0,41.0,36.18,24.34
2016,4,17,8,30,0.0,76.0,4.5,22.0,76.0,67.25,49.72
2016,4,17,8,45,0.0,84.5,4.7,22.5,84.5,74.84,55.58
2016,4,17,9,0,0.0,93.0,4.9,23.0,93.0,82.47,61.42
2016,4,17,9,15,89.5,220.5,4.95,23.0,282.0,325.84,256.75
2016,4,17,9,30,179.0,348.0,5.0,23.0,471.0,556.56,431.69
2016,4,17,9,45,195.0,358.5,5.05,23.5,500.5,578.42,445.55
2016,4,17,10,0,211.0,369.0,5.1,24.0,530.0,599.74,459.71
2016,4,17,10,15,216.5,388.0,5.05,24.0,560.5,619.09,472.53
2016,4,17,10,30,222.0,407.0,5.0,24.0,591.0,637.0,484.28
2016,4,17,10,45,111.0,218.0,5.0,24.5,310.0,326.64,252.26
2016,4,17,11,0,0.0,29.0,5.0,25.0,29.0,25.76,14.85
2016,4,17,11,15,29.5,226.5,4.95,25.0,254.0,239.99,183.15
2016,4,17,11,30,59.0,424.0,4.9,25.0,479.0,454.41,343.38
2016,4,17,11,45,64.5,436.5,4.85,25.0,496.5,464.75,350.02
2016,4,17,12,0,70.0,449.0,4.8,25.0,514.0,474.08,356.55
2016,4,17,12,15,38.0,310.5,4.7,24.5,346.5,313.69,237.77
2016,4,17,12,30,6.0,172.0,4.6,24.0,179.0,157.93,118.71
2016,4,17,12,45,6.5,174.0,4.55,24.0,181.0,159.51,120.12
2016,4,17,13,0,7.0,176.0,4.5,24.0,183.0,161.01,121.29
2016,4,17,13,15,6.0,172.0,4.5,24.0,178.0,156.17,117.53
2016,4,17,13,30,5.0,168.0,4.5,24.0,173.0,151.44,113.9
2016,4,17,13,45,2.5,120.0,4.5,24.0,122.5,107.74,79.81
2016,4,17,14,0,0.0,72.0,4.5,24.0,72.0,64.06,45.44
2016,4,17,14,15,0.0,51.0,4.5,23.5,51.0,45.31,30.68
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,26.62,15.8
2016,4,17,14,45,0.0,87.5,4.55,23.0,88.0,77.76,56.83
2016,4,17,15,0,0.0,145.0,4.6,23.0,146.0,126.85,95.92
2016,4,17,15,15,9.0,196.5,4.7,23.0,203.5,170.62,130.3
2016,4,17,15,30,18.0,248.0,4.8,23.0,261.0,209.9,160.93
2016,4,17,15,45,9.0,175.5,4.95,23.0,182.0,150.77,115.16
2016,4,17,16,0,0.0,103.0,5.1,23.0,103.0,90.78,68.02
2016,4,17,16,15,0.0,71.0,5.05,22.5,71.0,62.84,48.03
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,34.43,24.0
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,20.27,11.89
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,3.07,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.75,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.31,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.88,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.75,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.63,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.51,0.0
2016,4,18,7,45,0.0,7.0,3.5,17.5,7.0,6.15,0.0
2016,4,18,8,0,0.0,10.0,3.6,18.0,10.0,8.8,1.79
2016,4,18,8,15,0.0,34.0,3.6,18.5,34.0,29.99,19.55
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,51.27,37.1
2016,4,18,8,45,0.0,36.0,3.6,19.5,36.0,31.79,20.76
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,12.36,4.57
2016,4,18,9,15,0.0,17.5,3.7,20.5,17.5,15.46,7.08
2016,4,18,9,30,0.0,21.0,3.8,21.0,21.0,18.57,9.57
2016,4,18,9,45,0.0,81.0,3.9,21.5,81.0,71.88,52.72
2016,4,18,10,0,0.0,141.0,4.0,22.0,141.0,126.91,96.35
2016,4,18,10,15,72.0,276.0,3.75,22.0,336.0,340.79,264.77
2016,4,18,10,30,144.0,411.0,3.5,22.0,531.0,564.99,430.72
2016,4,18,10,45,119.0,420.5,3.3,22.5,522.0,542.64,410.57
2016,4,18,11,0,94.0,430.0,3.1,23.0,513.0,506.49,381.99
2016,4,18,11,15,54.5,356.5,3.05,23.0,405.0,389.67,295.45
2016,4,18,11,30,15.0,283.0,3.0,23.0,297.0,269.76,204.73
2016,4,18,11,45,17.0,306.0,2.95,23.5,322.0,291.17,220.61
2016,4,18,12,0,19.0,329.0,2.9,24.0,347.0,312.01,235.54
2016,4,18,12,15,16.5,303.0,2.9,24.0,319.0,284.49,214.78
2016,4,18,12,30,14.0,277.0,2.9,24.0,291.0,257.59,194.53
2016,4,18,12,45,17.5,309.5,2.95,24.0,326.5,287.19,216.91
2016,4,18,13,0,21.0,342.0,3.0,24.0,362.0,315.74,238.21
2016,4,18,13,15,15.0,274.5,2.95,23.5,289.0,251.16,190.02
2016,4,18,13,30,9.0,207.0,2.9,23.0,216.0,187.73,142.07
2016,4,18,13,45,44.0,315.5,2.85,23.0,355.5,293.97,223.52
2016,4,18,14,0,79.0,424.0,2.8,23.0,495.0,391.24,295.49
2016,4,18,14,15,139.0,419.5,2.65,23.0,538.5,399.1,300.48
2016,4,18,14,30,199.0,415.0,2.5,23.0,582.0,406.55,304.6
2016,4,18,14,45,99.5,278.0,2.35,23.0,361.5,256.77,193.36
2016,4,18,15,0,0.0,141.0,2.2,23.0,141.0,123.5,92.79
2016,4,18,15,15,0.0,82.5,2.05,23.0,82.5,73.22,53.33
2016,4,18,15,30,0.0,24.0,1.9,23.0,24.0,21.23,11.61
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,37.6,24.98
2016,4,18,16,0,0.0,61.0,1.7,23.0,61.0,53.99,38.36
2016,4,18,16,15,98.5,145.5,1.6,22.5,197.5,110.97,88.53
2016,4,18,16,30,197.0,230.0,1.5,22.0,334.0,162.0,131.44
2016,4,18,16,45,98.5,168.5,1.45,22.0,220.5,124.89,100.83
2016,4,18,17,0,0.0,107.0,1.4,22.0,107.0,92.13,73.59
2016,4,18,17,15,0.0,91.0,1.25,21.5,91.0,78.87,62.69
2016,4,18,17,30,0.0,75.0,1.1,21.0,75.0,65.48,51.43
2016,4,18,17,45,0.0,59.5,1.0,21.0,59.5,52.36,40.08
2016,4,18,18,0,0.0,44.0,0.9,21.0,44.0,38.83,28.17
2016,4,18,18,15,0.0,30.5,0.85,20.5,30.5,26.88,17.53
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,14.95,6.76
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,7.46,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.5,68.21,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,47.0,142.69,108.02
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,233.28,189.26
2016,4,19,7,0,292.0,77.0,2.1,18.0,137.0,345.09,283.18
2016,4,19,7,15,146.0,73.0,2.05,18.5,103.0,215.2,177.04
2016,4,19,7,30,0.0,69.0,2.0,19.0,69.0,61.75,46.22
2016,4,19,7,45,0.0,72.5,2.0,19.5,72.5,64.23,48.24
2016,4,19,8,0,0.0,76.0,2.0,20.0,76.0,67.23,50.46
2016,4,19,8,15,0.0,104.5,1.95,20.0,104.5,94.62,72.77
2016,4,19,8,30,0.0,133.0,1.9,20.0,133.0,122.35,94.98
2016,4,19,8,45,0.0,145.5,1.85,20.5,145.5,133.77,103.56
2016,4,19,9,0,0.0,158.0,1.8,21.0,158.0,145.18,112.05
2016,4,19,9,15,43.5,238.0,1.75,21.5,268.5,283.52,221.05
2016,4,19,9,30,87.0,318.0,1.7,22.0,379.0,413.05,317.79
2016,4,19,9,45,126.5,346.0,1.7,22.5,440.5,496.56,377.47
2016,4,19,10,0,166.0,374.0,1.7,23.0,502.0,560.85,422.12
2016,4,19,10,15,109.0,372.0,1.7,23.0,458.0,495.84,372.81
2016,4,19,10,30,52.0,370.0,1.7,23.0,414.0,415.42,312.71
2016,4,19,10,45,31.0,292.5,1.7,23.5,319.0,311.27,235.3
2016,4,19,11,0,10.0,215.0,1.7,24.0,224.0,204.12,153.89
2016,4,19,11,15,13.5,261.0,1.7,24.0,273.5,249.27,188.26
2016,4,19,11,30,17.0,307.0,1.7,24.0,323.0,293.79,221.2
2016,4,19,11,45,24.0,346.0,1.75,24.5,369.0,342.73,256.65
2016,4,19,12,0,31.0,385.0,1.8,25.0,415.0,380.84,283.64
2016,4,19,12,15,32.0,390.0,1.8,25.0,421.0,381.06,283.48
2016,4,19,12,30,33.0,395.0,1.8,25.0,427.0,380.88,283.26
2016,4,19,12,45,19.0,278.5,1.8,25.0,297.5,262.51,196.38
2016,4,19,13,0,5.0,162.0,1.8,25.0,168.0,147.28,109.49
2016,4,19,13,15,11.0,233.5,1.8,25.0,244.5,213.07,159.97
2016,4,19,13,30,17.0,305.0,1.8,25.0,321.0,276.53,207.38
2016,4,19,13,45,49.5,366.0,1.8,25.0,410.5,337.83,252.73
2016,4,19,14,0,82.0,427.0,1.8,25.0,500.0,395.23,294.2
2016,4,19,14,15,415.0,307.5,1.85,24.5,657.0,434.96,323.3
2016,4,19,14,30,748.0,188.0,1.9,24.0,814.0,455.61,333.86
2016,4,19,14,45,456.0,283.5,1.95,24.0,660.0,374.92,274.19
2016,4,19,15,0,164.0,379.0,2.0,24.0,506.0,335.26,248.86
2016,4,19,15,15,82.0,250.5,2.05,24.0,314.0,213.87,159.56
2016,4,19,15,30,0.0,122.0,2.1,24.0,122.0,107.07,79.98
2016,4,19,15,45,5.0,162.0,2.15,24.0,165.5,139.74,105.93
2016,4,19,16,0,10.0,202.0,2.2,24.0,209.0,168.72,128.82
2016,4,19,16,15,12.5,194.5,2.2,23.5,202.0,160.23,128.8
2016,4,19,16,30,15.0,187.0,2.2,23.0,195.0,153.21,123.73
2016,4,19,16,45,7.5,127.5,2.2,23.0,131.5,108.79,87.07
2016,4,19,17,0,0.0,68.0,2.2,23.0,68.0,60.11,46.11
2016,4,19,17,15,0.0,58.0,1.95,22.5,58.0,51.22,38.76
2016,4,19,17,30,0.0,48.0,1.7,22.0,48.0,42.35,31.26
2016,4,19,17,45,0.0,38.0,1.5,22.0,38.0,33.49,23.57
2016,4,19,18,0,0.0,28.0,1.3,22.0,28.0,24.65,15.78
2016,4,19,18,15,0.0,19.0,1.25,21.5,19.0,16.7,8.73
2016,4,19,18,30,0.0,10.0,1.2,21.0,10.0,8.78,1.63
2016,4,19,18,45,0.0,5.0,1.15,20.5,5.0,4.38,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,28.5,18.5,0.55,18.0,21.0,44.91,0.0
2016,4,20,6,30,57.0,37.0,0.6,18.0,42.0,95.01,70.43
2016,4,20,6,45,124.0,62.5,0.7,18.5,85.0,189.16,151.26
2016,4,20,7,0,191.0,88.0,0.8,19.0,128.0,273.71,221.88
2016,4,20,7,15,291.5,94.5,0.75,19.0,176.5,359.44,292.26
2016,4,20,7,30,392.0,101.0,0.7,19.0,225.0,472.71,379.91
2016,4,20,7,45,231.0,136.5,0.65,19.5,213.5,374.48,299.44
2016,4,20,8,0,70.0,172.0,0.6,20.0,202.0,248.58,196.88
2016,4,20,8,15,151.0,198.0,0.6,20.0,273.5,366.8,290.09
2016,4,20,8,30,232.0,224.0,0.6,20.0,345.0,471.85,368.05
2016,4,20,8,45,421.5,201.5,0.65,20.5,449.5,660.45,503.96
2016,4,20,9,0,611.0,179.0,0.7,21.0,554.0,827.48,615.67
2016,4,20,9,15,396.0,255.0,0.75,21.5,505.5,682.71,509.83
2016,4,20,9,30,181.0,331.0,0.8,22.0,457.0,538.57,403.6
2016,4,20,9,45,294.0,326.5,0.9,22.5,546.5,658.28,489.89
2016,4,20,10,0,407.0,322.0,1.0,23.0,636.0,759.69,558.5
2016,4,20,10,15,573.0,258.5,1.05,23.0,723.5,865.87,630.76
2016,4,20,10,30,739.0,195.0,1.1,23.0,811.0,959.05,690.48
2016,4,20,10,45,536.5,305.5,1.15,23.5,760.5,858.27,619.75
2016,4,20,11,0,334.0,416.0,1.2,24.0,710.0,748.85,542.12
2016,4,20,11,15,239.0,442.5,1.2,24.0,656.0,660.27,481.11
2016,4,20,11,30,144.0,469.0,1.2,24.0,602.0,586.69,428.61
2016,4,20,11,45,500.0,310.0,1.2,24.0,779.0,759.91,555.76
2016,4,20,12,0,856.0,151.0,1.2,24.0,956.0,885.82,640.44
2016,4,20,12,15,857.0,151.5,1.2,24.0,960.5,856.32,619.73
2016,4,20,12,30,858.0,152.0,1.2,24.0,965.0,824.19,599.16
2016,4,20,12,45,857.0,152.0,1.2,24.0,961.5,787.68,575.63
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,749.05,549.51
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,706.3,519.07
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,661.91,486.89
2016,4,20,13,45,846.0,148.0,1.1,24.0,912.5,614.7,452.42
2016,4,20,14,0,842.0,146.0,1.1,24.0,892.0,564.49,414.86
2016,4,20,14,15,834.0,144.0,1.1,24.0,863.0,511.9,374.44
2016,4,20,14,30,826.0,142.0,1.1,24.0,834.0,458.97,332.48
2016,4,20,14,45,829.0,132.0,1.1,24.0,801.0,403.88,287.55
2016,4,20,15,0,832.0,122.0,1.1,24.0,768.0,347.79,240.57
2016,4,20,15,15,818.0,119.5,1.15,24.0,725.5,292.05,193.68
2016,4,20,15,30,804.0,117.0,1.2,24.0,683.0,237.46,148.26
2016,4,20,15,45,785.0,114.0,1.3,24.0,635.0,183.19,106.16
2016,4,20,16,0,766.0,111.0,1.4,24.0,587.0,131.11,72.46
2016,4,20,16,15,742.0,107.0,1.45,23.5,535.5,80.59,53.7
2016,4,20,16,30,718.0,103.0,1.5,23.0,484.0,65.13,50.01
2016,4,20,16,45,684.0,98.5,1.55,23.0,429.5,64.38,49.59
2016,4,20,17,0,650.0,94.0,1.6,23.0,375.0,63.55,49.08
2016,4,20,17,15,606.0,87.0,1.45,22.5,319.5,60.72,46.92
2016,4,20,17,30,562.0,80.0,1.3,22.0,264.0,57.71,44.54
2016,4,20,17,45,495.5,71.5,1.2,22.0,210.5,53.2,40.65
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,48.52,36.42
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,37.85,26.86
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,27.96,17.58
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,14.13,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,1.0,0.3,18.0,1.0,0.87,0.0
2016,4,21,6,30,0.0,2.0,0.4,18.0,2.0,1.75,0.0
2016,4,21,6,45,0.0,4.0,0.55,18.5,4.0,3.51,0.0
2016,4,21,7,0,0.0,6.0,0.7,19.0,6.0,5.26,0.0
2016,4,21,7,15,0.0,8.5,0.7,19.5,8.5,7.46,0.67
2016,4,21,7,30,0.0,11.0,0.7,20.0,11.0,9.67,2.53
2016,4,21,7,45,0.0,14.0,0.75,20.5,14.0,12.31,4.73
2016,4,21,8,0,0.0,17.0,0.8,21.0,17.0,14.97,6.89
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,23.8,14.21
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,32.66,21.47
2016,4,21,8,45,0.0,56.5,0.85,21.5,56.5,49.96,35.49
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,67.32,49.33
2016,4,21,9,15,0.0,74.0,0.9,22.5,74.0,65.58,47.63
2016,4,21,9,30,0.0,72.0,0.9,23.0,72.0,63.83,45.99
2016,4,21,9,45,23.5,203.0,0.95,23.5,221.0,221.36,169.68
2016,4,21,10,0,47.0,334.0,1.0,24.0,370.0,381.32,287.46
2016,4,21,10,15,164.5,367.5,1.0,24.0,503.0,545.73,406.2
2016,4,21,10,30,282.0,401.0,1.0,24.0,636.0,705.65,515.22
2016,4,21,10,45,553.0,280.0,1.05,24.0,762.0,848.72,614.99
2016,4,21,11,0,824.0,159.0,1.1,24.0,888.0,969.67,692.79
2016,4,21,11,15,830.0,160.0,1.15,24.0,909.0,957.08,683.44
2016,4,21,11,30,836.0,161.0,1.2,24.0,930.0,941.07,673.78
2016,4,21,11,45,853.5,152.0,1.3,24.5,947.0,913.29,656.17
2016,4,21,12,0,871.0,143.0,1.4,25.0,964.0,892.49,643.03
2016,4,21,12,15,872.0,143.5,1.5,25.0,968.5,862.68,625.11
2016,4,21,12,30,873.0,144.0,1.6,25.0,973.0,830.21,605.28
2016,4,21,12,45,870.5,144.5,1.7,25.0,968.5,792.57,581.76
2016,4,21,13,0,868.0,145.0,1.8,25.0,964.0,752.87,555.72
2016,4,21,13,15,569.0,302.5,1.85,25.0,836.5,645.28,476.22
2016,4,21,13,30,270.0,460.0,1.9,25.0,709.0,550.84,405.67
2016,4,21,13,45,555.5,304.0,2.0,25.0,802.0,570.87,423.42
2016,4,21,14,0,841.0,148.0,2.1,25.0,895.0,566.48,420.29
2016,4,21,14,15,833.0,146.0,2.15,25.0,866.0,513.96,379.07
2016,4,21,14,30,825.0,144.0,2.2,25.0,837.0,461.1,336.61
2016,4,21,14,45,815.5,141.0,2.25,25.0,801.0,406.8,291.87
2016,4,21,15,0,806.0,138.0,2.3,25.0,765.0,352.77,246.28
2016,4,21,15,15,792.0,134.5,2.3,24.5,722.5,297.69,199.93
2016,4,21,15,30,778.0,131.0,2.3,24.0,680.0,243.83,155.07
2016,4,21,15,45,762.5,125.5,2.3,24.0,633.0,189.72,112.53
2016,4,21,16,0,747.0,120.0,2.3,24.0,586.0,137.44,77.95
2016,4,21,16,15,722.5,115.5,2.2,23.5,534.5,79.76,52.29
2016,4,21,16,30,698.0,111.0,2.1,23.0,483.0,70.15,54.27
2016,4,21,16,45,666.0,105.0,2.05,23.0,428.5,68.64,53.21
2016,4,21,17,0,634.0,99.0,2.0,23.0,374.0,66.97,52.0
2016,4,21,17,15,589.5,91.5,1.9,22.5,319.0,63.93,49.68
2016,4,21,17,30,545.0,84.0,1.8,22.0,264.0,60.7,47.12
2016,4,21,17,45,479.0,74.5,1.7,22.0,210.5,55.51,42.65
2016,4,21,18,0,413.0,65.0,1.6,22.0,157.0,50.1,37.78
2016,4,21,18,15,319.0,51.0,1.55,21.5,109.5,38.92,27.79
2016,4,21,18,30,225.0,37.0,1.5,21.0,62.0,28.69,18.24
2016,4,21,18,45,112.5,18.5,1.5,20.5,31.0,14.5,0.4
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,14.0,34.0,149.19,37.54
2016,4,22,6,30,338.0,32.0,2.1,15.0,68.0,299.85,237.96
2016,4,22,6,45,439.5,42.5,2.4,16.0,119.0,397.17,325.56
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,502.7,412.89
2016,4,22,7,15,604.5,60.0,2.6,17.5,227.0,580.74,473.75
2016,4,22,7,30,668.0,67.0,2.5,18.0,284.0,661.76,533.44
2016,4,22,7,45,708.5,73.0,2.45,18.5,342.0,719.38,573.12
2016,4,22,8,0,749.0,79.0,2.4,19.0,400.0,782.38,615.1
2016,4,22,8,15,778.5,83.0,2.35,20.0,457.0,832.45,645.12
2016,4,22,8,30,808.0,87.0,2.3,21.0,514.0,881.06,673.16
2016,4,22,8,45,828.5,91.0,2.25,22.0,568.0,919.31,693.32
2016,4,22,9,0,849.0,95.0,2.2,23.0,622.0,955.07,711.38
2016,4,22,9,15,865.0,98.0,2.25,23.0,671.5,972.31,720.81
2016,4,22,9,30,881.0,101.0,2.3,23.0,721.0,996.55,735.12
2016,4,22,9,45,892.0,104.0,2.4,23.5,764.0,1012.56,743.17
2016,4,22,10,0,903.0,107.0,2.5,24.0,807.0,1025.09,749.13
2016,4,22,10,15,912.0,108.5,2.55,24.0,844.0,1030.36,751.52
2016,4,22,10,30,921.0,110.0,2.6,24.0,881.0,1031.98,751.78
2016,4,22,10,45,926.0,112.0,2.65,24.5,910.5,1026.47,746.19
2016,4,22,11,0,931.0,114.0,2.7,25.0,940.0,1017.25,738.43
2016,4,22,11,15,935.5,115.0,2.7,25.0,961.5,1002.85,728.49
2016,4,22,11,30,940.0,116.0,2.7,25.0,983.0,984.85,716.38
2016,4,22,11,45,942.5,116.0,2.75,25.0,996.0,960.57,700.74
2016,4,22,12,0,945.0,116.0,2.8,25.0,1009.0,932.99,682.98
2016,4,22,12,15,945.5,116.5,2.8,25.0,1013.5,901.04,661.92
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,866.2,638.91
2016,4,22,12,45,944.5,117.0,2.8,25.5,1013.0,826.7,611.48
2016,4,22,13,0,943.0,117.0,2.8,26.0,1008.0,784.82,582.39
2016,4,22,13,15,939.5,116.5,2.75,26.0,994.5,738.98,549.46
2016,4,22,13,30,936.0,116.0,2.7,26.0,981.0,691.29,514.27
2016,4,22,13,45,930.5,115.5,2.7,26.0,959.0,640.76,476.43
2016,4,22,14,0,925.0,115.0,2.7,26.0,937.0,588.92,436.58
2016,4,22,14,15,918.0,113.5,2.65,26.0,907.5,534.51,393.56
2016,4,22,14,30,911.0,112.0,2.6,26.0,878.0,479.39,348.76
2016,4,22,14,45,900.5,110.5,2.6,26.0,840.5,422.47,301.55
2016,4,22,15,0,890.0,109.0,2.6,26.0,803.0,365.67,253.37
2016,4,22,15,15,877.5,107.0,2.5,25.5,759.5,308.33,204.69
2016,4,22,15,30,865.0,105.0,2.4,25.0,716.0,251.78,157.26
2016,4,22,15,45,848.0,102.0,2.35,25.0,667.0,186.04,105.57
2016,4,22,16,0,831.0,99.0,2.3,25.0,618.0,130.55,68.88
2016,4,22,16,15,809.0,95.0,2.15,24.5,565.0,76.35,47.56
2016,4,22,16,30,787.0,91.0,2.0,24.0,512.0,63.95,48.8
2016,4,22,16,45,757.5,86.5,1.85,24.0,455.5,62.56,47.82
2016,4,22,17,0,728.0,82.0,1.7,24.0,399.0,61.06,46.74
2016,4,22,17,15,686.0,76.5,1.5,23.5,341.5,53.3,40.37
2016,4,22,17,30,644.0,71.0,1.3,23.0,284.0,51.01,38.59
2016,4,22,17,45,582.5,63.5,1.15,22.5,228.0,46.93,35.16
2016,4,22,18,0,521.0,56.0,1.0,22.0,172.0,42.7,31.43
2016,4,22,18,15,420.5,45.5,1.0,21.0,121.5,35.58,25.03
2016,4,22,18,30,320.0,35.0,1.0,20.0,71.0,28.2,18.01
2016,4,22,18,45,160.0,17.5,1.05,19.5,35.5,13.92,1.05
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
