Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.5,1.0,14.5,34.5,144.23,53.41
2016,4,23,6,30,309.0,35.0,1.1,15.0,69.0,284.84,225.93
2016,4,23,6,45,414.5,45.5,1.2,16.0,120.0,384.28,312.83
2016,4,23,7,0,520.0,56.0,1.3,17.0,171.0,492.01,400.0
2016,4,23,7,15,584.5,64.0,1.2,17.5,227.5,571.56,459.94
2016,4,23,7,30,649.0,72.0,1.1,18.0,284.0,654.13,518.45
2016,4,23,7,45,692.5,77.5,1.0,19.0,342.5,717.83,558.98
2016,4,23,8,0,736.0,83.0,0.9,20.0,401.0,777.02,594.18
2016,4,23,8,15,766.0,87.5,1.0,20.5,457.5,827.85,626.17
2016,4,23,8,30,796.0,92.0,1.1,21.0,514.0,877.25,656.59
2016,4,23,8,45,815.5,96.0,1.25,22.0,567.0,914.25,677.82
2016,4,23,9,0,835.0,100.0,1.4,23.0,620.0,948.76,697.23
2016,4,23,9,15,851.0,103.0,1.45,23.0,669.0,975.85,712.96
2016,4,23,9,30,867.0,106.0,1.5,23.0,718.0,989.49,720.2
2016,4,23,9,45,877.0,109.5,1.55,23.5,761.0,1004.86,727.44
2016,4,23,10,0,887.0,113.0,1.6,24.0,804.0,1016.76,732.56
2016,4,23,10,15,896.0,115.0,1.6,24.0,840.5,1022.45,734.62
2016,4,23,10,30,905.0,117.0,1.6,24.0,877.0,1024.52,734.65
2016,4,23,10,45,909.5,119.5,1.65,24.5,905.5,1019.01,729.44
2016,4,23,11,0,914.0,122.0,1.7,25.0,934.0,1009.84,722.17
2016,4,23,11,15,918.0,123.0,1.7,25.0,955.5,995.06,712.27
2016,4,23,11,30,922.0,124.0,1.7,25.0,977.0,976.77,700.32
2016,4,23,11,45,924.5,124.5,1.7,25.5,989.5,953.2,683.8
2016,4,23,12,0,927.0,125.0,1.7,26.0,1002.0,926.39,665.37
2016,4,23,12,15,927.5,125.5,1.7,26.0,1006.0,894.8,645.22
2016,4,23,12,30,928.0,126.0,1.7,26.0,1010.0,860.4,623.23
2016,4,23,12,45,925.0,126.5,1.75,26.0,1005.0,820.7,598.15
2016,4,23,13,0,922.0,127.0,1.8,26.0,1000.0,778.8,571.32
2016,4,23,13,15,919.0,126.5,1.85,26.0,987.0,734.08,540.27
2016,4,23,13,30,916.0,126.0,1.9,26.0,974.0,687.53,507.12
2016,4,23,13,45,910.0,126.0,1.95,26.0,952.5,637.96,470.84
2016,4,23,14,0,904.0,126.0,2.0,26.0,931.0,587.17,432.56
2016,4,23,14,15,897.5,124.5,2.1,26.0,902.0,534.0,391.53
2016,4,23,14,30,891.0,123.0,2.2,26.0,873.0,480.12,348.5
2016,4,23,14,45,881.0,121.0,2.3,26.0,836.5,424.04,302.53
2016,4,23,15,0,871.0,119.0,2.4,26.0,800.0,368.05,255.43
2016,4,23,15,15,858.5,116.5,2.45,25.5,757.0,311.37,207.66
2016,4,23,15,30,846.0,114.0,2.5,25.0,714.0,247.45,154.83
2016,4,23,15,45,831.0,110.0,2.6,25.0,666.0,190.71,109.97
2016,4,23,16,0,816.0,106.0,2.7,25.0,618.0,135.68,73.17
2016,4,23,16,15,793.5,102.0,2.65,24.5,564.5,82.35,51.55
2016,4,23,16,30,771.0,98.0,2.6,24.0,511.0,68.8,52.89
2016,4,23,16,45,740.5,93.5,2.55,24.0,455.0,67.63,52.12
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,60.17,45.98
2016,4,23,17,15,667.0,82.5,2.3,23.0,341.5,57.5,44.05
2016,4,23,17,30,624.0,76.0,2.1,22.0,284.0,54.66,41.91
2016,4,23,17,45,558.5,68.5,1.9,21.5,228.0,50.76,38.63
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,46.73,35.06
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,38.5,27.66
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,29.91,19.57
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,14.51,2.11
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.5,19.5,1.9,15.5,21.0,29.16,8.86
2016,4,24,6,30,27.0,39.0,2.1,16.0,42.0,64.41,47.44
2016,4,24,6,45,55.5,64.0,2.35,16.5,75.0,116.25,92.81
2016,4,24,7,0,84.0,89.0,2.6,17.0,108.0,180.57,147.78
2016,4,24,7,15,121.0,110.0,2.8,17.5,145.5,234.34,193.31
2016,4,24,7,30,158.0,131.0,3.0,18.0,183.0,290.38,239.45
2016,4,24,7,45,87.5,143.5,3.2,18.5,173.5,229.76,187.43
2016,4,24,8,0,17.0,156.0,3.4,19.0,164.0,166.51,132.72
2016,4,24,8,15,8.5,128.5,3.5,19.5,132.5,126.48,99.24
2016,4,24,8,30,0.0,101.0,3.6,20.0,101.0,90.35,68.92
2016,4,24,8,45,0.0,130.5,3.75,20.5,131.0,118.57,91.44
2016,4,24,9,0,0.0,160.0,3.9,21.0,161.0,146.88,113.63
2016,4,24,9,15,2.5,172.5,3.95,21.0,175.0,160.74,124.4
2016,4,24,9,30,5.0,185.0,4.0,21.0,189.0,174.61,135.14
2016,4,24,9,45,12.5,232.5,4.1,21.5,242.5,227.7,176.44
2016,4,24,10,0,20.0,280.0,4.2,22.0,296.0,280.71,216.83
2016,4,24,10,15,31.0,321.0,4.2,22.0,346.5,346.99,267.12
2016,4,24,10,30,42.0,362.0,4.2,22.0,397.0,396.69,304.13
2016,4,24,10,45,35.0,357.0,4.25,22.5,387.5,380.19,290.4
2016,4,24,11,0,28.0,352.0,4.3,23.0,378.0,364.19,277.34
2016,4,24,11,15,59.5,405.0,4.3,23.0,460.5,442.0,335.8
2016,4,24,11,30,91.0,458.0,4.3,23.0,543.0,516.71,390.59
2016,4,24,11,45,64.0,431.5,4.3,23.5,491.5,459.4,346.77
2016,4,24,12,0,37.0,405.0,4.3,24.0,440.0,404.5,305.01
2016,4,24,12,15,30.5,384.0,4.2,24.0,413.5,374.27,282.49
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,341.93,258.26
2016,4,24,12,45,69.5,422.5,4.1,24.0,489.5,426.98,322.24
2016,4,24,13,0,115.0,482.0,4.1,24.0,592.0,501.44,376.79
2016,4,24,13,15,63.0,355.0,4.05,24.0,415.0,350.55,265.14
2016,4,24,13,30,11.0,228.0,4.0,24.0,238.0,207.16,156.48
2016,4,24,13,45,8.5,200.0,3.95,24.0,207.5,180.51,136.28
2016,4,24,14,0,6.0,172.0,3.9,24.0,177.0,154.31,116.11
2016,4,24,14,15,12.5,234.0,3.85,24.0,245.0,208.93,158.42
2016,4,24,14,30,19.0,296.0,3.8,24.0,313.0,260.34,197.66
2016,4,24,14,45,387.5,229.0,3.75,24.0,533.5,313.39,232.6
2016,4,24,15,0,756.0,162.0,3.7,24.0,754.0,358.33,254.72
2016,4,24,15,15,741.5,158.5,3.7,24.0,713.0,299.18,204.42
2016,4,24,15,30,727.0,155.0,3.7,24.0,672.0,247.38,160.66
2016,4,24,15,45,420.5,221.0,3.7,24.0,515.5,204.97,139.13
2016,4,24,16,0,114.0,287.0,3.7,24.0,359.0,221.71,166.43
2016,4,24,16,15,133.5,262.5,3.65,24.0,339.5,183.8,139.72
2016,4,24,16,30,153.0,238.0,3.6,24.0,320.0,166.09,134.02
2016,4,24,16,45,367.0,178.0,3.55,24.0,346.5,124.42,99.85
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,80.48,63.21
2016,4,24,17,15,536.0,109.0,3.3,23.5,318.5,76.94,60.57
2016,4,24,17,30,491.0,100.0,3.1,23.0,264.0,71.69,56.35
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.0,64.0,49.87
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,55.96,42.86
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,44.8,32.88
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,33.22,22.2
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.81,3.99
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.0,2.55,19.5,33.5,119.13,61.0
2016,4,25,6,30,213.0,42.0,2.7,20.0,67.0,230.35,181.34
2016,4,25,6,45,305.5,57.0,2.85,20.5,114.5,320.46,259.93
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,418.48,341.49
2016,4,25,7,15,461.5,83.0,3.2,21.5,215.5,494.78,402.83
2016,4,25,7,30,525.0,94.0,3.4,22.0,269.0,581.67,468.89
2016,4,25,7,45,267.0,121.5,3.6,22.5,211.0,385.45,312.23
2016,4,25,8,0,9.0,149.0,3.8,23.0,153.0,151.27,117.92
2016,4,25,8,15,165.5,183.0,3.9,23.5,271.0,360.29,287.93
2016,4,25,8,30,322.0,217.0,4.0,24.0,389.0,565.48,444.86
2016,4,25,8,45,238.0,253.0,4.15,24.5,387.5,530.33,412.95
2016,4,25,9,0,154.0,289.0,4.3,25.0,386.0,471.51,364.75
2016,4,25,9,15,154.5,313.5,4.35,25.5,417.5,496.64,381.6
2016,4,25,9,30,155.0,338.0,4.4,26.0,449.0,520.64,397.14
2016,4,25,9,45,173.0,360.0,4.45,26.5,490.5,558.06,422.9
2016,4,25,10,0,191.0,382.0,4.5,27.0,532.0,594.37,447.47
2016,4,25,10,15,498.5,269.5,4.5,27.0,684.5,806.23,604.85
2016,4,25,10,30,806.0,157.0,4.5,27.0,837.0,981.63,725.26
2016,4,25,10,45,811.0,160.5,4.5,27.5,864.5,977.52,718.85
2016,4,25,11,0,816.0,164.0,4.5,28.0,892.0,969.94,711.56
2016,4,25,11,15,821.0,165.0,4.5,28.0,912.0,956.41,701.9
2016,4,25,11,30,826.0,166.0,4.5,28.0,932.0,939.53,690.18
2016,4,25,11,45,850.0,152.0,4.55,28.5,950.0,912.88,670.9
2016,4,25,12,0,874.0,138.0,4.6,29.0,968.0,893.48,656.62
2016,4,25,12,15,874.5,138.0,4.55,29.0,972.0,862.85,635.72
2016,4,25,12,30,875.0,138.0,4.5,29.0,976.0,829.63,613.1
2016,4,25,12,45,869.5,141.0,4.5,29.0,970.0,791.88,587.51
2016,4,25,13,0,864.0,144.0,4.5,29.0,964.0,752.22,559.88
2016,4,25,13,15,534.0,310.0,4.45,29.0,814.5,629.59,466.94
2016,4,25,13,30,204.0,476.0,4.4,29.0,665.0,526.91,388.1
2016,4,25,13,45,240.5,457.5,4.35,29.0,676.0,516.61,381.03
2016,4,25,14,0,277.0,439.0,4.3,29.0,687.0,495.94,365.75
2016,4,25,14,15,286.5,421.5,4.25,29.0,670.5,465.4,342.77
2016,4,25,14,30,296.0,404.0,4.2,29.0,654.0,434.09,318.77
2016,4,25,14,45,545.0,273.0,4.2,29.0,709.5,404.52,292.38
2016,4,25,15,0,794.0,142.0,4.2,29.0,765.0,356.41,247.74
2016,4,25,15,15,551.0,230.5,4.1,29.0,652.0,304.36,210.48
2016,4,25,15,30,308.0,319.0,4.0,29.0,539.0,285.63,202.39
2016,4,25,15,45,513.0,226.0,3.95,29.0,562.0,222.48,145.85
2016,4,25,16,0,718.0,133.0,3.9,29.0,585.0,141.43,79.44
2016,4,25,16,15,693.0,127.5,3.75,28.5,534.0,92.14,57.89
2016,4,25,16,30,668.0,122.0,3.6,28.0,483.0,76.86,58.69
2016,4,25,16,45,635.0,116.0,3.5,28.0,429.0,75.72,57.98
2016,4,25,17,0,602.0,110.0,3.4,28.0,375.0,74.44,57.13
2016,4,25,17,15,557.5,101.5,3.2,27.5,320.5,71.01,54.57
2016,4,25,17,30,513.0,93.0,3.0,27.0,266.0,67.35,51.74
2016,4,25,17,45,449.5,82.5,2.8,26.5,213.5,60.42,46.0
2016,4,25,18,0,386.0,72.0,2.6,26.0,161.0,53.74,40.25
2016,4,25,18,15,297.0,57.0,2.65,25.5,114.0,43.28,31.04
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,32.43,21.18
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,16.4,4.21
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,101.34,56.47
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,217.16,171.53
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,298.49,242.75
2016,4,26,7,0,335.0,82.0,4.2,21.0,159.0,385.77,316.03
2016,4,26,7,15,167.5,73.0,4.3,21.5,111.5,231.74,190.25
2016,4,26,7,30,0.0,64.0,4.4,22.0,64.0,56.55,41.38
2016,4,26,7,45,6.5,109.5,4.55,22.5,112.0,107.96,83.74
2016,4,26,8,0,13.0,155.0,4.7,23.0,160.0,161.4,126.72
2016,4,26,8,15,95.5,196.5,4.8,23.0,247.0,296.42,236.62
2016,4,26,8,30,178.0,238.0,4.9,23.0,334.0,438.84,348.28
2016,4,26,8,45,219.5,259.0,5.05,23.5,389.5,501.46,394.86
2016,4,26,9,0,261.0,280.0,5.2,24.0,445.0,583.19,454.65
2016,4,26,9,15,483.0,226.5,5.25,24.5,560.0,756.86,585.4
2016,4,26,9,30,705.0,173.0,5.3,25.0,675.0,925.36,703.99
2016,4,26,9,45,722.5,176.0,5.4,25.5,717.5,945.74,714.69
2016,4,26,10,0,740.0,179.0,5.5,26.0,760.0,963.1,724.22
2016,4,26,10,15,751.0,182.0,5.55,26.0,795.0,970.76,728.36
2016,4,26,10,30,762.0,185.0,5.6,26.0,830.0,975.1,730.44
2016,4,26,10,45,767.0,189.5,5.7,26.5,857.5,964.37,721.22
2016,4,26,11,0,772.0,194.0,5.8,27.0,885.0,957.86,715.12
2016,4,26,11,15,777.0,196.0,5.85,27.0,905.0,945.58,706.32
2016,4,26,11,30,782.0,198.0,5.9,27.0,925.0,930.02,695.42
2016,4,26,11,45,792.0,193.5,5.95,27.5,938.5,909.78,680.0
2016,4,26,12,0,802.0,189.0,6.0,28.0,952.0,886.36,662.52
2016,4,26,12,15,592.0,312.5,5.95,28.0,877.0,793.62,593.28
2016,4,26,12,30,382.0,436.0,5.9,28.0,802.0,703.37,523.76
2016,4,26,12,45,217.5,437.5,5.9,28.0,646.0,554.92,414.66
2016,4,26,13,0,53.0,439.0,5.9,28.0,490.0,421.32,314.13
2016,4,26,13,15,67.5,447.0,5.85,28.0,511.0,430.21,321.12
2016,4,26,13,30,82.0,455.0,5.8,28.0,532.0,437.22,326.3
2016,4,26,13,45,55.0,404.0,5.8,28.0,455.5,371.67,277.88
2016,4,26,14,0,28.0,353.0,5.8,28.0,379.0,310.09,232.16
2016,4,26,14,15,50.5,376.0,5.7,28.0,420.0,333.08,249.44
2016,4,26,14,30,73.0,399.0,5.6,28.0,461.0,352.05,263.23
2016,4,26,14,45,152.0,389.5,5.6,28.0,511.5,356.15,264.98
2016,4,26,15,0,231.0,380.0,5.6,28.0,562.0,359.79,265.08
2016,4,26,15,15,250.0,354.5,5.5,28.0,541.5,318.02,231.79
2016,4,26,15,30,269.0,329.0,5.4,28.0,521.0,284.5,204.6
2016,4,26,15,45,311.0,295.5,5.3,28.0,503.0,247.81,174.65
2016,4,26,16,0,353.0,262.0,5.2,28.0,485.0,207.02,143.99
2016,4,26,16,15,224.5,249.0,4.95,27.5,387.0,180.15,133.56
2016,4,26,16,30,96.0,236.0,4.7,27.0,289.0,174.26,139.26
2016,4,26,16,45,113.0,211.5,4.5,26.5,267.0,150.37,120.36
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,135.56,108.76
2016,4,26,17,15,102.0,167.0,4.1,25.5,208.5,122.42,98.35
2016,4,26,17,30,74.0,147.0,3.9,25.0,172.0,112.83,90.72
2016,4,26,17,45,113.0,126.0,3.7,25.0,156.0,94.58,75.33
2016,4,26,18,0,152.0,105.0,3.5,25.0,140.0,79.77,62.55
2016,4,26,18,15,103.0,75.0,3.5,24.5,96.0,58.58,44.13
2016,4,26,18,30,54.0,45.0,3.5,24.0,52.0,36.59,24.77
2016,4,26,18,45,27.0,22.5,3.55,24.0,26.0,19.03,6.41
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,38.0,133.56,82.93
2016,4,27,6,30,244.0,45.0,3.4,15.0,76.0,255.36,206.67
2016,4,27,6,45,372.5,56.0,3.45,15.0,130.0,366.57,304.67
2016,4,27,7,0,501.0,67.0,3.5,15.0,184.0,494.57,412.29
2016,4,27,7,15,567.0,75.5,3.4,15.5,242.0,576.03,476.37
2016,4,27,7,30,633.0,84.0,3.3,16.0,300.0,660.31,539.51
2016,4,27,7,45,692.0,87.0,3.25,16.5,361.5,733.87,591.85
2016,4,27,8,0,751.0,90.0,3.2,17.0,423.0,808.49,642.92
2016,4,27,8,15,782.0,95.0,3.15,18.0,481.5,855.64,671.23
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,906.91,701.71
2016,4,27,8,45,840.0,101.5,3.05,20.5,596.0,948.28,723.05
2016,4,27,9,0,867.0,103.0,3.0,22.0,652.0,987.3,742.22
2016,4,27,9,15,883.0,106.0,2.95,22.5,702.0,1004.14,749.09
2016,4,27,9,30,899.0,109.0,2.9,23.0,752.0,1028.23,760.97
2016,4,27,9,45,912.0,111.0,2.9,24.0,796.5,1044.87,766.86
2016,4,27,10,0,925.0,113.0,2.9,25.0,841.0,1058.02,770.6
2016,4,27,10,15,933.5,114.5,2.8,25.5,878.0,1062.48,769.43
2016,4,27,10,30,942.0,116.0,2.7,26.0,915.0,1063.21,766.09
2016,4,27,10,45,948.0,117.0,2.65,27.0,944.0,1057.19,757.68
2016,4,27,11,0,954.0,118.0,2.6,28.0,973.0,1047.4,747.18
2016,4,27,11,15,957.0,119.0,2.6,28.0,994.0,1031.01,736.21
2016,4,27,11,30,960.0,120.0,2.6,28.0,1015.0,1011.02,723.13
2016,4,27,11,45,964.5,119.0,2.6,28.5,1028.0,986.99,706.18
2016,4,27,12,0,969.0,118.0,2.6,29.0,1041.0,959.55,687.19
2016,4,27,12,15,968.5,118.0,2.6,29.0,1044.5,925.54,665.4
2016,4,27,12,30,968.0,118.0,2.6,29.0,1048.0,888.7,641.75
2016,4,27,12,45,966.5,117.5,2.6,29.0,1042.5,848.04,615.47
2016,4,27,13,0,965.0,117.0,2.6,29.0,1037.0,805.01,587.45
2016,4,27,13,15,962.0,116.0,2.55,29.0,1022.5,758.34,554.95
2016,4,27,13,30,959.0,115.0,2.5,29.0,1008.0,709.77,519.89
2016,4,27,13,45,953.5,114.0,2.5,29.0,985.5,657.98,481.97
2016,4,27,14,0,948.0,113.0,2.5,29.0,963.0,604.88,442.03
2016,4,27,14,15,941.0,111.5,2.4,28.5,933.0,549.56,399.78
2016,4,27,14,30,934.0,110.0,2.3,28.0,903.0,493.51,355.61
2016,4,27,14,45,923.0,109.0,2.25,28.0,864.5,435.8,308.39
2016,4,27,15,0,912.0,108.0,2.2,28.0,826.0,378.23,260.2
2016,4,27,15,15,899.5,105.5,2.0,28.0,782.0,319.56,210.51
2016,4,27,15,30,887.0,103.0,1.8,28.0,738.0,261.7,162.08
2016,4,27,15,45,868.5,101.0,1.65,28.0,688.0,204.29,117.01
2016,4,27,16,0,850.0,99.0,1.5,28.0,638.0,139.51,72.56
2016,4,27,16,15,828.5,95.5,1.35,28.0,584.0,84.76,48.44
2016,4,27,16,30,807.0,92.0,1.2,28.0,530.0,64.48,48.34
2016,4,27,16,45,774.5,88.5,1.1,28.0,472.5,63.82,48.01
2016,4,27,17,0,742.0,85.0,1.0,28.0,415.0,63.13,47.62
2016,4,27,17,15,701.0,79.5,0.85,27.5,357.0,55.22,41.25
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,53.01,39.6
2016,4,27,17,45,593.5,67.0,0.55,26.5,241.0,49.39,36.64
2016,4,27,18,0,527.0,60.0,0.4,26.0,183.0,45.65,33.43
2016,4,27,18,15,430.0,49.0,0.45,25.5,131.5,38.23,26.86
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,30.51,19.74
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,14.98,4.25
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.0,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,24.0,8.0,1.2,14.0,8.0,21.01,0.0
2016,4,28,6,15,143.0,26.0,1.45,15.0,43.0,154.58,101.63
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,265.54,213.71
2016,4,28,6,45,354.0,58.0,2.0,17.0,127.5,356.74,292.66
2016,4,28,7,0,446.0,72.0,2.3,18.0,177.0,455.6,374.24
2016,4,28,7,15,508.5,81.5,2.45,18.5,232.0,537.75,438.9
2016,4,28,7,30,571.0,91.0,2.6,19.0,287.0,618.51,499.4
2016,4,28,7,45,618.0,97.5,2.8,20.0,344.0,684.47,545.74
2016,4,28,8,0,665.0,104.0,3.0,21.0,401.0,750.95,590.91
2016,4,28,8,15,696.0,109.5,3.25,21.5,456.0,801.63,624.87
2016,4,28,8,30,727.0,115.0,3.5,22.0,511.0,851.15,657.49
2016,4,28,8,45,752.0,118.5,3.8,23.0,563.5,890.9,681.76
2016,4,28,9,0,777.0,122.0,4.1,24.0,616.0,922.96,700.44
2016,4,28,9,15,794.5,126.0,4.1,24.0,664.0,951.7,717.89
2016,4,28,9,30,812.0,130.0,4.1,24.0,712.0,977.51,733.35
2016,4,28,9,45,825.0,132.5,4.2,24.5,754.5,994.0,741.71
2016,4,28,10,0,838.0,135.0,4.3,25.0,797.0,1007.16,747.99
2016,4,28,10,15,847.5,137.5,4.3,25.5,832.5,1013.36,749.19
2016,4,28,10,30,857.0,140.0,4.3,26.0,868.0,1004.64,740.68
2016,4,28,10,45,861.5,142.5,4.35,26.5,895.5,998.98,734.8
2016,4,28,11,0,866.0,145.0,4.4,27.0,923.0,989.83,726.75
2016,4,28,11,15,870.0,146.5,4.4,27.0,943.5,975.8,716.78
2016,4,28,11,30,874.0,148.0,4.4,27.0,964.0,958.39,704.73
2016,4,28,11,45,873.5,150.0,4.45,27.5,975.0,934.09,687.06
2016,4,28,12,0,873.0,152.0,4.5,28.0,986.0,906.83,667.53
2016,4,28,12,15,873.0,152.5,4.45,28.0,989.0,875.95,646.5
2016,4,28,12,30,873.0,153.0,4.4,28.0,992.0,842.54,623.75
2016,4,28,12,45,862.5,158.0,4.4,28.0,984.5,802.35,596.5
2016,4,28,13,0,852.0,163.0,4.4,28.0,977.0,765.09,570.02
2016,4,28,13,15,847.0,162.5,4.35,28.0,962.5,720.29,537.28
2016,4,28,13,30,842.0,162.0,4.3,28.0,948.0,674.12,502.97
2016,4,28,13,45,823.0,168.5,4.25,28.0,922.5,624.08,465.01
2016,4,28,14,0,804.0,175.0,4.2,28.0,897.0,574.23,426.42
2016,4,28,14,15,794.0,173.0,4.15,28.0,867.0,522.7,385.82
2016,4,28,14,30,784.0,171.0,4.1,28.0,837.0,471.15,344.2
2016,4,28,14,45,399.0,213.0,4.05,28.0,552.0,308.36,224.97
2016,4,28,15,0,14.0,255.0,4.0,28.0,267.0,220.91,165.15
2016,4,28,15,15,344.5,219.5,3.95,28.0,467.5,244.42,173.12
2016,4,28,15,30,675.0,184.0,3.9,28.0,668.0,261.66,171.45
2016,4,28,15,45,338.0,173.0,3.85,28.0,415.5,164.07,108.88
2016,4,28,16,0,1.0,162.0,3.8,28.0,163.0,138.41,103.71
2016,4,28,16,15,5.0,171.5,3.65,27.5,174.5,144.25,108.79
2016,4,28,16,30,9.0,181.0,3.5,27.0,186.0,149.46,118.81
2016,4,28,16,45,80.5,184.5,3.35,26.5,221.0,142.46,113.7
2016,4,28,17,0,152.0,188.0,3.2,26.0,256.0,136.4,109.32
2016,4,28,17,15,120.5,169.0,3.0,25.5,218.0,123.82,99.41
2016,4,28,17,30,89.0,150.0,2.8,25.0,180.0,114.89,92.37
2016,4,28,17,45,117.0,127.5,2.65,25.0,160.0,95.65,76.2
2016,4,28,18,0,145.0,105.0,2.5,25.0,140.0,79.93,62.69
2016,4,28,18,15,100.5,75.0,2.55,24.5,96.0,58.75,44.32
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,36.72,24.99
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,19.87,7.94
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,1.82,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,8.56,0.0
2016,4,29,6,15,62.0,27.0,2.8,21.5,34.5,92.69,59.52
2016,4,29,6,30,117.0,49.0,2.9,22.0,64.0,162.7,127.13
2016,4,29,6,45,166.5,73.5,3.05,22.5,107.0,232.87,187.19
2016,4,29,7,0,216.0,98.0,3.2,23.0,150.0,305.24,247.33
2016,4,29,7,15,150.5,117.5,3.55,23.0,158.5,266.95,216.21
2016,4,29,7,30,85.0,137.0,3.9,23.0,167.0,222.39,178.78
2016,4,29,7,45,60.5,155.0,4.25,23.5,178.0,220.44,175.72
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,216.94,171.18
2016,4,29,8,15,18.0,144.5,4.75,24.5,152.5,151.48,117.65
2016,4,29,8,30,0.0,116.0,4.9,25.0,116.0,104.82,79.08
2016,4,29,8,45,0.0,129.0,5.1,25.5,129.0,116.93,88.31
2016,4,29,9,0,0.0,142.0,5.3,26.0,142.0,129.0,97.38
2016,4,29,9,15,3.5,172.0,5.35,26.0,174.5,161.04,122.37
2016,4,29,9,30,7.0,202.0,5.4,26.0,207.0,193.08,147.09
2016,4,29,9,45,6.0,187.5,5.45,26.5,192.0,177.17,134.08
2016,4,29,10,0,5.0,173.0,5.5,27.0,177.0,161.86,121.67
2016,4,29,10,15,7.5,198.0,5.45,27.0,204.5,187.53,141.32
2016,4,29,10,30,10.0,223.0,5.4,27.0,232.0,213.0,160.64
2016,4,29,10,45,166.5,326.0,5.4,27.5,476.0,491.71,373.47
2016,4,29,11,0,323.0,429.0,5.4,28.0,720.0,752.93,560.14
2016,4,29,11,15,167.5,331.5,5.35,28.0,483.0,484.04,364.42
2016,4,29,11,30,12.0,234.0,5.3,28.0,246.0,222.0,165.69
2016,4,29,11,45,10.0,206.5,5.25,28.5,216.5,194.33,144.62
2016,4,29,12,0,8.0,179.0,5.2,29.0,187.0,167.11,123.58
2016,4,29,12,15,31.0,313.0,5.15,29.0,343.0,310.19,231.48
2016,4,29,12,30,54.0,447.0,5.1,29.0,499.0,443.96,329.04
2016,4,29,12,45,33.5,350.5,5.05,29.0,383.0,336.78,250.25
2016,4,29,13,0,13.0,254.0,5.0,29.0,267.0,233.78,173.62
2016,4,29,13,15,21.0,314.5,4.9,29.0,334.5,289.86,215.68
2016,4,29,13,30,29.0,375.0,4.8,29.0,402.0,338.97,251.82
2016,4,29,13,45,138.5,412.0,4.75,29.0,537.0,422.71,314.12
2016,4,29,14,0,248.0,449.0,4.7,29.0,672.0,488.87,361.54
2016,4,29,14,15,382.5,389.5,4.6,28.5,721.0,490.6,362.3
2016,4,29,14,30,517.0,330.0,4.5,28.0,770.0,471.99,346.67
2016,4,29,14,45,359.5,358.0,4.4,28.0,658.0,404.77,296.45
2016,4,29,15,0,202.0,386.0,4.3,28.0,546.0,355.62,261.38
2016,4,29,15,15,198.5,364.0,4.1,28.0,514.0,322.11,235.52
2016,4,29,15,30,195.0,342.0,3.9,28.0,482.0,289.32,210.26
2016,4,29,15,45,238.0,311.0,3.75,28.0,470.5,259.04,185.53
2016,4,29,16,0,281.0,280.0,3.6,28.0,459.0,213.28,150.64
2016,4,29,16,15,258.0,285.5,3.35,27.5,439.0,202.78,149.35
2016,4,29,16,30,235.0,291.0,3.1,27.0,419.0,193.86,154.75
2016,4,29,16,45,261.0,233.5,2.9,27.0,362.0,156.09,124.5
2016,4,29,17,0,287.0,176.0,2.7,27.0,305.0,123.33,97.98
2016,4,29,17,15,198.5,173.0,2.55,26.5,256.5,126.74,101.4
2016,4,29,17,30,110.0,170.0,2.4,26.0,208.0,126.25,101.44
2016,4,29,17,45,103.0,138.5,2.25,26.0,169.0,102.07,81.24
2016,4,29,18,0,96.0,107.0,2.1,26.0,130.0,81.02,63.33
2016,4,29,18,15,63.5,73.5,2.05,25.5,87.0,57.74,43.3
2016,4,29,18,30,31.0,40.0,2.0,25.0,44.0,34.1,22.75
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,18.49,7.34
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,18.54,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,134.4,94.33
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,248.59,202.35
2016,4,30,6,45,322.0,64.0,3.65,15.5,129.5,343.25,285.31
2016,4,30,7,0,419.0,79.0,3.8,16.0,180.0,445.94,371.86
2016,4,30,7,15,482.0,89.5,3.9,16.5,235.0,522.36,433.76
2016,4,30,7,30,545.0,100.0,4.0,17.0,290.0,608.86,500.16
2016,4,30,7,45,595.5,106.5,4.15,18.0,347.5,677.37,549.37
2016,4,30,8,0,646.0,113.0,4.3,19.0,405.0,746.51,597.34
2016,4,30,8,15,473.0,170.0,4.25,19.5,398.5,663.23,530.04
2016,4,30,8,30,300.0,227.0,4.2,20.0,392.0,557.83,443.78
2016,4,30,8,45,535.0,178.5,4.2,21.0,507.0,746.43,586.76
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,933.0,714.23
2016,4,30,9,15,603.5,205.5,4.0,22.5,609.5,860.18,657.73
2016,4,30,9,30,437.0,281.0,3.8,23.0,597.0,772.51,588.06
2016,4,30,9,45,640.5,208.5,3.6,23.5,701.0,901.53,679.63
2016,4,30,10,0,844.0,136.0,3.4,24.0,805.0,1015.58,751.17
2016,4,30,10,15,854.0,138.0,3.2,24.0,841.0,1021.67,751.24
2016,4,30,10,30,864.0,140.0,3.0,24.0,877.0,1012.81,742.52
2016,4,30,10,45,875.0,139.0,2.8,24.5,907.0,1009.95,736.51
2016,4,30,11,0,886.0,138.0,2.6,25.0,937.0,1003.56,728.25
2016,4,30,11,15,890.5,139.5,2.35,25.0,958.0,989.8,716.26
2016,4,30,11,30,895.0,141.0,2.1,25.0,979.0,972.59,702.14
2016,4,30,11,45,901.5,139.0,1.9,25.5,992.5,950.63,684.24
2016,4,30,12,0,908.0,137.0,1.7,26.0,1006.0,925.44,664.43
2016,4,30,12,15,908.5,137.0,1.6,26.0,1010.0,893.82,643.1
2016,4,30,12,30,909.0,137.0,1.5,26.0,1014.0,859.54,620.14
2016,4,30,12,45,909.5,135.5,1.4,26.5,1009.5,821.55,593.6
2016,4,30,13,0,910.0,134.0,1.3,27.0,1005.0,781.3,565.65
2016,4,30,13,15,907.5,133.0,1.3,27.0,992.0,737.24,535.42
2016,4,30,13,30,905.0,132.0,1.3,27.0,979.0,691.4,503.22
2016,4,30,13,45,901.5,130.0,1.35,27.5,958.0,642.56,467.57
2016,4,30,14,0,898.0,128.0,1.4,28.0,937.0,592.36,429.95
2016,4,30,14,15,891.5,126.5,1.35,28.0,908.5,539.88,389.84
2016,4,30,14,30,885.0,125.0,1.3,28.0,880.0,486.69,348.03
2016,4,30,14,45,878.5,122.0,1.3,28.0,844.5,431.93,304.07
2016,4,30,15,0,872.0,119.0,1.3,28.0,809.0,376.91,258.73
2016,4,30,15,15,860.0,116.5,1.25,27.5,766.5,320.7,212.27
2016,4,30,15,30,848.0,114.0,1.2,27.0,724.0,257.2,160.55
2016,4,30,15,45,834.5,109.5,1.15,27.0,676.5,200.58,115.75
2016,4,30,16,0,821.0,105.0,1.1,27.0,629.0,145.48,77.67
2016,4,30,16,15,799.5,101.5,1.05,27.0,576.5,92.51,52.8
2016,4,30,16,30,778.0,98.0,1.0,27.0,524.0,68.27,51.66
2016,4,30,16,45,751.5,93.0,0.95,27.0,468.5,66.75,50.64
2016,4,30,17,0,725.0,88.0,0.9,27.0,413.0,59.03,44.36
2016,4,30,17,15,684.5,82.0,0.85,26.5,356.0,56.69,42.67
2016,4,30,17,30,644.0,76.0,0.8,26.0,299.0,54.2,40.77
2016,4,30,17,45,586.5,68.5,0.8,25.5,243.5,50.3,37.58
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,46.23,34.09
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,39.29,27.99
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,32.08,21.35
2016,4,30,18,45,199.5,25.0,0.95,22.5,48.0,19.6,8.58
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,9.1,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,33.08,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,172.89,124.79
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,279.86,227.89
2016,5,1,6,45,363.0,59.0,3.75,17.0,133.0,365.23,302.36
2016,5,1,7,0,447.0,72.0,4.0,18.0,182.0,462.5,383.05
2016,5,1,7,15,223.5,63.5,4.1,18.5,118.5,280.58,233.62
2016,5,1,7,30,0.0,55.0,4.2,19.0,55.0,48.56,35.17
2016,5,1,7,45,0.0,78.5,4.35,19.5,78.5,69.71,52.71
2016,5,1,8,0,0.0,102.0,4.5,20.0,102.0,92.42,71.13
2016,5,1,8,15,11.0,152.5,4.5,20.0,158.5,153.34,121.02
2016,5,1,8,30,22.0,203.0,4.5,20.0,215.0,215.55,170.89
2016,5,1,8,45,11.0,155.0,4.55,20.5,161.0,153.14,119.62
2016,5,1,9,0,0.0,107.0,4.6,21.0,107.0,95.52,72.25
2016,5,1,9,15,57.5,224.0,4.55,21.5,265.5,280.67,220.97
2016,5,1,9,30,115.0,341.0,4.5,22.0,424.0,483.7,375.25
2016,5,1,9,45,60.5,263.0,4.5,22.5,307.0,320.95,248.96
2016,5,1,10,0,6.0,185.0,4.5,23.0,190.0,174.21,132.95
2016,5,1,10,15,19.5,267.0,4.5,23.0,284.0,265.56,204.1
2016,5,1,10,30,33.0,349.0,4.5,23.0,378.0,373.68,285.81
2016,5,1,10,45,78.0,401.5,4.5,23.5,471.5,467.42,355.52
2016,5,1,11,0,123.0,454.0,4.5,24.0,565.0,571.85,430.88
2016,5,1,11,15,122.5,465.0,4.5,24.0,578.0,573.03,430.69
2016,5,1,11,30,122.0,476.0,4.5,24.0,591.0,573.27,430.32
2016,5,1,11,45,141.0,485.5,4.5,24.0,620.0,588.69,441.49
2016,5,1,12,0,160.0,495.0,4.5,24.0,649.0,602.05,451.08
2016,5,1,12,15,89.5,415.0,4.5,24.0,501.5,452.09,341.13
2016,5,1,12,30,19.0,335.0,4.5,24.0,354.0,313.24,236.73
2016,5,1,12,45,18.0,325.0,4.5,24.0,343.0,301.41,228.14
2016,5,1,13,0,17.0,315.0,4.5,24.0,332.0,289.78,219.4
2016,5,1,13,15,29.5,362.5,4.55,24.0,390.5,334.23,253.09
2016,5,1,13,30,42.0,410.0,4.6,24.0,449.0,375.84,284.2
2016,5,1,13,45,80.5,431.0,4.65,24.0,504.5,408.45,308.79
2016,5,1,14,0,119.0,452.0,4.7,24.0,560.0,428.85,323.93
2016,5,1,14,15,445.5,315.0,4.7,23.5,698.0,461.27,348.94
2016,5,1,14,30,772.0,178.0,4.7,23.0,836.0,474.17,354.84
2016,5,1,14,45,548.5,269.5,4.75,23.0,727.5,407.89,302.95
2016,5,1,15,0,325.0,361.0,4.8,23.0,619.0,370.1,275.39
2016,5,1,15,15,430.5,301.5,4.75,23.0,624.0,325.54,236.28
2016,5,1,15,30,536.0,242.0,4.7,23.0,629.0,277.89,193.16
2016,5,1,15,45,439.5,254.5,4.7,23.0,557.5,235.4,162.75
2016,5,1,16,0,343.0,267.0,4.7,23.0,486.0,212.86,151.09
2016,5,1,16,15,343.5,242.0,4.55,22.5,446.5,172.44,126.4
2016,5,1,16,30,344.0,217.0,4.4,22.0,407.0,145.88,118.24
2016,5,1,16,45,256.5,203.5,4.3,22.0,336.5,138.51,112.51
2016,5,1,17,0,169.0,190.0,4.2,22.0,266.0,137.81,112.34
2016,5,1,17,15,147.0,168.5,3.95,21.5,228.0,123.88,101.11
2016,5,1,17,30,125.0,147.0,3.7,21.0,190.0,109.47,89.27
2016,5,1,17,45,104.0,121.5,3.5,21.0,153.5,92.19,74.51
2016,5,1,18,0,83.0,96.0,3.3,21.0,117.0,74.33,58.97
2016,5,1,18,15,56.0,71.5,3.3,20.5,84.0,58.1,44.62
2016,5,1,18,30,29.0,47.0,3.3,20.0,51.0,39.22,27.7
2016,5,1,18,45,14.5,26.0,3.3,19.5,28.0,22.39,11.09
2016,5,1,19,0,0.0,5.0,3.3,19.0,5.0,4.55,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.0,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.82,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,7.46,0.05
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,13.18,5.42
2016,5,2,6,45,0.0,23.5,5.3,13.0,23.5,20.67,12.04
2016,5,2,7,0,0.0,32.0,5.5,13.0,32.0,28.18,18.64
2016,5,2,7,15,0.0,42.0,5.55,13.0,42.0,37.03,26.31
2016,5,2,7,30,0.0,52.0,5.6,13.0,52.0,45.9,33.88
2016,5,2,7,45,0.0,44.5,5.65,13.5,44.5,39.26,28.02
2016,5,2,8,0,0.0,37.0,5.7,14.0,37.0,32.64,22.21
2016,5,2,8,15,19.5,128.5,5.7,14.0,139.5,145.59,118.0
2016,5,2,8,30,39.0,220.0,5.7,14.0,242.0,267.37,218.21
2016,5,2,8,45,19.5,180.0,5.7,14.5,191.0,186.63,150.4
2016,5,2,9,0,0.0,140.0,5.7,15.0,140.0,126.99,99.96
2016,5,2,9,15,0.0,124.5,5.6,15.0,124.5,111.85,87.26
2016,5,2,9,30,0.0,109.0,5.5,15.0,109.0,97.28,75.06
2016,5,2,9,45,2.0,138.0,5.45,15.0,140.0,126.2,98.65
2016,5,2,10,0,4.0,167.0,5.4,15.0,171.0,155.18,122.06
2016,5,2,10,15,2.0,153.0,5.25,15.0,155.0,139.86,109.27
2016,5,2,10,30,0.0,139.0,5.1,15.0,139.0,124.81,96.8
2016,5,2,10,45,1.5,145.5,5.0,15.5,147.0,132.16,102.5
2016,5,2,11,0,3.0,152.0,4.9,16.0,155.0,139.43,108.07
2016,5,2,11,15,9.5,222.5,4.85,16.0,231.5,209.91,164.45
2016,5,2,11,30,16.0,293.0,4.8,16.0,308.0,279.93,219.44
2016,5,2,11,45,17.5,295.5,4.75,16.0,312.5,282.09,220.86
2016,5,2,12,0,19.0,298.0,4.7,16.0,317.0,284.06,222.29
2016,5,2,12,15,60.5,392.0,4.75,16.0,451.0,406.8,318.04
2016,5,2,12,30,102.0,486.0,4.8,16.0,585.0,517.4,401.87
2016,5,2,12,45,59.5,396.5,4.85,16.0,454.0,396.99,309.68
2016,5,2,13,0,17.0,307.0,4.9,16.0,323.0,282.86,220.96
2016,5,2,13,15,33.5,365.5,4.9,16.0,396.5,339.52,265.5
2016,5,2,13,30,50.0,424.0,4.9,16.0,470.0,392.36,306.17
2016,5,2,13,45,31.5,340.0,4.9,16.5,369.0,307.12,239.75
2016,5,2,14,0,13.0,256.0,4.9,17.0,268.0,229.4,178.78
2016,5,2,14,15,26.5,309.5,4.8,17.0,332.5,270.95,211.57
2016,5,2,14,30,40.0,363.0,4.7,17.0,397.0,312.36,243.63
2016,5,2,14,45,45.5,355.5,4.6,17.5,393.5,302.37,235.24
2016,5,2,15,0,51.0,348.0,4.5,18.0,390.0,291.61,226.3
2016,5,2,15,15,25.5,246.5,4.35,18.0,267.5,206.32,160.2
2016,5,2,15,30,0.0,145.0,4.2,18.0,145.0,126.25,97.5
2016,5,2,15,45,11.5,191.5,4.1,18.0,199.0,164.38,128.05
2016,5,2,16,0,23.0,238.0,4.0,18.0,253.0,197.21,154.23
2016,5,2,16,15,11.5,186.0,3.8,18.0,193.5,155.46,121.76
2016,5,2,16,30,0.0,134.0,3.6,18.0,134.0,114.83,93.6
2016,5,2,16,45,0.0,75.0,3.45,18.0,75.0,66.36,52.24
2016,5,2,17,0,0.0,16.0,3.3,18.0,16.0,14.09,6.75
2016,5,2,17,15,0.0,14.0,3.0,17.5,14.0,12.32,5.26
2016,5,2,17,30,0.0,12.0,2.7,17.0,12.0,10.55,3.74
2016,5,2,17,45,225.5,41.0,2.4,17.0,96.0,29.49,20.59
2016,5,2,18,0,451.0,70.0,2.1,17.0,180.0,53.36,41.6
2016,5,2,18,15,364.5,57.5,1.8,16.0,131.5,43.61,32.81
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,34.69,24.49
2016,5,2,18,45,139.0,28.5,1.2,14.5,47.5,22.23,11.6
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.91,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
