Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,64.93,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,219.8,167.77
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,341.21,282.42
2016,5,3,6,45,466.5,52.5,2.15,12.0,149.0,436.34,364.72
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,538.12,447.19
2016,5,3,7,15,618.0,69.0,2.45,13.5,259.0,612.61,505.0
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,689.35,562.09
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.0,750.56,604.6
2016,5,3,8,0,757.0,85.0,3.0,16.0,432.0,807.31,642.52
2016,5,3,8,15,784.0,89.0,3.05,16.5,488.0,855.13,673.33
2016,5,3,8,30,811.0,93.0,3.1,17.0,544.0,901.34,702.4
2016,5,3,8,45,831.0,96.5,3.15,17.5,597.0,938.25,724.49
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,972.64,744.66
2016,5,3,9,15,866.0,102.5,3.2,18.5,698.0,987.7,751.12
2016,5,3,9,30,881.0,105.0,3.2,19.0,746.0,1010.05,762.77
2016,5,3,9,45,891.5,108.0,3.2,19.5,788.5,1025.22,769.54
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,1036.92,774.16
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.0,1041.42,775.65
2016,5,3,10,30,919.0,114.0,3.2,20.0,903.0,1042.3,774.97
2016,5,3,10,45,924.0,116.0,3.2,20.5,931.5,1036.56,768.65
2016,5,3,11,0,929.0,118.0,3.2,21.0,960.0,1027.16,760.15
2016,5,3,11,15,933.0,119.0,3.2,21.5,980.5,1012.16,748.17
2016,5,3,11,30,937.0,120.0,3.2,22.0,1001.0,993.63,734.06
2016,5,3,11,45,940.5,119.5,3.2,22.5,1014.0,969.79,716.6
2016,5,3,12,0,944.0,119.0,3.2,23.0,1027.0,942.69,697.12
2016,5,3,12,15,944.5,119.5,3.2,23.0,1030.5,910.84,675.86
2016,5,3,12,30,945.0,120.0,3.2,23.0,1034.0,876.19,652.71
2016,5,3,12,45,943.5,119.5,3.2,23.0,1029.5,836.58,626.07
2016,5,3,13,0,942.0,119.0,3.2,23.0,1025.0,794.72,597.74
2016,5,3,13,15,939.0,118.5,3.2,23.0,1011.5,749.72,565.66
2016,5,3,13,30,936.0,118.0,3.2,23.0,998.0,702.9,530.87
2016,5,3,13,45,931.0,117.0,3.2,23.5,976.0,652.81,491.94
2016,5,3,14,0,926.0,116.0,3.2,24.0,954.0,601.43,451.19
2016,5,3,14,15,919.5,114.5,3.15,24.0,924.5,547.82,408.5
2016,5,3,14,30,913.0,113.0,3.1,24.0,895.0,493.48,364.06
2016,5,3,14,45,904.0,111.5,3.1,24.0,858.5,437.64,317.39
2016,5,3,15,0,895.0,110.0,3.1,24.0,822.0,381.77,269.59
2016,5,3,15,15,883.0,107.5,3.1,23.5,779.0,324.54,220.64
2016,5,3,15,30,871.0,105.0,3.1,23.0,736.0,268.07,172.45
2016,5,3,15,45,855.5,102.0,3.1,23.0,687.5,211.67,126.27
2016,5,3,16,0,840.0,99.0,3.1,23.0,639.0,147.58,79.52
2016,5,3,16,15,819.5,95.5,3.0,22.5,586.0,93.7,52.19
2016,5,3,16,30,799.0,92.0,2.9,22.0,533.0,63.96,49.14
2016,5,3,16,45,770.5,88.0,2.8,22.0,477.5,62.96,48.51
2016,5,3,17,0,742.0,84.0,2.7,22.0,422.0,61.88,47.78
2016,5,3,17,15,703.5,79.0,2.4,21.5,364.5,54.44,41.64
2016,5,3,17,30,665.0,74.0,2.1,21.0,307.0,52.59,40.26
2016,5,3,17,45,605.5,67.0,1.8,20.5,250.5,48.98,37.26
2016,5,3,18,0,546.0,60.0,1.5,20.0,194.0,45.22,33.99
2016,5,3,18,15,457.5,50.5,1.45,19.0,142.5,39.1,28.5
2016,5,3,18,30,369.0,41.0,1.4,18.0,91.0,32.76,22.54
2016,5,3,18,45,226.0,26.5,1.35,17.0,52.5,21.42,11.06
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,10.91,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,6.37,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,79.32,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,205.48,156.85
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,324.61,266.94
2016,5,4,6,45,432.5,56.5,3.05,15.0,147.0,417.26,347.05
2016,5,4,7,0,523.0,67.0,3.4,16.0,199.0,516.15,428.15
2016,5,4,7,15,581.5,75.0,3.4,16.5,255.5,591.92,486.89
2016,5,4,7,30,640.0,83.0,3.4,17.0,312.0,670.04,544.76
2016,5,4,7,45,681.5,88.5,3.45,18.0,370.0,731.98,587.29
2016,5,4,8,0,723.0,94.0,3.5,19.0,428.0,794.09,628.42
2016,5,4,8,15,752.0,99.0,3.55,19.5,484.0,838.44,656.73
2016,5,4,8,30,781.0,104.0,3.6,20.0,540.0,887.03,687.58
2016,5,4,8,45,803.0,107.5,3.7,21.0,593.0,925.25,709.56
2016,5,4,9,0,825.0,111.0,3.8,22.0,646.0,961.08,729.61
2016,5,4,9,15,841.0,114.0,3.8,22.5,694.5,987.69,743.96
2016,5,4,9,30,857.0,117.0,3.8,23.0,743.0,1011.26,756.29
2016,5,4,9,45,868.5,120.0,3.85,23.5,785.5,1016.04,756.43
2016,5,4,10,0,880.0,123.0,3.9,24.0,828.0,1028.44,761.97
2016,5,4,10,15,889.5,125.0,3.9,24.5,864.5,1034.26,762.87
2016,5,4,10,30,899.0,127.0,3.9,25.0,901.0,1036.5,761.62
2016,5,4,10,45,905.5,129.0,3.9,25.5,930.0,1032.14,756.22
2016,5,4,11,0,912.0,131.0,3.9,26.0,959.0,1024.13,748.66
2016,5,4,11,15,916.5,132.0,3.85,26.0,980.0,1009.6,738.17
2016,5,4,11,30,921.0,133.0,3.8,26.0,1001.0,991.58,725.55
2016,5,4,11,45,928.0,131.0,3.8,26.5,1015.0,969.65,709.4
2016,5,4,12,0,935.0,129.0,3.8,27.0,1029.0,944.4,691.2
2016,5,4,12,15,935.5,129.0,3.8,27.0,1033.0,912.18,669.8
2016,5,4,12,30,936.0,129.0,3.8,27.0,1037.0,877.25,646.57
2016,5,4,12,45,935.5,128.5,3.8,27.0,1032.5,838.62,620.76
2016,5,4,13,0,935.0,128.0,3.8,27.0,1028.0,797.71,593.26
2016,5,4,13,15,932.5,127.0,3.8,27.0,1014.5,752.88,561.34
2016,5,4,13,30,930.0,126.0,3.8,27.0,1001.0,706.22,526.99
2016,5,4,13,45,926.5,124.5,3.8,27.0,980.0,656.89,489.91
2016,5,4,14,0,923.0,123.0,3.8,27.0,959.0,606.14,450.82
2016,5,4,14,15,916.0,121.5,3.75,27.0,929.5,552.43,408.38
2016,5,4,14,30,909.0,120.0,3.7,27.0,900.0,498.03,364.26
2016,5,4,14,45,901.0,118.0,3.7,27.0,863.5,442.42,318.14
2016,5,4,15,0,893.0,116.0,3.7,27.0,827.0,386.68,270.84
2016,5,4,15,15,881.0,113.5,3.6,27.0,784.0,329.56,221.93
2016,5,4,15,30,869.0,111.0,3.5,27.0,741.0,273.19,173.99
2016,5,4,15,45,855.0,107.5,3.45,27.0,693.0,208.1,121.63
2016,5,4,16,0,841.0,104.0,3.4,27.0,645.0,152.71,82.01
2016,5,4,16,15,820.0,100.5,3.15,26.5,592.0,98.77,54.6
2016,5,4,16,30,799.0,97.0,2.9,26.0,539.0,67.44,51.22
2016,5,4,16,45,774.0,91.5,2.65,25.5,483.5,65.51,49.93
2016,5,4,17,0,749.0,86.0,2.4,25.0,428.0,63.41,48.46
2016,5,4,17,15,710.0,81.0,2.1,24.0,370.5,55.85,42.4
2016,5,4,17,30,671.0,76.0,1.8,23.0,313.0,54.06,41.18
2016,5,4,17,45,616.5,68.5,1.55,22.5,256.5,50.14,37.94
2016,5,4,18,0,562.0,61.0,1.3,22.0,200.0,46.04,34.4
2016,5,4,18,15,470.5,51.5,1.25,21.0,147.5,39.92,28.97
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,33.6,23.08
2016,5,4,18,45,234.0,27.5,1.2,19.5,55.5,22.28,11.78
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,11.82,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,6.82,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,121.27,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,252.61,192.62
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,377.51,304.8
2016,5,5,6,45,508.5,51.0,1.7,18.0,157.0,465.66,378.64
2016,5,5,7,0,591.0,60.0,1.9,19.0,210.0,559.46,451.95
2016,5,5,7,15,644.5,66.0,1.85,19.5,267.0,630.92,504.33
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,704.33,555.44
2016,5,5,7,45,731.5,77.5,1.8,20.5,381.0,756.58,589.49
2016,5,5,8,0,765.0,83.0,1.8,21.0,438.0,813.35,625.63
2016,5,5,8,15,790.5,87.0,1.8,22.0,493.0,859.95,652.37
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,904.86,677.27
2016,5,5,8,45,830.5,96.0,1.8,24.0,599.0,938.39,694.05
2016,5,5,9,0,845.0,101.0,1.8,25.0,650.0,969.2,708.86
2016,5,5,9,15,859.0,103.5,1.75,25.0,697.5,983.09,714.81
2016,5,5,9,30,873.0,106.0,1.7,25.0,745.0,1004.34,725.7
2016,5,5,9,45,879.5,110.5,1.7,25.5,785.5,1017.09,730.43
2016,5,5,10,0,886.0,115.0,1.7,26.0,826.0,1026.32,733.16
2016,5,5,10,15,894.0,116.5,1.7,26.0,860.5,1030.27,734.21
2016,5,5,10,30,902.0,118.0,1.7,26.0,895.0,1030.67,733.27
2016,5,5,10,45,904.0,121.5,1.7,26.5,922.0,1023.59,726.45
2016,5,5,11,0,906.0,125.0,1.7,27.0,949.0,1012.92,717.65
2016,5,5,11,15,909.0,126.0,1.7,27.0,968.5,997.23,707.33
2016,5,5,11,30,912.0,127.0,1.7,27.0,988.0,978.13,695.03
2016,5,5,11,45,917.0,125.0,1.75,27.5,1000.5,954.76,679.43
2016,5,5,12,0,922.0,123.0,1.8,28.0,1013.0,928.22,661.88
2016,5,5,12,15,922.0,123.5,1.85,28.0,1016.0,896.59,642.38
2016,5,5,12,30,922.0,124.0,1.9,28.0,1019.0,862.3,621.06
2016,5,5,12,45,920.0,123.5,2.0,28.5,1013.5,823.17,595.64
2016,5,5,13,0,918.0,123.0,2.1,29.0,1008.0,781.93,568.59
2016,5,5,13,15,914.5,122.5,2.15,29.0,994.0,737.67,538.62
2016,5,5,13,30,911.0,122.0,2.2,29.0,980.0,691.7,506.15
2016,5,5,13,45,906.0,121.0,2.25,29.0,958.5,642.88,470.79
2016,5,5,14,0,901.0,120.0,2.3,29.0,937.0,592.82,433.5
2016,5,5,14,15,631.0,254.0,2.3,29.0,817.5,506.55,368.93
2016,5,5,14,30,361.0,388.0,2.3,29.0,698.0,455.85,331.04
2016,5,5,14,45,608.0,254.0,2.35,29.0,750.0,420.23,301.24
2016,5,5,15,0,855.0,120.0,2.4,29.0,802.0,378.14,261.98
2016,5,5,15,15,728.5,170.5,2.4,28.5,730.5,316.53,214.52
2016,5,5,15,30,602.0,221.0,2.4,28.0,659.0,280.19,187.75
2016,5,5,15,45,479.5,243.5,2.4,28.0,577.5,237.95,158.95
2016,5,5,16,0,357.0,266.0,2.4,28.0,496.0,216.74,149.38
2016,5,5,16,15,407.0,229.5,2.3,27.5,471.0,161.03,111.84
2016,5,5,16,30,457.0,193.0,2.2,27.0,446.0,122.2,96.16
2016,5,5,16,45,390.0,183.5,2.15,27.0,384.0,118.97,93.92
2016,5,5,17,0,323.0,174.0,2.1,27.0,322.0,122.21,96.96
2016,5,5,17,15,306.5,153.5,1.85,26.5,279.0,110.06,87.36
2016,5,5,17,30,290.0,133.0,1.6,26.0,236.0,97.31,77.1
2016,5,5,17,45,269.5,111.0,1.35,25.5,193.5,82.93,65.24
2016,5,5,18,0,249.0,89.0,1.1,25.0,151.0,67.93,52.55
2016,5,5,18,15,209.0,69.0,1.1,24.0,112.0,53.63,40.25
2016,5,5,18,30,169.0,49.0,1.1,23.0,73.0,38.84,27.2
2016,5,5,18,45,84.5,31.0,1.1,22.5,43.0,24.97,13.86
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,39.63,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,109.45,0.0
2016,5,6,6,15,256.0,30.5,1.3,15.5,62.0,238.39,183.46
2016,5,6,6,30,392.0,45.0,1.5,16.0,103.0,358.41,291.07
2016,5,6,6,45,471.0,55.0,1.7,17.0,155.0,444.21,363.41
2016,5,6,7,0,550.0,65.0,1.9,18.0,207.0,535.32,435.42
2016,5,6,7,15,605.5,72.5,1.95,18.5,263.5,609.01,490.58
2016,5,6,7,30,661.0,80.0,2.0,19.0,320.0,684.82,544.79
2016,5,6,7,45,698.5,86.0,2.05,20.0,377.0,744.59,584.09
2016,5,6,8,0,736.0,92.0,2.1,21.0,434.0,804.27,621.93
2016,5,6,8,15,763.5,96.0,2.3,21.5,489.5,846.68,649.1
2016,5,6,8,30,791.0,100.0,2.5,22.0,545.0,892.87,678.58
2016,5,6,8,45,814.0,102.5,2.7,23.0,598.0,931.0,700.79
2016,5,6,9,0,837.0,105.0,2.9,24.0,651.0,966.77,721.18
2016,5,6,9,15,852.0,108.0,2.85,24.0,699.0,992.55,735.53
2016,5,6,9,30,867.0,111.0,2.8,24.0,747.0,1004.55,740.88
2016,5,6,9,45,880.5,112.5,2.75,24.5,789.5,1020.83,747.8
2016,5,6,10,0,894.0,114.0,2.7,25.0,832.0,1033.78,752.56
2016,5,6,10,15,902.5,115.5,2.65,25.0,868.0,1038.22,753.46
2016,5,6,10,30,911.0,117.0,2.6,25.0,904.0,1039.08,752.3
2016,5,6,10,45,918.5,117.5,2.55,25.5,933.0,1034.29,746.24
2016,5,6,11,0,926.0,118.0,2.5,26.0,962.0,1025.87,738.1
2016,5,6,11,15,930.0,119.0,2.45,26.0,982.5,1010.96,727.48
2016,5,6,11,30,934.0,120.0,2.4,26.0,1003.0,992.53,714.8
2016,5,6,11,45,944.0,115.5,2.35,26.5,1017.5,971.0,698.9
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,946.03,680.96
2016,5,6,12,15,954.0,111.0,2.25,27.0,1035.5,913.26,659.43
2016,5,6,12,30,954.0,111.0,2.2,27.0,1039.0,877.74,636.16
2016,5,6,12,45,954.0,110.0,2.15,27.5,1034.5,838.83,609.4
2016,5,6,13,0,954.0,109.0,2.1,28.0,1030.0,797.55,581.07
2016,5,6,13,15,951.5,108.5,2.1,28.0,1016.5,752.71,550.87
2016,5,6,13,30,949.0,108.0,2.1,28.0,1003.0,705.97,517.56
2016,5,6,13,45,943.5,107.5,2.1,28.0,981.0,655.67,480.91
2016,5,6,14,0,938.0,107.0,2.1,28.0,959.0,604.09,442.33
2016,5,6,14,15,931.5,106.0,2.15,28.0,929.5,550.55,401.37
2016,5,6,14,30,925.0,105.0,2.2,28.0,900.0,496.24,358.49
2016,5,6,14,45,913.5,105.0,2.25,28.0,863.0,440.17,313.02
2016,5,6,15,0,902.0,105.0,2.3,28.0,826.0,384.3,266.49
2016,5,6,15,15,890.0,103.0,2.4,28.0,783.0,327.29,218.45
2016,5,6,15,30,878.0,101.0,2.5,28.0,740.0,271.01,171.08
2016,5,6,15,45,860.0,99.5,2.65,28.0,691.0,215.05,126.1
2016,5,6,16,0,842.0,98.0,2.8,28.0,642.0,151.63,80.29
2016,5,6,16,15,821.5,95.0,2.75,27.5,590.0,98.11,52.41
2016,5,6,16,30,801.0,92.0,2.7,27.0,538.0,63.76,47.92
2016,5,6,16,45,771.0,88.5,2.65,26.5,482.0,63.12,47.7
2016,5,6,17,0,741.0,85.0,2.6,26.0,426.0,62.42,47.41
2016,5,6,17,15,703.0,80.0,2.35,25.0,369.5,54.94,41.43
2016,5,6,17,30,665.0,75.0,2.1,24.0,313.0,53.12,40.19
2016,5,6,17,45,613.0,67.5,1.9,23.5,257.0,49.18,36.95
2016,5,6,18,0,561.0,60.0,1.7,23.0,201.0,45.05,33.4
2016,5,6,18,15,476.5,50.5,1.65,22.0,149.5,38.91,28.0
2016,5,6,18,30,392.0,41.0,1.6,21.0,98.0,32.55,22.13
2016,5,6,18,45,262.0,27.5,1.55,20.5,58.5,22.16,11.96
2016,5,6,19,0,132.0,14.0,1.5,20.0,19.0,12.73,0.0
2016,5,6,19,15,66.0,7.0,1.55,19.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,27.0,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,82.44,0.0
2016,5,7,6,15,178.0,34.5,2.9,16.0,57.5,192.69,148.89
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,293.22,240.1
2016,5,7,6,45,360.5,66.5,2.95,16.5,145.0,375.45,311.13
2016,5,7,7,0,438.0,80.0,3.0,17.0,194.0,463.8,384.14
2016,5,7,7,15,493.5,90.0,3.2,17.5,247.5,540.98,445.16
2016,5,7,7,30,549.0,100.0,3.4,18.0,301.0,616.36,501.96
2016,5,7,7,45,596.5,105.5,3.6,19.0,356.5,681.1,547.77
2016,5,7,8,0,644.0,111.0,3.8,20.0,412.0,746.33,592.48
2016,5,7,8,15,673.0,117.0,4.1,20.5,465.5,795.19,625.63
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,842.84,657.49
2016,5,7,8,45,721.0,129.0,4.7,22.0,569.0,879.26,680.33
2016,5,7,9,0,740.0,135.0,5.0,23.0,619.0,913.45,701.41
2016,5,7,9,15,756.5,139.0,5.0,23.5,665.0,933.88,712.12
2016,5,7,9,30,773.0,143.0,5.0,24.0,711.0,958.16,725.57
2016,5,7,9,45,780.5,149.0,5.05,24.5,750.5,972.53,732.56
2016,5,7,10,0,788.0,155.0,5.1,25.0,790.0,983.62,737.46
2016,5,7,10,15,797.5,158.0,5.05,25.0,824.0,990.16,740.16
2016,5,7,10,30,807.0,161.0,5.0,25.0,858.0,993.3,740.72
2016,5,7,10,45,810.5,165.0,5.0,25.5,884.5,988.07,734.7
2016,5,7,11,0,814.0,169.0,5.0,26.0,911.0,979.43,726.6
2016,5,7,11,15,818.5,170.5,5.0,26.0,930.5,965.89,716.84
2016,5,7,11,30,823.0,172.0,5.0,26.0,950.0,949.05,705.0
2016,5,7,11,45,855.5,152.0,5.0,26.5,970.5,924.42,686.59
2016,5,7,12,0,888.0,132.0,5.0,27.0,991.0,907.51,673.59
2016,5,7,12,15,888.5,132.0,4.95,27.0,994.0,876.78,652.26
2016,5,7,12,30,889.0,132.0,4.9,27.0,997.0,843.52,629.27
2016,5,7,12,45,468.0,283.0,4.9,27.5,738.0,620.13,465.73
2016,5,7,13,0,47.0,434.0,4.9,28.0,479.0,413.14,306.44
2016,5,7,13,15,64.5,447.0,4.85,28.0,508.5,428.91,318.72
2016,5,7,13,30,82.0,460.0,4.8,28.0,538.0,442.38,328.55
2016,5,7,13,45,468.5,299.0,4.8,28.0,726.5,523.9,392.6
2016,5,7,14,0,855.0,138.0,4.8,28.0,915.0,583.03,435.62
2016,5,7,14,15,847.5,136.5,4.8,28.0,887.0,532.59,395.14
2016,5,7,14,30,840.0,135.0,4.8,28.0,859.0,481.63,353.65
2016,5,7,14,45,816.5,141.0,4.8,28.5,820.5,424.51,306.17
2016,5,7,15,0,793.0,147.0,4.8,29.0,782.0,373.33,262.48
2016,5,7,15,15,780.0,144.0,4.75,28.5,741.0,320.36,217.92
2016,5,7,15,30,767.0,141.0,4.7,28.0,700.0,268.5,174.39
2016,5,7,15,45,744.0,139.5,4.7,28.0,652.5,210.06,127.61
2016,5,7,16,0,721.0,138.0,4.7,28.0,605.0,160.82,92.27
2016,5,7,16,15,698.0,133.0,4.65,27.5,555.0,112.05,65.92
2016,5,7,16,30,675.0,128.0,4.6,27.0,505.0,79.62,61.15
2016,5,7,16,45,656.0,118.0,4.55,27.0,453.5,75.96,58.35
2016,5,7,17,0,637.0,108.0,4.5,27.0,402.0,71.9,55.17
2016,5,7,17,15,596.5,101.0,4.4,26.5,347.5,69.54,53.51
2016,5,7,17,30,556.0,94.0,4.3,26.0,293.0,67.01,51.64
2016,5,7,17,45,513.0,82.0,4.25,25.5,241.5,60.18,46.01
2016,5,7,18,0,470.0,70.0,4.2,25.0,190.0,52.89,39.81
2016,5,7,18,15,388.5,58.5,4.0,24.0,141.0,45.46,33.33
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,36.15,24.97
2016,5,7,18,45,153.5,32.5,3.65,22.5,55.0,25.27,14.42
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.46,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.5,3.4,18.5,1.5,1.31,0.0
2016,5,8,6,30,0.0,3.0,3.7,19.0,3.0,2.63,0.0
2016,5,8,6,45,0.0,5.0,4.05,19.5,5.0,4.39,0.0
2016,5,8,7,0,0.0,7.0,4.4,20.0,7.0,6.14,0.0
2016,5,8,7,15,0.0,9.0,4.65,20.0,9.0,7.91,1.01
2016,5,8,7,30,0.0,11.0,4.9,20.0,11.0,9.67,2.48
2016,5,8,7,45,0.0,55.5,5.15,20.5,55.5,49.01,35.28
2016,5,8,8,0,0.0,100.0,5.4,21.0,100.0,90.13,68.92
2016,5,8,8,15,0.0,93.0,5.3,21.0,93.0,82.77,62.6
2016,5,8,8,30,0.0,86.0,5.2,21.0,86.0,76.18,56.99
2016,5,8,8,45,0.0,51.5,5.15,21.5,51.5,45.55,31.71
2016,5,8,9,0,0.0,17.0,5.1,22.0,17.0,15.02,6.64
2016,5,8,9,15,0.0,77.0,5.0,22.0,77.0,68.28,49.84
2016,5,8,9,30,0.0,137.0,4.9,22.0,137.0,123.39,93.82
2016,5,8,9,45,0.0,120.0,4.8,22.5,120.0,107.44,80.68
2016,5,8,10,0,0.0,103.0,4.7,23.0,103.0,91.84,67.98
2016,5,8,10,15,0.0,89.0,4.6,23.0,89.0,79.19,57.81
2016,5,8,10,30,0.0,75.0,4.5,23.0,75.0,66.71,47.8
2016,5,8,10,45,0.0,87.5,4.45,23.0,87.5,77.99,56.69
2016,5,8,11,0,0.0,100.0,4.4,23.0,100.0,89.32,65.58
2016,5,8,11,15,6.0,171.0,4.35,23.0,177.0,159.43,120.72
2016,5,8,11,30,12.0,242.0,4.3,23.0,254.0,229.39,174.71
2016,5,8,11,45,16.0,292.0,4.25,23.5,308.0,277.6,210.84
2016,5,8,12,0,20.0,342.0,4.2,24.0,362.0,324.86,245.73
2016,5,8,12,15,16.0,284.0,4.05,24.0,300.0,267.34,202.2
2016,5,8,12,30,12.0,226.0,3.9,24.0,238.0,211.0,159.38
2016,5,8,12,45,6.0,148.0,3.8,24.0,154.0,136.32,101.8
2016,5,8,13,0,0.0,70.0,3.7,24.0,70.0,62.39,43.88
2016,5,8,13,15,189.0,248.0,3.6,23.5,426.5,345.58,266.07
2016,5,8,13,30,378.0,426.0,3.5,23.0,783.0,598.25,450.94
2016,5,8,13,45,196.0,349.5,3.45,23.0,534.5,404.15,306.48
2016,5,8,14,0,14.0,273.0,3.4,23.0,286.0,244.35,185.23
2016,5,8,14,15,22.5,310.0,3.6,23.0,330.5,269.74,205.12
2016,5,8,14,30,31.0,347.0,3.8,23.0,375.0,297.19,226.01
2016,5,8,14,45,18.0,259.0,4.0,23.0,275.0,228.49,173.97
2016,5,8,15,0,5.0,171.0,4.2,23.0,175.0,150.42,113.95
2016,5,8,15,15,32.5,246.5,4.7,22.5,270.5,208.88,159.51
2016,5,8,15,30,60.0,322.0,5.2,22.0,366.0,261.41,199.87
2016,5,8,15,45,30.0,223.0,5.7,22.0,245.0,182.67,139.76
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,108.28,82.23
2016,5,8,16,15,162.5,175.5,6.15,22.0,266.5,128.02,94.06
2016,5,8,16,30,325.0,227.0,6.1,22.0,409.0,151.11,122.78
2016,5,8,16,45,162.5,182.5,6.05,22.0,273.5,134.25,109.0
2016,5,8,17,0,0.0,138.0,6.0,22.0,138.0,116.2,94.11
2016,5,8,17,15,0.0,119.5,5.55,21.5,119.5,101.3,81.89
2016,5,8,17,30,0.0,101.0,5.1,21.0,101.0,86.25,69.34
2016,5,8,17,45,0.0,82.0,4.7,21.0,82.0,70.67,55.98
2016,5,8,18,0,0.0,63.0,4.3,21.0,63.0,54.91,42.25
2016,5,8,18,15,0.0,46.5,3.95,20.5,46.5,40.96,29.96
2016,5,8,18,30,0.0,30.0,3.6,20.0,30.0,26.44,17.04
2016,5,8,18,45,0.0,17.5,3.3,19.5,17.5,15.4,6.81
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.38,0.0
2016,5,8,19,15,0.0,2.5,3.0,19.0,2.5,2.27,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.46,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,10.56,0.0
2016,5,9,6,15,14.5,34.0,4.6,19.5,36.5,49.02,33.48
2016,5,9,6,30,29.0,56.0,4.8,20.0,61.0,85.84,65.7
2016,5,9,6,45,43.0,80.5,5.0,20.5,91.0,125.36,99.59
2016,5,9,7,0,57.0,105.0,5.2,21.0,121.0,164.39,132.52
2016,5,9,7,15,81.0,127.0,5.5,21.5,154.5,207.87,168.69
2016,5,9,7,30,105.0,149.0,5.8,22.0,188.0,267.83,217.27
2016,5,9,7,45,52.5,142.0,6.1,22.5,161.5,194.55,155.64
2016,5,9,8,0,0.0,135.0,6.4,23.0,135.0,126.09,97.51
2016,5,9,8,15,5.0,161.5,6.45,23.5,164.5,156.64,121.76
2016,5,9,8,30,10.0,188.0,6.5,24.0,194.0,187.2,145.58
2016,5,9,8,45,316.0,191.0,6.6,24.5,398.5,531.77,422.81
2016,5,9,9,0,622.0,194.0,6.7,25.0,603.0,865.21,671.73
2016,5,9,9,15,501.0,252.5,6.65,25.5,597.0,807.6,622.45
2016,5,9,9,30,380.0,311.0,6.6,26.0,591.0,733.07,562.37
2016,5,9,9,45,555.0,253.5,6.55,26.5,688.0,860.82,656.27
2016,5,9,10,0,730.0,196.0,6.5,27.0,785.0,977.83,736.75
2016,5,9,10,15,741.5,199.0,6.35,27.0,820.0,985.77,739.56
2016,5,9,10,30,753.0,202.0,6.2,27.0,855.0,990.43,740.73
2016,5,9,10,45,778.0,193.5,6.05,27.5,887.0,985.29,733.84
2016,5,9,11,0,803.0,185.0,5.9,28.0,919.0,985.39,730.72
2016,5,9,11,15,808.5,186.0,5.75,28.0,939.0,972.26,720.23
2016,5,9,11,30,814.0,187.0,5.6,28.0,959.0,955.83,707.7
2016,5,9,11,45,614.5,306.5,5.45,28.5,894.0,865.94,640.83
2016,5,9,12,0,415.0,426.0,5.3,29.0,829.0,773.77,569.57
2016,5,9,12,15,410.5,429.5,5.2,29.0,829.0,747.11,550.62
2016,5,9,12,30,406.0,433.0,5.1,29.0,829.0,723.49,533.33
2016,5,9,12,45,643.5,289.0,5.0,29.5,913.5,759.29,562.12
2016,5,9,13,0,881.0,145.0,4.9,30.0,998.0,775.23,575.61
2016,5,9,13,15,878.0,144.5,4.8,30.0,985.0,732.81,544.08
2016,5,9,13,30,875.0,144.0,4.7,30.0,972.0,688.77,511.18
2016,5,9,13,45,873.5,140.5,4.65,30.5,952.0,641.87,474.87
2016,5,9,14,0,872.0,137.0,4.6,31.0,932.0,593.52,436.84
2016,5,9,14,15,865.0,135.0,4.55,31.0,903.0,542.23,396.7
2016,5,9,14,30,858.0,133.0,4.5,31.0,874.0,490.35,355.13
2016,5,9,14,45,850.5,130.0,4.45,31.0,839.0,437.18,311.56
2016,5,9,15,0,843.0,127.0,4.4,31.0,804.0,383.89,266.96
2016,5,9,15,15,830.5,124.0,4.3,30.5,762.0,322.22,216.12
2016,5,9,15,30,818.0,121.0,4.2,30.0,720.0,267.81,170.68
2016,5,9,15,45,803.0,117.5,4.15,30.0,673.5,213.82,126.98
2016,5,9,16,0,788.0,114.0,4.1,30.0,627.0,161.52,89.01
2016,5,9,16,15,767.0,110.0,3.95,29.5,575.5,110.43,61.18
2016,5,9,16,30,746.0,106.0,3.8,29.0,524.0,72.98,55.12
2016,5,9,16,45,720.0,100.5,3.7,29.0,470.5,64.39,48.23
2016,5,9,17,0,694.0,95.0,3.6,29.0,417.0,62.93,47.21
2016,5,9,17,15,655.5,89.0,3.4,28.0,362.0,60.85,45.85
2016,5,9,17,30,617.0,83.0,3.2,27.0,307.0,58.62,44.31
2016,5,9,17,45,565.0,75.0,3.0,26.5,253.0,54.6,41.06
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,50.36,37.49
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,43.65,31.61
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,36.66,25.23
2016,5,9,18,45,224.0,31.0,2.95,24.5,59.0,24.17,13.65
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,12.59,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,15.88,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,41.53,5.73
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.5,142.09,107.66
2016,5,10,6,30,178.0,65.0,2.7,22.0,94.0,226.84,181.17
2016,5,10,6,45,265.5,81.5,2.9,22.5,143.0,313.72,254.44
2016,5,10,7,0,353.0,98.0,3.1,23.0,192.0,423.57,343.02
2016,5,10,7,15,273.0,122.5,3.15,23.5,205.5,385.17,311.04
2016,5,10,7,30,193.0,147.0,3.2,24.0,219.0,338.68,272.08
2016,5,10,7,45,390.5,138.5,3.3,24.5,314.0,535.68,426.41
2016,5,10,8,0,588.0,130.0,3.4,25.0,409.0,719.51,560.94
2016,5,10,8,15,618.5,137.0,3.35,25.5,461.5,769.7,592.25
2016,5,10,8,30,649.0,144.0,3.3,26.0,514.0,818.77,622.85
2016,5,10,8,45,682.5,145.0,3.3,26.5,566.0,862.32,649.24
2016,5,10,9,0,716.0,146.0,3.3,27.0,618.0,904.13,674.05
2016,5,10,9,15,733.0,150.0,3.3,27.5,663.0,931.04,688.55
2016,5,10,9,30,750.0,154.0,3.3,28.0,708.0,955.26,701.3
2016,5,10,9,45,767.5,154.5,3.35,28.5,749.5,966.48,705.86
2016,5,10,10,0,785.0,155.0,3.4,29.0,791.0,981.7,713.25
2016,5,10,10,15,794.0,157.5,3.45,29.0,824.5,987.23,715.83
2016,5,10,10,30,803.0,160.0,3.5,29.0,858.0,989.41,716.45
2016,5,10,10,45,810.5,161.5,3.55,29.5,885.0,985.66,711.97
2016,5,10,11,0,818.0,163.0,3.6,30.0,912.0,978.5,705.47
2016,5,10,11,15,822.5,164.0,3.65,30.0,931.5,964.56,696.14
2016,5,10,11,30,827.0,165.0,3.7,30.0,951.0,947.35,684.81
2016,5,10,11,45,825.5,168.5,3.8,30.0,961.0,923.83,669.71
2016,5,10,12,0,824.0,172.0,3.9,30.0,971.0,897.43,652.71
2016,5,10,12,15,824.5,172.0,3.95,30.0,974.5,866.9,632.68
2016,5,10,12,30,825.0,172.0,4.0,30.0,978.0,833.96,610.99
2016,5,10,12,45,819.5,174.5,4.05,30.5,972.0,796.31,584.81
2016,5,10,13,0,814.0,177.0,4.1,31.0,966.0,757.04,556.25
2016,5,10,13,15,810.5,176.0,4.1,31.0,953.0,714.88,526.14
2016,5,10,13,30,807.0,175.0,4.1,31.0,940.0,671.37,494.5
2016,5,10,13,45,796.5,177.0,4.15,31.0,918.0,624.83,460.08
2016,5,10,14,0,786.0,179.0,4.2,31.0,896.0,577.86,424.55
2016,5,10,14,15,778.0,176.5,4.2,30.5,868.0,528.48,387.13
2016,5,10,14,30,770.0,174.0,4.2,30.0,840.0,478.92,348.46
2016,5,10,14,45,750.5,176.5,4.2,30.0,803.5,428.63,307.62
2016,5,10,15,0,731.0,179.0,4.2,30.0,767.0,373.55,262.6
2016,5,10,15,15,716.5,175.0,4.15,30.0,726.5,322.02,219.62
2016,5,10,15,30,702.0,171.0,4.1,30.0,686.0,271.88,177.91
2016,5,10,15,45,668.5,172.5,4.05,30.0,637.5,223.98,140.17
2016,5,10,16,0,635.0,174.0,4.0,30.0,589.0,180.04,109.17
2016,5,10,16,15,610.0,167.5,3.85,29.5,539.5,135.09,84.07
2016,5,10,16,30,585.0,161.0,3.7,29.0,490.0,101.51,78.58
2016,5,10,16,45,538.0,157.0,3.6,29.0,436.0,102.68,79.87
2016,5,10,17,0,491.0,153.0,3.5,29.0,382.0,102.38,79.92
2016,5,10,17,15,449.5,141.0,3.35,28.5,330.0,96.61,75.58
2016,5,10,17,30,408.0,129.0,3.2,28.0,278.0,90.47,70.84
2016,5,10,17,45,345.0,115.0,3.1,27.5,226.5,82.4,64.34
2016,5,10,18,0,282.0,101.0,3.0,27.0,175.0,76.25,59.21
2016,5,10,18,15,216.5,80.5,3.05,26.5,129.0,61.72,46.72
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,46.73,33.55
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,30.0,18.33
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,11.44,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,25.96,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,71.35,20.04
2016,5,11,6,15,156.0,37.0,2.55,19.5,59.0,181.61,140.6
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,273.11,220.75
2016,5,11,6,45,314.5,74.0,3.05,20.5,145.5,353.14,288.59
2016,5,11,7,0,384.0,91.0,3.3,21.0,194.0,438.23,358.07
2016,5,11,7,15,438.5,103.5,3.55,21.5,247.0,509.69,414.34
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,583.9,470.74
2016,5,11,7,45,524.0,128.5,4.1,23.0,352.5,639.69,509.98
2016,5,11,8,0,555.0,141.0,4.4,24.0,405.0,695.54,548.14
2016,5,11,8,15,586.0,149.5,4.45,24.5,457.5,753.94,587.59
2016,5,11,8,30,617.0,158.0,4.5,25.0,510.0,804.56,620.58
2016,5,11,8,45,625.0,171.5,4.6,25.5,556.5,837.04,640.56
2016,5,11,9,0,633.0,185.0,4.7,26.0,603.0,866.97,658.71
2016,5,11,9,15,651.5,191.5,4.7,26.5,648.5,897.12,676.24
2016,5,11,9,30,670.0,198.0,4.7,27.0,694.0,924.71,691.88
2016,5,11,9,45,666.0,213.5,4.7,27.5,729.5,936.42,696.7
2016,5,11,10,0,662.0,229.0,4.7,28.0,765.0,944.8,699.47
2016,5,11,10,15,673.5,233.5,4.6,28.0,799.0,954.24,703.76
2016,5,11,10,30,685.0,238.0,4.5,28.0,833.0,960.51,706.33
2016,5,11,10,45,683.0,247.5,4.45,28.5,857.5,955.18,700.15
2016,5,11,11,0,681.0,257.0,4.4,29.0,882.0,946.68,691.8
2016,5,11,11,15,687.0,260.0,4.3,29.0,901.5,936.51,683.84
2016,5,11,11,30,693.0,263.0,4.2,29.0,921.0,923.2,673.88
2016,5,11,11,45,775.0,210.0,4.1,29.5,955.0,916.64,668.02
2016,5,11,12,0,857.0,157.0,4.0,30.0,989.0,903.96,657.57
2016,5,11,12,15,450.0,294.0,3.9,30.0,731.0,664.34,489.34
2016,5,11,12,30,43.0,431.0,3.8,30.0,473.0,421.17,308.14
2016,5,11,12,45,32.5,391.5,3.7,30.5,423.5,372.05,272.88
2016,5,11,13,0,22.0,352.0,3.6,31.0,374.0,325.76,238.82
2016,5,11,13,15,94.0,419.0,3.5,31.0,508.5,426.59,312.65
2016,5,11,13,30,166.0,486.0,3.4,31.0,643.0,513.48,374.0
2016,5,11,13,45,97.0,423.5,3.3,31.0,515.5,413.78,302.28
2016,5,11,14,0,28.0,361.0,3.2,31.0,388.0,317.35,232.61
2016,5,11,14,15,414.5,261.0,3.1,31.0,621.0,411.05,301.83
2016,5,11,14,30,801.0,161.0,3.0,31.0,854.0,483.92,349.18
2016,5,11,14,45,486.5,277.5,2.95,31.0,693.0,396.87,284.97
2016,5,11,15,0,172.0,394.0,2.9,31.0,532.0,355.67,257.93
2016,5,11,15,15,100.0,339.0,2.9,30.5,418.5,293.34,214.26
2016,5,11,15,30,28.0,284.0,2.9,30.0,305.0,229.59,169.8
2016,5,11,15,45,89.0,293.0,2.9,30.0,352.5,239.87,175.46
2016,5,11,16,0,150.0,302.0,2.9,30.0,400.0,230.26,166.32
2016,5,11,16,15,246.5,263.0,2.85,29.5,409.0,187.15,133.61
2016,5,11,16,30,343.0,224.0,2.8,29.0,418.0,149.41,117.45
2016,5,11,16,45,420.5,188.5,2.8,29.0,402.0,121.82,95.45
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,102.35,79.83
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,96.58,75.51
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,90.43,70.77
2016,5,11,17,45,356.5,114.0,2.35,27.5,229.5,81.67,63.69
2016,5,11,18,0,299.0,99.0,2.2,27.0,178.0,74.99,58.14
2016,5,11,18,15,232.5,79.0,2.25,26.5,131.5,60.76,45.93
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,46.09,33.05
2016,5,11,18,45,97.0,36.0,2.35,25.5,50.0,28.81,17.51
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,11.38,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,5.91,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.5,9.5,1.1,19.5,9.5,8.91,0.0
2016,5,12,6,0,1.0,19.0,1.2,20.0,19.0,18.17,1.95
2016,5,12,6,15,64.0,40.5,1.4,20.5,50.5,102.09,76.73
2016,5,12,6,30,127.0,62.0,1.6,21.0,82.0,185.91,148.22
2016,5,12,6,45,158.0,85.0,1.8,21.5,120.5,240.74,194.51
2016,5,12,7,0,189.0,108.0,2.0,22.0,159.0,296.85,240.45
2016,5,12,7,15,233.5,124.0,2.0,22.5,201.5,355.3,286.87
2016,5,12,7,30,278.0,140.0,2.0,23.0,244.0,416.63,333.84
2016,5,12,7,45,139.0,137.5,2.05,23.5,189.5,279.3,222.96
2016,5,12,8,0,0.0,135.0,2.1,24.0,135.0,125.87,96.32
2016,5,12,8,15,0.0,92.5,2.05,24.0,92.5,82.25,61.26
2016,5,12,8,30,0.0,50.0,2.0,24.0,50.0,44.2,30.38
2016,5,12,8,45,0.0,87.5,2.0,24.5,87.5,77.55,57.02
2016,5,12,9,0,0.0,125.0,2.0,25.0,125.0,112.46,84.34
2016,5,12,9,15,0.0,79.0,1.95,25.5,79.0,70.06,50.41
2016,5,12,9,30,0.0,33.0,1.9,26.0,33.0,29.22,17.76
2016,5,12,9,45,65.0,214.0,1.85,26.5,266.5,273.86,209.44
2016,5,12,10,0,130.0,395.0,1.8,27.0,500.0,546.57,405.27
2016,5,12,10,15,147.0,414.5,1.7,27.0,539.0,578.15,424.4
2016,5,12,10,30,164.0,434.0,1.6,27.0,578.0,608.4,443.97
2016,5,12,10,45,165.5,449.5,1.55,27.5,598.0,617.64,448.07
2016,5,12,11,0,167.0,465.0,1.5,28.0,618.0,625.65,451.49
2016,5,12,11,15,179.0,475.5,1.5,28.0,643.0,637.45,459.08
2016,5,12,11,30,191.0,486.0,1.5,28.0,668.0,647.62,465.54
2016,5,12,11,45,312.5,455.5,1.55,28.5,757.5,724.88,518.87
2016,5,12,12,0,434.0,425.0,1.6,29.0,847.0,790.36,562.55
2016,5,12,12,15,591.0,325.0,1.65,29.0,902.0,809.07,578.47
2016,5,12,12,30,748.0,225.0,1.7,29.0,957.0,822.55,590.83
2016,5,12,12,45,377.0,195.5,1.75,29.0,564.5,473.36,350.84
2016,5,12,13,0,6.0,166.0,1.8,29.0,172.0,151.72,110.49
2016,5,12,13,15,176.5,305.0,1.85,29.0,472.5,385.19,286.22
2016,5,12,13,30,347.0,444.0,1.9,29.0,773.0,593.68,431.45
2016,5,12,13,45,538.0,329.0,1.95,29.0,827.0,591.61,430.61
2016,5,12,14,0,729.0,214.0,2.0,29.0,881.0,572.82,417.89
2016,5,12,14,15,720.5,211.0,2.0,28.5,853.0,524.37,381.98
2016,5,12,14,30,712.0,208.0,2.0,28.0,825.0,475.98,345.16
2016,5,12,14,45,483.0,296.0,2.0,28.0,707.0,409.38,295.82
2016,5,12,15,0,254.0,384.0,2.0,28.0,589.0,367.4,266.73
2016,5,12,15,15,440.5,296.0,1.95,28.0,629.5,332.71,235.04
2016,5,12,15,30,627.0,208.0,1.9,28.0,670.0,283.44,189.47
2016,5,12,15,45,449.0,248.5,1.9,28.0,568.5,242.31,163.28
2016,5,12,16,0,271.0,289.0,1.9,28.0,467.0,226.11,159.07
2016,5,12,16,15,409.5,232.0,1.8,27.5,476.0,168.95,115.51
2016,5,12,16,30,548.0,175.0,1.7,27.0,485.0,111.07,86.86
2016,5,12,16,45,515.5,166.0,1.6,27.0,434.0,108.07,84.8
2016,5,12,17,0,483.0,157.0,1.5,27.0,383.0,104.79,82.4
2016,5,12,17,15,441.5,144.5,1.35,26.5,331.5,98.77,77.85
2016,5,12,17,30,400.0,132.0,1.2,26.0,280.0,92.37,72.88
2016,5,12,17,45,346.5,117.0,1.1,25.5,229.5,83.7,65.87
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,76.98,60.28
2016,5,12,18,15,227.0,82.0,0.95,24.5,133.0,62.82,48.07
2016,5,12,18,30,161.0,62.0,0.9,24.0,87.0,48.21,35.17
2016,5,12,18,45,80.5,39.0,0.9,24.0,51.5,31.88,20.25
2016,5,12,19,0,0.0,16.0,0.9,24.0,16.0,14.1,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.5,8.0,7.28,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
