Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,11.19,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,29.32,8.47
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,101.94,77.39
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,169.69,136.14
2016,5,13,6,45,155.5,95.5,2.4,19.5,133.0,242.51,197.86
2016,5,13,7,0,207.0,122.0,2.4,20.0,179.0,331.28,270.26
2016,5,13,7,15,253.5,143.5,2.4,20.5,229.0,398.81,323.62
2016,5,13,7,30,300.0,165.0,2.4,21.0,279.0,468.94,377.1
2016,5,13,7,45,339.5,182.0,2.4,21.5,330.0,529.07,421.17
2016,5,13,8,0,379.0,199.0,2.4,22.0,381.0,590.62,464.94
2016,5,13,8,15,411.0,212.5,2.4,22.5,431.0,641.7,499.79
2016,5,13,8,30,443.0,226.0,2.4,23.0,481.0,710.74,546.14
2016,5,13,8,45,464.5,239.5,2.4,23.5,528.0,752.03,571.95
2016,5,13,9,0,486.0,253.0,2.4,24.0,575.0,791.91,596.52
2016,5,13,9,15,506.5,262.0,2.35,24.5,619.0,824.17,615.28
2016,5,13,9,30,527.0,271.0,2.3,25.0,663.0,854.53,632.51
2016,5,13,9,45,551.0,273.5,2.25,25.5,703.5,879.24,646.02
2016,5,13,10,0,575.0,276.0,2.2,26.0,744.0,901.67,657.92
2016,5,13,10,15,588.0,281.5,2.1,26.0,777.5,913.64,663.49
2016,5,13,10,30,601.0,287.0,2.0,26.0,811.0,925.32,668.89
2016,5,13,10,45,619.0,285.0,1.95,26.5,839.5,928.97,668.69
2016,5,13,11,0,637.0,283.0,1.9,27.0,868.0,929.37,666.55
2016,5,13,11,15,643.0,285.5,1.85,27.0,887.0,919.17,658.77
2016,5,13,11,30,649.0,288.0,1.8,27.0,906.0,905.96,649.24
2016,5,13,11,45,690.0,262.0,1.75,27.5,926.5,895.66,641.53
2016,5,13,12,0,731.0,236.0,1.7,28.0,947.0,881.12,631.04
2016,5,13,12,15,732.0,236.5,1.65,28.0,951.0,852.36,611.53
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,821.33,590.53
2016,5,13,12,45,730.0,237.5,1.6,28.5,950.0,785.2,565.31
2016,5,13,13,0,727.0,238.0,1.6,29.0,945.0,747.61,538.88
2016,5,13,13,15,723.5,237.0,1.6,29.0,932.5,707.17,511.23
2016,5,13,13,30,720.0,236.0,1.6,29.0,920.0,665.69,482.31
2016,5,13,13,45,717.0,231.5,1.6,29.0,900.5,620.86,450.5
2016,5,13,14,0,714.0,227.0,1.6,29.0,881.0,575.31,417.36
2016,5,13,14,15,600.0,284.0,1.6,28.5,822.0,519.6,376.59
2016,5,13,14,30,486.0,341.0,1.6,28.0,763.0,475.6,344.1
2016,5,13,14,45,524.5,310.0,1.6,28.0,748.0,436.61,313.66
2016,5,13,15,0,563.0,279.0,1.6,28.0,733.0,393.75,279.12
2016,5,13,15,15,579.0,254.0,1.55,28.0,700.5,344.63,239.31
2016,5,13,15,30,595.0,229.0,1.5,28.0,668.0,292.45,196.81
2016,5,13,15,45,573.0,222.5,1.5,28.0,623.0,247.69,161.97
2016,5,13,16,0,551.0,216.0,1.5,28.0,578.0,203.9,130.62
2016,5,13,16,15,475.5,214.0,1.45,27.5,508.5,162.38,108.17
2016,5,13,16,30,400.0,212.0,1.4,27.0,439.0,132.65,104.44
2016,5,13,16,45,342.0,199.0,1.35,27.0,379.5,136.12,107.72
2016,5,13,17,0,284.0,186.0,1.3,27.0,320.0,128.96,102.22
2016,5,13,17,15,242.0,173.0,1.2,26.5,277.0,121.56,96.68
2016,5,13,17,30,200.0,160.0,1.1,26.0,234.0,118.33,94.5
2016,5,13,17,45,229.5,134.5,1.0,26.0,205.5,98.04,77.71
2016,5,13,18,0,259.0,109.0,0.9,26.0,177.0,81.48,63.78
2016,5,13,18,15,198.0,86.5,0.9,25.5,131.5,65.79,50.37
2016,5,13,18,30,137.0,64.0,0.9,25.0,86.0,49.56,36.17
2016,5,13,18,45,68.5,40.0,0.9,24.5,51.0,32.62,20.89
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.1,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,20.5,9.5,8.64,0.0
2016,5,14,6,0,0.0,19.0,1.7,21.0,19.0,17.05,3.1
2016,5,14,6,15,45.0,41.0,1.7,21.0,48.5,89.69,66.82
2016,5,14,6,30,90.0,63.0,1.7,21.0,78.0,148.74,117.96
2016,5,14,6,45,134.0,82.5,1.7,21.5,114.5,205.13,165.83
2016,5,14,7,0,178.0,102.0,1.7,22.0,151.0,279.18,226.21
2016,5,14,7,15,170.5,127.0,1.65,22.5,182.5,293.02,236.26
2016,5,14,7,30,163.0,152.0,1.6,23.0,214.0,319.67,255.63
2016,5,14,7,45,153.5,178.0,1.55,24.0,244.0,344.3,272.08
2016,5,14,8,0,144.0,204.0,1.5,25.0,274.0,367.27,286.7
2016,5,14,8,15,126.5,229.0,1.5,25.0,295.5,380.02,294.32
2016,5,14,8,30,109.0,254.0,1.5,25.0,317.0,373.03,287.4
2016,5,14,8,45,81.0,267.5,1.5,25.5,317.0,358.14,273.85
2016,5,14,9,0,53.0,281.0,1.5,26.0,317.0,342.3,259.71
2016,5,14,9,15,39.0,281.0,1.45,26.0,308.5,324.38,245.21
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,289.62,218.33
2016,5,14,9,45,20.5,277.5,1.4,26.0,294.0,279.6,210.37
2016,5,14,10,0,16.0,274.0,1.4,26.0,288.0,269.96,202.65
2016,5,14,10,15,18.0,291.5,1.3,26.0,307.5,287.56,215.24
2016,5,14,10,30,20.0,309.0,1.2,26.0,327.0,304.91,227.4
2016,5,14,10,45,20.0,315.5,1.15,26.0,334.0,309.47,230.21
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,313.95,233.03
2016,5,14,11,15,14.5,259.0,1.0,26.0,273.0,248.41,184.56
2016,5,14,11,30,9.0,196.0,0.9,26.0,205.0,184.65,136.99
2016,5,14,11,45,12.5,250.0,0.8,26.0,263.0,236.23,175.51
2016,5,14,12,0,16.0,304.0,0.7,26.0,321.0,287.04,212.16
2016,5,14,12,15,20.0,338.0,0.65,25.5,359.0,319.23,235.36
2016,5,14,12,30,24.0,372.0,0.6,25.0,397.0,350.39,257.69
2016,5,14,12,45,17.0,289.0,0.6,25.0,306.5,269.35,199.08
2016,5,14,13,0,10.0,206.0,0.6,25.0,216.0,189.84,140.75
2016,5,14,13,15,11.0,223.5,0.65,24.5,234.5,204.8,152.69
2016,5,14,13,30,12.0,241.0,0.7,24.0,253.0,219.36,163.95
2016,5,14,13,45,6.0,145.0,0.8,24.0,151.0,131.76,97.67
2016,5,14,14,0,0.0,49.0,0.9,24.0,49.0,43.61,29.1
2016,5,14,14,15,0.0,72.5,1.0,23.5,72.5,64.53,45.9
2016,5,14,14,30,0.0,96.0,1.1,23.0,96.0,85.19,62.39
2016,5,14,14,45,0.0,87.5,1.25,23.0,87.5,77.79,56.61
2016,5,14,15,0,0.0,79.0,1.4,23.0,79.0,70.19,50.7
2016,5,14,15,15,0.0,61.5,1.45,22.5,61.5,54.57,38.43
2016,5,14,15,30,0.0,44.0,1.5,22.0,44.0,38.98,26.05
2016,5,14,15,45,0.0,88.0,1.6,22.0,88.0,78.08,57.69
2016,5,14,16,0,0.0,132.0,1.7,22.0,132.0,114.88,87.28
2016,5,14,16,15,25.5,182.5,1.65,21.5,197.5,146.56,112.08
2016,5,14,16,30,51.0,233.0,1.6,21.0,263.0,173.3,140.82
2016,5,14,16,45,25.5,153.0,1.6,21.0,168.0,122.31,98.74
2016,5,14,17,0,0.0,73.0,1.6,21.0,73.0,64.57,50.14
2016,5,14,17,15,0.0,63.0,1.65,21.0,63.0,55.67,42.74
2016,5,14,17,30,0.0,53.0,1.7,21.0,53.0,46.78,35.19
2016,5,14,17,45,0.0,44.0,1.75,21.0,44.0,38.8,28.32
2016,5,14,18,0,0.0,35.0,1.8,21.0,35.0,30.83,21.36
2016,5,14,18,15,0.0,26.0,2.05,20.5,26.0,22.88,14.34
2016,5,14,18,30,0.0,17.0,2.3,20.0,17.0,14.94,7.26
2016,5,14,18,45,0.0,10.0,2.55,20.0,10.0,8.78,1.64
2016,5,14,19,0,0.0,3.0,2.8,20.0,3.0,2.63,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.5,1.5,1.36,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.82,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.2,1.82
2016,5,15,6,15,11.5,37.5,2.7,14.0,39.5,50.48,36.13
2016,5,15,6,30,23.0,60.0,2.7,14.0,64.0,85.65,67.24
2016,5,15,6,45,49.5,82.0,2.75,14.5,95.0,129.94,106.02
2016,5,15,7,0,76.0,104.0,2.8,15.0,126.0,175.36,145.08
2016,5,15,7,15,90.0,128.5,2.8,15.0,159.5,229.96,190.54
2016,5,15,7,30,104.0,153.0,2.8,15.0,193.0,271.16,224.08
2016,5,15,7,45,63.0,164.5,2.85,15.5,190.0,231.21,189.1
2016,5,15,8,0,22.0,176.0,2.9,16.0,187.0,190.21,153.25
2016,5,15,8,15,68.5,215.5,2.9,16.5,254.5,291.65,235.72
2016,5,15,8,30,115.0,255.0,2.9,17.0,322.0,397.83,318.58
2016,5,15,8,45,81.5,266.0,2.95,17.5,316.0,356.71,283.63
2016,5,15,9,0,48.0,277.0,3.0,18.0,310.0,332.62,262.41
2016,5,15,9,15,149.5,311.5,2.95,18.5,421.5,487.6,382.54
2016,5,15,9,30,251.0,346.0,2.9,19.0,533.0,643.18,496.6
2016,5,15,9,45,228.0,371.0,2.9,19.5,548.5,624.79,479.52
2016,5,15,10,0,205.0,396.0,2.9,20.0,564.0,623.25,475.6
2016,5,15,10,15,163.5,413.5,2.85,20.0,551.0,593.59,451.77
2016,5,15,10,30,122.0,431.0,2.8,20.0,538.0,563.22,427.63
2016,5,15,10,45,115.0,444.0,2.8,20.5,547.0,562.04,425.19
2016,5,15,11,0,108.0,457.0,2.8,21.0,556.0,546.64,412.58
2016,5,15,11,15,69.0,421.0,2.7,21.0,485.0,466.47,352.97
2016,5,15,11,30,30.0,385.0,2.6,21.0,414.0,389.3,295.04
2016,5,15,11,45,24.5,360.0,2.55,21.5,384.0,356.14,269.9
2016,5,15,12,0,19.0,335.0,2.5,22.0,354.0,317.76,240.66
2016,5,15,12,15,19.0,333.0,2.45,22.0,351.5,313.92,237.79
2016,5,15,12,30,19.0,331.0,2.4,22.0,349.0,310.01,234.78
2016,5,15,12,45,26.0,366.5,2.35,22.5,392.0,345.33,260.6
2016,5,15,13,0,33.0,402.0,2.3,23.0,435.0,376.02,282.51
2016,5,15,13,15,31.0,390.5,2.3,23.0,421.0,359.26,270.08
2016,5,15,13,30,29.0,379.0,2.3,23.0,407.0,343.03,258.22
2016,5,15,13,45,21.5,327.0,2.3,23.0,348.0,296.31,223.65
2016,5,15,14,0,14.0,275.0,2.3,23.0,289.0,246.26,186.27
2016,5,15,14,15,21.0,307.5,2.3,22.5,326.5,274.56,208.32
2016,5,15,14,30,28.0,340.0,2.3,22.0,364.0,291.32,221.35
2016,5,15,14,45,38.0,345.5,2.3,22.0,377.5,294.05,223.36
2016,5,15,15,0,48.0,351.0,2.3,22.0,391.0,294.99,223.94
2016,5,15,15,15,142.5,348.0,2.3,22.0,456.0,302.65,227.15
2016,5,15,15,30,237.0,345.0,2.3,22.0,521.0,308.7,227.71
2016,5,15,15,45,132.0,297.5,2.3,22.0,394.0,241.0,179.63
2016,5,15,16,0,27.0,250.0,2.3,22.0,267.0,196.27,150.02
2016,5,15,16,15,13.5,204.0,2.25,21.5,213.0,169.87,130.87
2016,5,15,16,30,0.0,158.0,2.2,21.0,159.0,133.31,107.69
2016,5,15,16,45,0.0,143.0,2.15,21.0,143.5,121.21,97.98
2016,5,15,17,0,0.0,128.0,2.1,21.0,128.0,108.99,88.02
2016,5,15,17,15,0.0,111.0,1.95,21.0,111.0,95.14,76.55
2016,5,15,17,30,0.0,94.0,1.8,21.0,94.0,81.15,64.81
2016,5,15,17,45,0.0,78.0,1.7,21.0,78.0,67.8,53.45
2016,5,15,18,0,0.0,62.0,1.6,21.0,62.0,54.34,41.79
2016,5,15,18,15,0.0,46.5,1.45,20.5,46.5,41.05,30.15
2016,5,15,18,30,0.0,31.0,1.3,20.0,31.0,27.32,17.96
2016,5,15,18,45,0.0,19.0,1.15,19.5,19.0,16.72,8.33
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,6.14,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,3.18,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.73,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.97,3.15
2016,5,16,6,15,9.5,38.0,2.05,18.0,39.5,44.23,30.5
2016,5,16,6,30,19.0,59.0,2.3,18.0,62.0,80.85,62.15
2016,5,16,6,45,36.0,81.5,2.55,18.5,90.0,118.98,94.94
2016,5,16,7,0,53.0,104.0,2.8,19.0,118.0,157.38,127.39
2016,5,16,7,15,61.5,128.0,3.0,19.0,148.5,191.55,155.64
2016,5,16,7,30,70.0,152.0,3.2,19.0,179.0,225.59,183.21
2016,5,16,7,45,60.5,172.5,3.4,19.5,198.5,239.21,192.85
2016,5,16,8,0,51.0,193.0,3.6,20.0,218.0,251.98,201.61
2016,5,16,8,15,54.0,216.5,3.7,20.0,245.5,279.26,222.52
2016,5,16,8,30,57.0,240.0,3.8,20.0,273.0,306.2,242.89
2016,5,16,8,45,28.5,189.5,3.9,20.5,206.0,217.45,171.06
2016,5,16,9,0,0.0,139.0,4.0,21.0,139.0,125.8,96.35
2016,5,16,9,15,2.5,161.5,3.95,21.5,163.5,149.48,114.94
2016,5,16,9,30,5.0,184.0,3.9,22.0,188.0,173.14,133.13
2016,5,16,9,45,8.0,210.5,3.85,22.5,217.5,201.07,154.45
2016,5,16,10,0,11.0,237.0,3.8,23.0,247.0,228.85,175.34
2016,5,16,10,15,20.0,291.0,3.65,23.0,309.0,289.05,221.24
2016,5,16,10,30,29.0,345.0,3.5,23.0,371.0,364.8,277.79
2016,5,16,10,45,22.5,317.5,3.35,23.5,338.0,313.84,238.29
2016,5,16,11,0,16.0,290.0,3.2,24.0,305.0,279.91,211.92
2016,5,16,11,15,11.0,228.5,3.05,24.5,239.0,216.93,163.63
2016,5,16,11,30,6.0,167.0,2.9,25.0,173.0,155.51,116.21
2016,5,16,11,45,11.0,236.5,2.8,25.5,247.5,222.63,167.21
2016,5,16,12,0,16.0,306.0,2.7,26.0,322.0,288.88,216.17
2016,5,16,12,15,87.0,406.0,2.75,26.0,491.5,442.67,330.14
2016,5,16,12,30,158.0,506.0,2.8,26.0,661.0,584.29,430.67
2016,5,16,12,45,162.5,504.0,2.85,26.5,663.0,571.71,420.29
2016,5,16,13,0,167.0,502.0,2.9,27.0,665.0,558.53,410.35
2016,5,16,13,15,97.5,440.5,3.0,27.0,535.5,447.44,330.9
2016,5,16,13,30,28.0,379.0,3.1,27.0,406.0,342.44,254.35
2016,5,16,13,45,21.0,324.0,3.25,27.0,344.5,293.54,218.89
2016,5,16,14,0,14.0,269.0,3.4,27.0,283.0,241.28,180.22
2016,5,16,14,15,30.5,325.0,3.5,27.0,352.5,286.06,214.01
2016,5,16,14,30,47.0,381.0,3.6,27.0,422.0,330.59,246.94
2016,5,16,14,45,93.0,388.5,3.7,27.0,465.5,347.18,258.68
2016,5,16,15,0,139.0,396.0,3.8,27.0,509.0,347.43,257.72
2016,5,16,15,15,149.5,374.5,3.85,26.5,490.5,322.11,238.51
2016,5,16,15,30,160.0,353.0,3.9,26.0,472.0,295.95,218.44
2016,5,16,15,45,230.0,320.0,4.0,26.0,478.5,272.77,197.83
2016,5,16,16,0,300.0,287.0,4.1,26.0,485.0,231.06,163.6
2016,5,16,16,15,180.5,263.0,4.1,25.5,379.5,197.26,145.18
2016,5,16,16,30,61.0,239.0,4.1,25.0,274.0,176.9,142.06
2016,5,16,16,45,46.5,209.5,4.1,24.5,235.0,158.08,127.36
2016,5,16,17,0,32.0,180.0,4.1,24.0,196.0,138.59,111.87
2016,5,16,17,15,27.0,158.5,4.05,23.5,170.5,123.54,99.86
2016,5,16,17,30,22.0,137.0,4.0,23.0,145.0,112.86,91.33
2016,5,16,17,45,253.5,105.5,3.95,23.0,175.0,79.09,62.7
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,55.42,42.36
2016,5,16,18,15,410.0,62.5,3.65,22.5,155.5,48.11,35.96
2016,5,16,18,30,335.0,51.0,3.4,22.0,106.0,39.0,27.76
2016,5,16,18,45,234.5,36.0,3.2,21.5,67.0,27.93,17.54
2016,5,16,19,0,134.0,21.0,3.0,21.0,28.0,16.5,2.01
2016,5,16,19,15,67.0,10.5,2.9,20.5,14.0,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,6.37,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,12.31,1.9
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,29.14,18.07
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,47.67,34.15
2016,5,17,6,45,1.0,72.0,2.85,18.5,72.0,71.2,54.2
2016,5,17,7,0,2.0,94.0,3.0,19.0,94.0,94.04,73.36
2016,5,17,7,15,1.0,75.0,3.1,19.5,75.0,68.4,51.82
2016,5,17,7,30,0.0,56.0,3.2,20.0,56.0,49.45,35.79
2016,5,17,7,45,3.0,106.5,3.35,20.5,108.0,100.13,77.55
2016,5,17,8,0,6.0,157.0,3.5,21.0,160.0,154.53,121.32
2016,5,17,8,15,3.5,159.0,3.5,21.0,160.5,152.07,118.7
2016,5,17,8,30,1.0,161.0,3.5,21.0,161.0,150.13,116.6
2016,5,17,8,45,4.5,181.5,3.5,21.5,184.5,172.95,134.29
2016,5,17,9,0,8.0,202.0,3.5,22.0,208.0,195.75,151.67
2016,5,17,9,15,12.5,230.5,3.45,22.5,240.0,227.53,175.84
2016,5,17,9,30,17.0,259.0,3.4,23.0,272.0,259.15,199.49
2016,5,17,9,45,8.5,185.0,3.35,23.5,191.5,177.07,134.99
2016,5,17,10,0,0.0,111.0,3.3,24.0,111.0,99.18,73.34
2016,5,17,10,15,5.0,165.5,3.25,24.0,170.0,154.48,116.78
2016,5,17,10,30,10.0,220.0,3.2,24.0,229.0,210.08,159.58
2016,5,17,10,45,14.5,269.0,3.15,24.0,282.0,259.87,197.25
2016,5,17,11,0,19.0,318.0,3.1,24.0,335.0,309.19,234.03
2016,5,17,11,15,16.5,295.5,3.05,24.0,311.0,284.19,214.84
2016,5,17,11,30,14.0,273.0,3.0,24.0,287.0,259.76,196.27
2016,5,17,11,45,61.5,383.0,2.95,24.5,443.5,411.6,309.64
2016,5,17,12,0,109.0,493.0,2.9,25.0,600.0,549.96,407.94
2016,5,17,12,15,87.5,480.5,2.85,25.0,566.5,510.75,378.57
2016,5,17,12,30,66.0,468.0,2.8,25.0,533.0,473.12,351.15
2016,5,17,12,45,172.5,476.0,2.8,25.5,645.0,555.98,411.87
2016,5,17,13,0,279.0,484.0,2.8,26.0,757.0,624.81,460.34
2016,5,17,13,15,225.0,486.0,2.8,26.0,704.0,571.3,421.23
2016,5,17,13,30,171.0,488.0,2.8,26.0,651.0,519.62,383.89
2016,5,17,13,45,91.0,360.5,2.8,26.0,447.5,356.83,266.38
2016,5,17,14,0,11.0,233.0,2.8,26.0,244.0,209.36,156.46
2016,5,17,14,15,388.5,203.0,2.8,26.0,542.0,357.13,268.95
2016,5,17,14,30,766.0,173.0,2.8,26.0,840.0,483.14,356.26
2016,5,17,14,45,761.5,166.5,2.85,26.0,807.5,432.6,314.39
2016,5,17,15,0,757.0,160.0,2.9,26.0,775.0,381.92,272.21
2016,5,17,15,15,743.5,156.5,2.9,25.5,735.0,330.87,229.6
2016,5,17,15,30,730.0,153.0,2.9,25.0,695.0,274.08,182.48
2016,5,17,15,45,709.5,150.0,2.95,25.0,649.0,223.95,141.35
2016,5,17,16,0,689.0,147.0,3.0,25.0,603.0,176.17,105.26
2016,5,17,16,15,666.0,142.0,2.95,24.5,554.5,129.41,76.66
2016,5,17,16,30,643.0,137.0,2.9,24.0,506.0,85.65,66.84
2016,5,17,16,45,386.0,170.0,2.9,24.0,385.5,108.94,86.68
2016,5,17,17,0,129.0,203.0,2.9,24.0,265.0,145.43,117.49
2016,5,17,17,15,119.5,178.5,2.8,23.5,230.5,130.21,105.33
2016,5,17,17,30,110.0,154.0,2.7,23.0,196.0,114.4,92.53
2016,5,17,17,45,96.5,130.0,2.65,23.0,162.0,98.3,79.06
2016,5,17,18,0,83.0,106.0,2.6,23.0,128.0,81.67,64.87
2016,5,17,18,15,62.5,82.5,2.6,22.5,97.0,66.79,51.98
2016,5,17,18,30,42.0,59.0,2.6,22.0,66.0,48.79,36.11
2016,5,17,18,45,21.0,38.0,2.6,22.0,41.5,32.16,21.06
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,14.98,2.03
2016,5,17,19,15,0.0,8.5,2.65,21.5,8.5,7.73,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,17.0,12.0,3.8,15.0,13.0,20.26,0.0
2016,5,18,6,0,34.0,24.0,3.8,15.0,26.0,56.74,31.26
2016,5,18,6,15,94.0,45.5,3.75,15.0,60.5,127.91,101.11
2016,5,18,6,30,154.0,67.0,3.7,15.0,95.0,210.84,173.87
2016,5,18,6,45,219.5,81.5,3.7,15.5,135.5,278.8,233.11
2016,5,18,7,0,285.0,96.0,3.7,16.0,176.0,352.39,295.19
2016,5,18,7,15,142.5,70.5,3.65,16.0,110.5,207.97,173.93
2016,5,18,7,30,0.0,45.0,3.6,16.0,45.0,39.7,28.09
2016,5,18,7,45,0.0,94.5,3.6,16.5,94.5,85.21,66.22
2016,5,18,8,0,0.0,144.0,3.6,17.0,144.0,135.04,106.98
2016,5,18,8,15,165.5,189.5,3.5,17.5,285.5,366.94,298.72
2016,5,18,8,30,331.0,235.0,3.4,18.0,427.0,597.38,476.46
2016,5,18,8,45,245.0,272.0,3.35,18.5,421.5,559.45,441.34
2016,5,18,9,0,159.0,309.0,3.3,19.0,416.0,497.73,390.23
2016,5,18,9,15,79.5,222.5,3.3,19.0,276.0,316.91,250.03
2016,5,18,9,30,0.0,136.0,3.3,19.0,136.0,122.41,93.67
2016,5,18,9,45,5.0,178.5,3.3,19.5,183.0,167.33,129.48
2016,5,18,10,0,10.0,221.0,3.3,20.0,230.0,212.41,164.46
2016,5,18,10,15,27.0,300.5,3.25,20.5,324.5,320.24,247.27
2016,5,18,10,30,44.0,380.0,3.2,21.0,419.0,415.87,318.1
2016,5,18,10,45,31.5,348.5,3.15,21.5,377.0,367.11,280.02
2016,5,18,11,0,19.0,317.0,3.1,22.0,335.0,308.25,234.81
2016,5,18,11,15,22.0,341.0,3.05,22.0,362.5,331.94,252.56
2016,5,18,11,30,25.0,365.0,3.0,22.0,390.0,365.47,277.22
2016,5,18,11,45,37.5,404.0,2.95,22.5,441.0,409.51,309.08
2016,5,18,12,0,50.0,443.0,2.9,23.0,492.0,451.4,338.79
2016,5,18,12,15,96.0,474.0,2.85,23.0,568.5,512.2,383.37
2016,5,18,12,30,142.0,505.0,2.8,23.0,645.0,570.56,425.22
2016,5,18,12,45,79.5,411.0,2.8,23.5,489.5,426.16,319.61
2016,5,18,13,0,17.0,317.0,2.8,24.0,334.0,291.96,219.47
2016,5,18,13,15,18.5,324.5,2.8,24.0,343.0,297.31,223.93
2016,5,18,13,30,20.0,332.0,2.8,24.0,352.0,302.3,227.71
2016,5,18,13,45,85.0,398.0,2.85,24.0,477.0,387.32,291.54
2016,5,18,14,0,150.0,464.0,2.9,24.0,602.0,458.6,343.36
2016,5,18,14,15,187.0,447.0,2.95,24.0,613.5,450.45,336.95
2016,5,18,14,30,224.0,430.0,3.0,24.0,625.0,438.76,327.75
2016,5,18,14,45,236.5,409.0,3.1,24.0,608.0,410.66,306.19
2016,5,18,15,0,249.0,388.0,3.2,24.0,591.0,371.25,275.79
2016,5,18,15,15,137.5,335.5,3.3,23.5,447.0,294.03,220.11
2016,5,18,15,30,26.0,283.0,3.4,23.0,303.0,229.47,174.73
2016,5,18,15,45,13.0,200.5,3.5,23.0,210.5,172.57,131.52
2016,5,18,16,0,0.0,118.0,3.6,23.0,118.0,103.45,77.83
2016,5,18,16,15,18.5,172.0,3.65,22.5,183.0,146.8,112.32
2016,5,18,16,30,37.0,226.0,3.7,22.0,248.0,169.72,137.79
2016,5,18,16,45,47.5,210.0,3.75,22.0,235.0,158.49,128.9
2016,5,18,17,0,58.0,194.0,3.8,22.0,222.0,147.29,120.01
2016,5,18,17,15,51.5,170.5,3.8,21.5,193.5,131.18,107.08
2016,5,18,17,30,45.0,147.0,3.8,21.0,165.0,114.65,93.56
2016,5,18,17,45,37.0,124.0,3.8,20.5,137.0,98.04,79.69
2016,5,18,18,0,29.0,101.0,3.8,20.0,109.0,81.06,65.18
2016,5,18,18,15,16.5,78.5,3.65,19.5,83.0,65.7,51.71
2016,5,18,18,30,4.0,56.0,3.5,19.0,57.0,47.52,35.51
2016,5,18,18,45,2.0,35.5,3.35,19.0,36.0,30.67,20.17
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,13.2,1.77
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,6.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.45,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.87,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.63,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.38,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.5,7.5,6.58,0.0
2016,5,19,7,0,0.0,10.0,3.6,16.0,10.0,8.78,1.86
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,14.95,7.14
2016,5,19,7,30,0.0,24.0,3.2,16.0,24.0,21.13,12.38
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,19.38,10.81
2016,5,19,8,0,0.0,20.0,2.8,17.0,20.0,17.63,9.24
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,23.82,14.39
2016,5,19,8,30,0.0,34.0,2.9,17.0,34.0,30.03,19.52
2016,5,19,8,45,0.0,43.0,3.0,17.0,43.0,38.02,26.08
2016,5,19,9,0,0.0,52.0,3.1,17.0,52.0,46.03,32.62
2016,5,19,9,15,0.0,56.0,3.05,17.0,56.0,49.62,35.46
2016,5,19,9,30,0.0,60.0,3.0,17.0,60.0,53.21,38.31
2016,5,19,9,45,0.0,86.5,2.95,17.0,86.5,76.84,57.54
2016,5,19,10,0,0.0,113.0,2.9,17.0,113.0,101.01,77.0
2016,5,19,10,15,0.5,128.0,2.5,17.0,128.5,115.28,88.32
2016,5,19,10,30,1.0,143.0,2.1,17.0,144.0,129.51,99.53
2016,5,19,10,45,3.0,152.5,1.7,17.5,156.0,140.1,107.61
2016,5,19,11,0,5.0,162.0,1.3,18.0,168.0,150.58,115.49
2016,5,19,11,15,14.5,261.5,1.25,18.5,276.0,250.75,192.89
2016,5,19,11,30,24.0,361.0,1.2,19.0,384.0,350.43,266.67
2016,5,19,11,45,218.5,395.0,1.2,19.5,608.5,583.13,438.4
2016,5,19,12,0,413.0,429.0,1.2,20.0,833.0,777.05,570.67
2016,5,19,12,15,423.0,433.0,1.2,20.5,848.0,765.84,559.6
2016,5,19,12,30,433.0,437.0,1.2,21.0,863.0,752.43,549.39
2016,5,19,12,45,479.5,392.5,1.2,21.5,862.5,725.91,531.77
2016,5,19,13,0,526.0,348.0,1.2,22.0,862.0,696.05,511.68
2016,5,19,13,15,308.5,409.5,1.2,22.0,710.0,564.99,417.76
2016,5,19,13,30,91.0,471.0,1.2,22.0,558.0,458.66,339.78
2016,5,19,13,45,66.0,434.0,1.2,22.5,496.5,404.34,300.88
2016,5,19,14,0,41.0,397.0,1.2,23.0,435.0,353.43,263.72
2016,5,19,14,15,27.0,324.0,1.2,23.0,349.0,283.75,212.99
2016,5,19,14,30,13.0,251.0,1.2,23.0,263.0,222.42,167.59
2016,5,19,14,45,10.5,225.0,1.2,23.5,234.0,198.39,149.48
2016,5,19,15,0,8.0,199.0,1.2,24.0,205.0,174.81,131.5
2016,5,19,15,15,10.0,217.0,1.3,23.5,225.0,188.63,142.65
2016,5,19,15,30,12.0,235.0,1.4,23.0,245.0,201.33,152.89
2016,5,19,15,45,17.0,239.0,1.5,23.0,251.5,202.73,154.11
2016,5,19,16,0,22.0,243.0,1.6,23.0,258.0,202.87,154.48
2016,5,19,16,15,16.0,216.0,1.75,22.5,227.0,179.07,137.21
2016,5,19,16,30,10.0,189.0,1.9,22.0,196.0,156.22,126.14
2016,5,19,16,45,5.0,152.5,2.05,22.0,156.0,128.44,103.54
2016,5,19,17,0,0.0,116.0,2.2,22.0,116.0,99.92,79.96
2016,5,19,17,15,0.0,101.5,2.2,21.5,101.5,87.9,70.22
2016,5,19,17,30,0.0,87.0,2.2,21.0,87.0,75.78,60.2
2016,5,19,17,45,0.0,72.5,2.2,21.0,72.5,63.56,49.79
2016,5,19,18,0,0.0,58.0,2.2,21.0,58.0,51.23,39.11
2016,5,19,18,15,0.0,44.0,2.05,20.5,44.0,38.82,28.25
2016,5,19,18,30,0.0,30.0,1.9,20.0,30.0,26.43,17.24
2016,5,19,18,45,0.0,19.0,1.8,19.5,19.0,16.71,8.46
2016,5,19,19,0,0.0,8.0,1.7,19.0,8.0,7.02,0.0
2016,5,19,19,15,0.0,4.0,1.7,18.5,4.0,3.64,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,51.29,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,149.07,96.09
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,244.32,195.51
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,343.83,280.42
2016,5,20,6,45,175.5,46.5,0.9,16.5,77.5,210.17,173.22
2016,5,20,7,0,0.0,37.0,0.9,17.0,37.0,32.6,22.01
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,47.23,34.45
2016,5,20,7,30,0.0,70.0,0.9,18.0,70.0,61.89,46.55
2016,5,20,7,45,0.0,93.5,0.9,19.0,93.5,84.16,64.58
2016,5,20,8,0,0.0,117.0,0.9,20.0,117.0,106.88,82.54
2016,5,20,8,15,0.0,136.5,0.95,20.5,136.5,125.49,96.99
2016,5,20,8,30,0.0,156.0,1.0,21.0,156.0,144.0,111.15
2016,5,20,8,45,6.5,189.0,1.05,21.5,193.5,182.43,141.01
2016,5,20,9,0,13.0,222.0,1.1,22.0,231.0,220.93,170.25
2016,5,20,9,15,12.0,225.5,1.15,22.0,234.5,221.91,170.38
2016,5,20,9,30,11.0,229.0,1.2,22.0,238.0,223.09,170.85
2016,5,20,9,45,31.0,293.5,1.3,22.5,319.0,322.86,246.15
2016,5,20,10,0,51.0,358.0,1.4,23.0,400.0,408.58,308.24
2016,5,20,10,15,119.5,397.5,1.45,23.5,501.0,532.05,396.91
2016,5,20,10,30,188.0,437.0,1.5,24.0,602.0,635.54,468.2
2016,5,20,10,45,520.0,291.0,1.6,24.5,767.0,835.9,610.9
2016,5,20,11,0,852.0,145.0,1.7,25.0,932.0,985.57,707.78
2016,5,20,11,15,856.5,146.0,1.7,25.0,951.5,972.14,696.91
2016,5,20,11,30,861.0,147.0,1.7,25.0,971.0,955.46,685.98
2016,5,20,11,45,870.0,143.0,1.75,25.5,984.5,935.27,672.2
2016,5,20,12,0,879.0,139.0,1.8,26.0,998.0,911.97,656.51
2016,5,20,12,15,879.0,139.5,1.8,26.0,1001.5,881.81,637.16
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,849.28,616.26
2016,5,20,12,45,876.0,140.5,1.8,26.5,999.5,812.24,591.16
2016,5,20,13,0,873.0,141.0,1.8,27.0,994.0,773.42,564.83
2016,5,20,13,15,869.5,140.5,1.8,27.0,981.0,731.77,536.25
2016,5,20,13,30,866.0,140.0,1.8,27.0,968.0,688.57,505.59
2016,5,20,13,45,859.0,140.5,1.8,27.0,946.5,642.54,472.2
2016,5,20,14,0,852.0,141.0,1.8,27.0,925.0,595.54,437.25
2016,5,20,14,15,844.5,139.0,1.8,27.0,897.0,545.67,399.33
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,495.3,359.95
2016,5,20,14,45,830.0,133.5,1.85,27.0,835.0,443.76,318.7
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,386.08,271.85
2016,5,20,15,15,810.5,127.5,1.95,27.0,760.0,332.72,227.27
2016,5,20,15,30,798.0,125.0,2.0,27.0,719.0,280.34,183.17
2016,5,20,15,45,780.0,122.5,2.05,27.0,673.0,228.12,140.4
2016,5,20,16,0,762.0,120.0,2.1,27.0,627.0,177.91,102.3
2016,5,20,16,15,741.0,116.0,2.1,26.5,577.0,128.6,71.74
2016,5,20,16,30,720.0,112.0,2.1,26.0,527.0,74.31,56.8
2016,5,20,16,45,691.0,107.5,2.15,26.0,474.5,67.88,51.69
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,67.32,51.44
2016,5,20,17,15,625.0,96.5,2.1,25.5,368.5,65.16,49.92
2016,5,20,17,30,588.0,90.0,2.0,25.0,315.0,62.81,48.2
2016,5,20,17,45,537.5,82.0,1.9,24.5,262.5,59.03,45.19
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,55.04,41.87
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,48.6,36.27
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,40.42,28.94
2016,5,20,18,45,239.5,38.0,1.4,22.5,72.0,29.39,18.9
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,18.02,5.58
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,22.49,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,61.12,36.34
2016,5,21,6,15,99.5,49.0,2.35,20.5,64.5,136.98,106.53
2016,5,21,6,30,157.0,74.0,2.4,21.0,102.0,223.81,180.04
2016,5,21,6,45,78.5,73.5,2.45,21.5,87.5,149.18,119.58
2016,5,21,7,0,0.0,73.0,2.5,22.0,73.0,67.21,50.23
2016,5,21,7,15,0.0,97.5,2.5,22.0,97.5,91.9,70.6
2016,5,21,7,30,0.0,122.0,2.5,22.0,122.0,116.29,90.29
2016,5,21,7,45,6.5,145.0,2.55,22.5,148.5,144.39,112.73
2016,5,21,8,0,13.0,168.0,2.6,23.0,175.0,172.63,134.84
2016,5,21,8,15,41.0,208.0,2.6,23.5,232.0,256.14,200.6
2016,5,21,8,30,69.0,248.0,2.6,24.0,289.0,326.71,254.36
2016,5,21,8,45,54.0,259.5,2.65,24.5,293.0,321.69,248.4
2016,5,21,9,0,39.0,271.0,2.7,25.0,297.0,316.29,242.51
2016,5,21,9,15,105.5,314.5,2.7,25.0,392.0,428.15,327.52
2016,5,21,9,30,172.0,358.0,2.7,25.0,487.0,558.52,422.31
2016,5,21,9,45,180.5,374.5,2.7,25.5,516.5,580.48,435.49
2016,5,21,10,0,189.0,391.0,2.7,26.0,546.0,601.5,448.5
2016,5,21,10,15,178.0,414.5,2.65,26.0,565.5,609.19,452.13
2016,5,21,10,30,167.0,438.0,2.6,26.0,585.0,615.56,454.98
2016,5,21,10,45,173.5,452.5,2.6,26.5,609.5,628.78,462.59
2016,5,21,11,0,180.0,467.0,2.6,27.0,634.0,640.67,469.23
2016,5,21,11,15,136.0,469.5,2.55,27.0,597.0,590.79,432.75
2016,5,21,11,30,92.0,472.0,2.5,27.0,560.0,531.55,389.97
2016,5,21,11,45,199.0,474.5,2.5,27.0,668.5,632.69,463.13
2016,5,21,12,0,306.0,477.0,2.5,27.0,777.0,722.5,525.58
2016,5,21,12,15,215.5,489.5,2.45,27.0,701.5,633.41,461.7
2016,5,21,12,30,125.0,502.0,2.4,27.0,626.0,554.38,404.99
2016,5,21,12,45,68.0,359.5,2.4,27.0,427.5,372.47,275.99
2016,5,21,13,0,11.0,217.0,2.4,27.0,229.0,200.34,148.6
2016,5,21,13,15,116.5,350.5,2.4,27.0,463.0,385.32,287.7
2016,5,21,13,30,222.0,484.0,2.4,27.0,697.0,551.12,405.18
2016,5,21,13,45,159.5,468.5,2.45,27.5,619.5,483.08,354.76
2016,5,21,14,0,97.0,453.0,2.5,28.0,542.0,428.35,314.85
2016,5,21,14,15,77.0,424.5,2.55,28.0,494.0,386.31,284.88
2016,5,21,14,30,57.0,396.0,2.6,28.0,446.0,346.98,256.62
2016,5,21,14,45,89.5,395.5,2.65,28.0,470.5,351.86,260.06
2016,5,21,15,0,122.0,395.0,2.7,28.0,495.0,342.45,252.39
2016,5,21,15,15,210.0,365.5,2.75,28.0,527.0,336.4,245.31
2016,5,21,15,30,298.0,336.0,2.8,28.0,559.0,310.18,221.97
2016,5,21,15,45,328.5,305.0,2.85,28.0,536.5,273.59,192.38
2016,5,21,16,0,359.0,274.0,2.9,28.0,514.0,234.27,161.68
2016,5,21,16,15,421.5,241.5,2.9,27.5,501.5,183.78,124.69
2016,5,21,16,30,484.0,209.0,2.9,27.0,489.0,136.42,99.11
2016,5,21,16,45,457.5,195.5,2.95,27.0,439.5,125.6,99.28
2016,5,21,17,0,431.0,182.0,3.0,27.0,390.0,120.06,95.08
2016,5,21,17,15,392.5,167.5,2.95,26.5,339.5,113.27,89.99
2016,5,21,17,30,354.0,153.0,2.9,26.0,289.0,110.33,88.01
2016,5,21,17,45,301.5,136.0,2.85,25.5,238.5,99.41,79.2
2016,5,21,18,0,249.0,119.0,2.8,25.0,188.0,88.06,69.78
2016,5,21,18,15,194.5,95.5,2.65,24.5,142.5,71.96,56.0
2016,5,21,18,30,140.0,72.0,2.5,24.0,97.0,55.29,41.4
2016,5,21,18,45,86.0,46.0,2.45,23.5,59.5,37.31,25.4
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,17.15,5.44
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,9.1,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,8.5,12.5,2.05,21.5,13.5,16.06,0.0
2016,5,22,6,0,17.0,25.0,2.2,22.0,27.0,39.01,21.28
2016,5,22,6,15,61.5,47.0,2.3,22.0,57.5,108.12,82.41
2016,5,22,6,30,106.0,69.0,2.4,22.0,88.0,167.19,133.26
2016,5,22,6,45,150.0,87.5,2.55,22.5,125.0,222.65,180.22
2016,5,22,7,0,194.0,106.0,2.7,23.0,162.0,296.09,240.02
2016,5,22,7,15,121.0,128.0,2.7,23.0,165.5,253.02,203.72
2016,5,22,7,30,48.0,150.0,2.7,23.0,169.0,203.24,161.39
2016,5,22,7,45,34.5,163.5,2.75,23.5,178.5,203.96,160.74
2016,5,22,8,0,21.0,177.0,2.8,24.0,188.0,189.79,148.14
2016,5,22,8,15,23.0,198.0,2.8,24.0,211.0,211.81,164.97
2016,5,22,8,30,25.0,219.0,2.8,24.0,234.0,233.73,181.46
2016,5,22,8,45,43.0,254.0,2.8,24.5,282.0,304.46,235.33
2016,5,22,9,0,61.0,289.0,2.8,25.0,330.0,358.69,275.33
2016,5,22,9,15,153.5,319.5,2.75,25.0,432.5,500.34,381.71
2016,5,22,9,30,246.0,350.0,2.7,25.0,535.0,642.44,483.54
2016,5,22,9,45,242.0,372.0,2.7,25.5,562.0,639.89,478.66
2016,5,22,10,0,238.0,394.0,2.7,26.0,589.0,654.35,486.41
2016,5,22,10,15,159.0,405.5,2.7,26.0,538.5,580.4,431.34
2016,5,22,10,30,80.0,417.0,2.7,26.0,488.0,490.41,364.73
2016,5,22,10,45,46.5,333.0,2.75,26.5,374.5,366.38,273.98
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,238.68,178.21
2016,5,22,11,15,13.5,256.5,2.8,27.0,269.0,245.19,183.23
2016,5,22,11,30,14.0,264.0,2.8,27.0,277.0,251.55,187.82
2016,5,22,11,45,12.0,234.0,2.85,27.0,246.0,221.34,165.06
2016,5,22,12,0,10.0,204.0,2.9,27.0,215.0,191.62,142.63
2016,5,22,12,15,13.5,257.0,2.95,27.0,271.0,241.29,180.06
2016,5,22,12,30,17.0,310.0,3.0,27.0,327.0,289.93,216.1
2016,5,22,12,45,80.0,406.0,3.1,27.5,484.5,422.56,313.71
2016,5,22,13,0,143.0,502.0,3.2,28.0,642.0,541.72,397.95
2016,5,22,13,15,214.5,486.0,3.25,28.0,693.0,565.18,415.15
2016,5,22,13,30,286.0,470.0,3.3,28.0,744.0,577.44,424.5
2016,5,22,13,45,148.0,341.5,3.35,28.0,483.5,377.56,280.69
2016,5,22,14,0,10.0,213.0,3.4,28.0,223.0,191.96,142.28
2016,5,22,14,15,368.5,205.5,3.4,28.0,529.0,351.21,263.23
2016,5,22,14,30,727.0,198.0,3.4,28.0,835.0,484.72,356.22
2016,5,22,14,45,717.5,194.0,3.45,28.0,802.0,435.22,315.66
2016,5,22,15,0,708.0,190.0,3.5,28.0,769.0,386.21,275.34
2016,5,22,15,15,532.5,255.5,3.5,28.0,678.5,340.15,240.61
2016,5,22,15,30,357.0,321.0,3.5,28.0,588.0,315.62,224.62
2016,5,22,15,45,362.0,297.0,3.55,28.0,553.0,275.58,192.96
2016,5,22,16,0,367.0,273.0,3.6,28.0,518.0,235.47,162.49
2016,5,22,16,15,480.5,216.5,3.55,27.5,511.0,173.13,114.39
2016,5,22,16,30,594.0,160.0,3.5,27.0,504.0,106.94,74.42
2016,5,22,16,45,561.5,153.0,3.45,27.0,453.0,99.37,77.66
2016,5,22,17,0,529.0,146.0,3.4,27.0,402.0,97.12,76.09
2016,5,22,17,15,490.0,136.0,3.25,26.5,350.5,92.59,72.74
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,87.77,69.08
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,81.45,63.91
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,74.83,58.32
2016,5,22,18,15,268.0,85.5,2.8,25.5,150.5,65.52,50.33
2016,5,22,18,30,203.0,68.0,2.7,25.0,104.0,52.74,39.1
2016,5,22,18,45,129.0,46.0,2.65,25.0,66.0,36.39,24.51
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,19.52,7.32
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,10.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
