Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,14.0,2.3,21.5,18.0,44.73,0.0
2016,5,23,6,0,116.0,28.0,2.5,22.0,36.0,124.8,81.95
2016,5,23,6,15,207.5,45.0,2.6,22.0,76.0,225.02,177.02
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,316.64,255.47
2016,5,23,6,45,365.0,75.0,2.85,22.5,164.0,391.44,317.67
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,471.08,381.22
2016,5,23,7,15,335.5,119.5,3.05,23.0,228.5,447.71,360.82
2016,5,23,7,30,240.0,151.0,3.1,23.0,245.0,398.49,320.07
2016,5,23,7,45,239.0,179.0,3.2,23.5,284.5,436.42,347.6
2016,5,23,8,0,238.0,207.0,3.3,24.0,324.0,472.72,372.87
2016,5,23,8,15,247.5,230.0,3.35,24.5,363.5,511.01,399.39
2016,5,23,8,30,257.0,253.0,3.4,25.0,403.0,548.43,424.75
2016,5,23,8,45,263.0,274.5,3.45,25.5,440.0,579.63,445.12
2016,5,23,9,0,269.0,296.0,3.5,26.0,477.0,609.6,464.35
2016,5,23,9,15,137.0,236.5,3.55,26.0,329.0,389.8,299.82
2016,5,23,9,30,5.0,177.0,3.6,26.0,181.0,166.33,125.32
2016,5,23,9,45,6.5,185.5,3.65,26.5,191.5,175.49,132.26
2016,5,23,10,0,8.0,194.0,3.7,27.0,202.0,184.61,138.77
2016,5,23,10,15,9.5,201.5,3.75,27.0,210.5,192.73,144.78
2016,5,23,10,30,11.0,209.0,3.8,27.0,219.0,200.76,150.72
2016,5,23,10,45,11.0,215.5,3.9,27.5,226.0,206.26,154.38
2016,5,23,11,0,11.0,222.0,4.0,28.0,233.0,211.67,157.98
2016,5,23,11,15,7.5,188.0,4.05,28.0,196.0,176.47,131.07
2016,5,23,11,30,4.0,154.0,4.1,28.0,159.0,141.89,104.55
2016,5,23,11,45,10.0,227.5,4.15,28.5,238.0,213.62,158.82
2016,5,23,12,0,16.0,301.0,4.2,29.0,317.0,284.49,211.18
2016,5,23,12,15,40.0,384.0,4.25,29.0,423.5,382.93,283.61
2016,5,23,12,30,64.0,467.0,4.3,29.0,530.0,471.06,346.97
2016,5,23,12,45,38.0,351.0,4.35,29.0,389.0,341.57,252.95
2016,5,23,13,0,12.0,235.0,4.4,29.0,248.0,216.89,160.54
2016,5,23,13,15,12.0,231.5,4.4,29.0,243.5,212.62,157.58
2016,5,23,13,30,12.0,228.0,4.4,29.0,239.0,208.37,154.44
2016,5,23,13,45,29.0,317.5,4.4,29.0,344.5,288.62,214.55
2016,5,23,14,0,46.0,407.0,4.4,29.0,450.0,364.47,270.16
2016,5,23,14,15,401.5,293.5,4.35,29.0,647.0,435.11,323.18
2016,5,23,14,30,757.0,180.0,4.3,29.0,844.0,490.1,359.69
2016,5,23,14,45,750.5,175.0,4.25,29.0,811.0,440.64,319.14
2016,5,23,15,0,744.0,170.0,4.2,29.0,778.0,391.27,278.14
2016,5,23,15,15,497.5,259.0,4.15,29.0,657.0,332.82,235.68
2016,5,23,15,30,251.0,348.0,4.1,29.0,536.0,307.43,221.56
2016,5,23,15,45,293.0,315.0,4.05,29.0,521.0,274.42,194.29
2016,5,23,16,0,335.0,282.0,4.0,29.0,506.0,237.44,164.74
2016,5,23,16,15,192.0,259.5,3.95,28.5,386.0,199.66,144.14
2016,5,23,16,30,49.0,237.0,3.9,28.0,266.0,177.57,134.04
2016,5,23,16,45,159.5,216.5,3.9,28.0,296.5,154.27,122.35
2016,5,23,17,0,270.0,196.0,3.9,28.0,327.0,134.53,106.63
2016,5,23,17,15,250.5,175.5,3.8,27.5,285.5,122.92,97.65
2016,5,23,17,30,231.0,155.0,3.7,27.0,244.0,110.7,87.99
2016,5,23,17,45,204.5,133.5,3.65,26.5,203.0,97.21,77.05
2016,5,23,18,0,178.0,112.0,3.6,26.0,162.0,86.27,68.01
2016,5,23,18,15,142.0,90.0,3.6,25.5,124.5,70.36,54.45
2016,5,23,18,30,106.0,68.0,3.6,25.0,87.0,54.07,40.24
2016,5,23,18,45,61.0,46.0,3.6,25.0,56.5,37.37,25.36
2016,5,23,19,0,16.0,24.0,3.6,25.0,26.0,20.74,8.52
2016,5,23,19,15,8.0,12.0,3.7,24.5,13.0,10.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,22.0,16.0,25.15,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,32.0,71.08,44.8
2016,5,24,6,15,107.5,49.5,2.9,22.0,67.0,153.93,119.77
2016,5,24,6,30,170.0,71.0,3.1,22.0,102.0,226.96,182.63
2016,5,24,6,45,249.0,82.5,3.3,22.5,145.5,301.03,245.26
2016,5,24,7,0,328.0,94.0,3.5,23.0,189.0,399.46,324.84
2016,5,24,7,15,224.0,126.5,3.65,23.5,197.5,349.77,282.74
2016,5,24,7,30,120.0,159.0,3.8,24.0,206.0,291.33,232.97
2016,5,24,7,45,122.0,186.5,4.0,24.5,240.5,326.48,259.42
2016,5,24,8,0,124.0,214.0,4.2,25.0,275.0,360.7,284.34
2016,5,24,8,15,73.0,214.0,4.25,25.0,251.0,292.95,229.51
2016,5,24,8,30,22.0,214.0,4.3,25.0,227.0,225.37,174.48
2016,5,24,8,45,19.0,223.0,4.4,25.5,235.0,229.66,176.91
2016,5,24,9,0,16.0,232.0,4.5,26.0,243.0,234.04,179.29
2016,5,24,9,15,17.5,247.5,4.55,26.0,260.5,249.56,190.76
2016,5,24,9,30,19.0,263.0,4.6,26.0,278.0,265.01,202.11
2016,5,24,9,45,20.5,276.0,4.65,26.5,293.0,277.86,211.03
2016,5,24,10,0,22.0,289.0,4.7,27.0,308.0,290.6,219.83
2016,5,24,10,15,18.5,271.5,4.65,27.0,287.5,268.57,202.69
2016,5,24,10,30,15.0,254.0,4.6,27.0,267.0,247.2,186.15
2016,5,24,10,45,14.5,262.0,4.6,27.5,275.0,253.27,190.1
2016,5,24,11,0,14.0,270.0,4.6,28.0,283.0,259.25,193.92
2016,5,24,11,15,44.5,366.0,4.6,28.0,409.0,389.24,290.79
2016,5,24,11,30,75.0,462.0,4.6,28.0,535.0,506.02,375.02
2016,5,24,11,45,81.5,473.0,4.65,28.5,553.0,515.33,380.43
2016,5,24,12,0,88.0,484.0,4.7,29.0,571.0,523.53,385.44
2016,5,24,12,15,92.5,488.5,4.7,29.0,580.0,522.91,384.86
2016,5,24,12,30,97.0,493.0,4.7,29.0,589.0,521.42,383.73
2016,5,24,12,45,63.5,444.5,4.7,29.5,508.0,443.23,326.53
2016,5,24,13,0,30.0,396.0,4.7,30.0,427.0,369.19,272.01
2016,5,24,13,15,28.5,386.0,4.65,29.5,415.0,354.3,261.87
2016,5,24,13,30,27.0,376.0,4.6,29.0,403.0,339.86,251.87
2016,5,24,13,45,25.5,361.5,4.55,29.0,386.0,322.22,238.99
2016,5,24,14,0,24.0,347.0,4.5,29.0,369.0,305.09,226.47
2016,5,24,14,15,82.0,391.5,4.45,29.0,464.0,364.6,270.51
2016,5,24,14,30,140.0,436.0,4.4,29.0,559.0,406.16,300.16
2016,5,24,14,45,175.0,416.5,4.35,29.0,564.5,392.98,289.6
2016,5,24,15,0,210.0,397.0,4.3,29.0,570.0,376.35,276.03
2016,5,24,15,15,236.5,371.0,4.15,28.5,556.5,349.38,254.86
2016,5,24,15,30,263.0,345.0,4.0,28.0,543.0,309.04,223.19
2016,5,24,15,45,203.0,327.5,3.9,28.0,474.0,276.46,200.12
2016,5,24,16,0,143.0,310.0,3.8,28.0,405.0,239.86,175.12
2016,5,24,16,15,245.5,270.5,3.65,28.0,419.5,199.55,142.28
2016,5,24,16,30,348.0,231.0,3.5,28.0,434.0,159.69,116.64
2016,5,24,16,45,310.5,213.5,3.35,28.0,381.5,143.93,113.85
2016,5,24,17,0,273.0,196.0,3.2,28.0,329.0,134.52,106.56
2016,5,24,17,15,232.0,183.0,3.1,27.5,286.5,127.33,101.23
2016,5,24,17,30,191.0,170.0,3.0,27.0,244.0,124.67,99.57
2016,5,24,17,45,155.5,147.0,2.95,27.0,201.0,109.25,86.93
2016,5,24,18,0,120.0,124.0,2.9,27.0,158.0,93.38,73.67
2016,5,24,18,15,87.5,98.0,2.95,26.5,120.0,75.25,58.34
2016,5,24,18,30,55.0,72.0,3.0,26.0,82.0,58.02,43.41
2016,5,24,18,45,27.5,45.5,3.05,25.5,50.5,37.93,25.81
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,16.74,6.08
2016,5,24,19,15,0.0,9.5,3.1,25.0,9.5,8.64,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.0,3.35,23.0,4.0,3.64,0.0
2016,5,25,6,0,0.0,8.0,3.4,23.0,8.0,7.02,0.0
2016,5,25,6,15,0.0,17.5,3.5,23.5,17.5,15.38,6.73
2016,5,25,6,30,0.0,27.0,3.6,24.0,27.0,23.77,13.85
2016,5,25,6,45,0.0,38.5,3.7,24.5,38.5,33.94,22.36
2016,5,25,7,0,0.0,50.0,3.8,25.0,50.0,44.13,30.77
2016,5,25,7,15,4.0,91.5,3.9,25.0,93.5,88.23,66.95
2016,5,25,7,30,8.0,133.0,4.0,25.0,137.0,135.3,104.93
2016,5,25,7,45,4.0,100.0,4.1,25.5,102.0,94.14,71.12
2016,5,25,8,0,0.0,67.0,4.2,26.0,67.0,59.24,42.48
2016,5,25,8,15,0.0,72.5,4.2,26.0,72.5,64.16,46.28
2016,5,25,8,30,0.0,78.0,4.2,26.0,78.0,69.07,50.04
2016,5,25,8,45,2.0,127.5,4.25,26.0,128.5,117.02,88.03
2016,5,25,9,0,4.0,177.0,4.3,26.0,179.0,166.66,126.7
2016,5,25,9,15,2.0,135.0,4.35,26.0,136.0,123.64,92.61
2016,5,25,9,30,0.0,93.0,4.4,26.0,93.0,82.6,60.08
2016,5,25,9,45,4.5,154.5,4.45,26.5,158.5,144.12,108.13
2016,5,25,10,0,9.0,216.0,4.5,27.0,224.0,206.57,155.8
2016,5,25,10,15,11.5,241.5,4.45,27.0,252.0,232.69,175.35
2016,5,25,10,30,14.0,267.0,4.4,27.0,280.0,258.55,194.61
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.5,227.32,170.35
2016,5,25,11,0,10.0,207.0,4.4,28.0,217.0,196.84,146.79
2016,5,25,11,15,11.0,218.0,4.35,28.0,228.5,207.34,154.64
2016,5,25,11,30,12.0,229.0,4.3,28.0,240.0,217.65,162.29
2016,5,25,11,45,19.5,305.5,4.25,28.0,324.5,293.37,218.86
2016,5,25,12,0,27.0,382.0,4.2,28.0,409.0,374.81,278.42
2016,5,25,12,15,25.0,374.5,4.15,28.0,399.5,361.53,268.31
2016,5,25,12,30,23.0,367.0,4.1,28.0,390.0,345.52,256.5
2016,5,25,12,45,28.0,386.0,4.05,28.5,413.5,364.39,269.81
2016,5,25,13,0,33.0,405.0,4.0,29.0,437.0,379.18,279.97
2016,5,25,13,15,33.5,401.5,4.0,29.0,433.5,370.87,273.94
2016,5,25,13,30,34.0,398.0,4.0,29.0,430.0,362.6,268.02
2016,5,25,13,45,36.5,395.5,4.0,29.0,429.5,356.37,263.61
2016,5,25,14,0,39.0,393.0,4.0,29.0,429.0,349.85,258.97
2016,5,25,14,15,51.0,398.0,3.95,29.0,444.0,353.6,261.81
2016,5,25,14,30,63.0,403.0,3.9,29.0,459.0,355.57,263.18
2016,5,25,14,45,48.5,368.0,3.85,29.0,410.0,316.1,234.31
2016,5,25,15,0,34.0,333.0,3.8,29.0,361.0,278.91,207.15
2016,5,25,15,15,33.0,315.0,3.85,29.0,341.5,260.04,193.33
2016,5,25,15,30,32.0,297.0,3.9,29.0,322.0,241.53,179.7
2016,5,25,15,45,18.5,242.0,4.0,29.5,256.5,205.79,153.22
2016,5,25,16,0,5.0,187.0,4.1,30.0,191.0,159.36,118.51
2016,5,25,16,15,5.5,183.0,4.1,29.5,187.0,154.58,115.5
2016,5,25,16,30,6.0,179.0,4.1,29.0,183.0,149.46,112.27
2016,5,25,16,45,90.5,193.0,4.2,29.0,238.0,149.03,117.64
2016,5,25,17,0,175.0,207.0,4.3,29.0,293.0,148.33,117.52
2016,5,25,17,15,158.0,185.5,4.1,28.5,256.0,134.85,107.09
2016,5,25,17,30,141.0,164.0,3.9,28.0,219.0,120.89,96.08
2016,5,25,17,45,123.5,140.0,3.75,27.5,182.5,104.95,83.21
2016,5,25,18,0,106.0,116.0,3.6,27.0,146.0,88.5,69.6
2016,5,25,18,15,81.0,92.5,3.45,26.5,112.5,71.83,55.47
2016,5,25,18,30,56.0,69.0,3.3,26.0,79.0,56.17,41.88
2016,5,25,18,45,28.0,46.5,3.2,26.0,51.5,38.69,26.42
2016,5,25,19,0,0.0,24.0,3.1,26.0,24.0,20.92,9.25
2016,5,25,19,15,0.0,12.0,3.1,25.5,12.0,10.91,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,6.5,2.8,24.0,6.5,5.91,0.0
2016,5,26,6,0,0.0,13.0,2.9,24.0,13.0,11.43,2.45
2016,5,26,6,15,0.0,32.0,3.05,24.0,32.0,28.23,17.02
2016,5,26,6,30,0.0,51.0,3.2,24.0,51.0,47.82,33.51
2016,5,26,6,45,0.0,72.5,3.35,24.5,72.5,69.91,51.85
2016,5,26,7,0,0.0,94.0,3.5,25.0,94.0,91.37,69.38
2016,5,26,7,15,0.0,68.5,3.7,25.0,68.5,60.65,44.26
2016,5,26,7,30,0.0,43.0,3.9,25.0,43.0,37.93,25.57
2016,5,26,7,45,0.0,26.0,4.15,25.5,26.0,22.91,13.14
2016,5,26,8,0,0.0,9.0,4.4,26.0,9.0,7.93,0.81
2016,5,26,8,15,0.0,50.5,4.45,26.0,50.5,44.63,30.56
2016,5,26,8,30,0.0,92.0,4.5,26.0,92.0,81.56,60.04
2016,5,26,8,45,4.0,148.0,4.55,26.0,151.0,138.87,105.37
2016,5,26,9,0,8.0,204.0,4.6,26.0,210.0,197.54,150.92
2016,5,26,9,15,9.5,218.0,4.6,25.5,225.5,211.78,161.79
2016,5,26,9,30,11.0,232.0,4.6,25.0,241.0,225.97,172.68
2016,5,26,9,45,12.0,243.0,4.7,25.0,253.0,236.63,180.53
2016,5,26,10,0,13.0,254.0,4.8,25.0,265.0,247.24,188.34
2016,5,26,10,15,14.0,264.5,4.7,25.0,277.0,257.27,195.62
2016,5,26,10,30,15.0,275.0,4.6,25.0,289.0,267.19,202.8
2016,5,26,10,45,26.0,329.5,4.55,25.0,353.5,342.53,259.47
2016,5,26,11,0,37.0,384.0,4.5,25.0,418.0,404.06,304.75
2016,5,26,11,15,36.0,393.5,4.4,25.0,428.0,407.98,306.91
2016,5,26,11,30,35.0,403.0,4.3,25.0,438.0,411.51,309.02
2016,5,26,11,45,117.5,453.0,4.25,25.5,568.5,538.36,402.4
2016,5,26,12,0,200.0,503.0,4.2,26.0,699.0,647.46,479.65
2016,5,26,12,15,225.5,480.0,4.5,26.5,702.0,634.42,470.39
2016,5,26,12,30,251.0,457.0,4.8,27.0,705.0,621.38,461.87
2016,5,26,12,45,152.5,454.0,5.15,27.5,604.0,523.03,389.38
2016,5,26,13,0,54.0,451.0,5.5,28.0,503.0,434.15,322.72
2016,5,26,13,15,37.5,397.5,5.6,28.0,434.0,370.45,276.24
2016,5,26,13,30,21.0,344.0,5.7,28.0,365.0,313.46,234.1
2016,5,26,13,45,97.5,406.5,5.85,28.5,497.5,398.26,297.59
2016,5,26,14,0,174.0,469.0,6.0,29.0,630.0,478.12,355.42
2016,5,26,14,15,455.5,329.5,5.85,29.0,734.0,491.55,365.94
2016,5,26,14,30,737.0,190.0,5.7,29.0,838.0,487.17,360.09
2016,5,26,14,45,440.0,295.5,5.6,29.0,678.5,401.19,294.93
2016,5,26,15,0,143.0,401.0,5.5,29.0,519.0,355.59,263.06
2016,5,26,15,15,113.0,373.0,5.3,29.0,463.5,313.69,231.98
2016,5,26,15,30,83.0,345.0,5.1,29.0,408.0,286.38,212.12
2016,5,26,15,45,98.5,326.5,4.9,29.0,396.5,267.27,197.09
2016,5,26,16,0,114.0,308.0,4.7,29.0,385.0,235.48,172.61
2016,5,26,16,15,62.0,250.0,4.5,28.5,291.5,195.12,145.16
2016,5,26,16,30,10.0,192.0,4.3,28.0,198.0,159.02,120.07
2016,5,26,16,45,165.5,190.5,4.1,28.0,272.5,139.24,110.07
2016,5,26,17,0,321.0,189.0,3.9,28.0,347.0,130.67,103.44
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.5,125.18,99.5
2016,5,26,17,30,228.0,169.0,3.7,27.0,258.0,119.35,95.18
2016,5,26,17,45,199.0,146.0,3.65,26.5,215.0,109.05,86.98
2016,5,26,18,0,170.0,123.0,3.6,26.0,172.0,93.17,73.84
2016,5,26,18,15,129.5,99.0,3.7,25.5,132.0,76.19,59.42
2016,5,26,18,30,89.0,75.0,3.8,25.0,92.0,58.78,44.28
2016,5,26,18,45,44.5,49.5,3.9,25.0,58.0,40.85,28.37
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,20.96,9.6
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,10.91,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.0,4.9,23.0,4.0,3.64,0.0
2016,5,27,6,0,0.0,8.0,4.9,23.0,8.0,7.02,0.0
2016,5,27,6,15,0.0,18.5,4.9,23.0,18.5,16.27,7.47
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,25.54,15.37
2016,5,27,6,45,0.0,41.5,4.9,23.5,41.5,36.6,24.66
2016,5,27,7,0,0.0,54.0,4.9,24.0,54.0,47.68,33.83
2016,5,27,7,15,0.0,77.5,5.05,24.0,77.5,69.9,52.07
2016,5,27,7,30,0.0,101.0,5.2,24.0,101.0,93.03,70.81
2016,5,27,7,45,0.0,66.0,5.35,24.5,66.0,58.34,42.19
2016,5,27,8,0,0.0,31.0,5.5,25.0,31.0,27.34,16.71
2016,5,27,8,15,0.0,61.0,5.6,25.0,61.0,53.94,38.23
2016,5,27,8,30,0.0,91.0,5.7,25.0,91.0,80.65,59.57
2016,5,27,8,45,0.0,113.5,5.8,25.5,113.5,101.7,76.01
2016,5,27,9,0,0.0,136.0,5.9,26.0,136.0,122.86,92.33
2016,5,27,9,15,0.0,123.0,5.8,26.0,123.0,110.34,82.19
2016,5,27,9,30,0.0,110.0,5.7,26.0,110.0,98.21,72.44
2016,5,27,9,45,3.0,147.0,5.6,26.5,150.0,135.57,101.49
2016,5,27,10,0,6.0,184.0,5.5,27.0,190.0,173.12,130.23
2016,5,27,10,15,9.0,212.0,5.4,27.5,220.5,202.13,152.02
2016,5,27,10,30,12.0,240.0,5.3,28.0,251.0,230.93,173.38
2016,5,27,10,45,15.5,280.0,5.25,28.5,294.5,271.26,203.15
2016,5,27,11,0,19.0,320.0,5.2,29.0,338.0,311.12,232.11
2016,5,27,11,15,14.0,256.0,5.0,29.0,269.5,245.25,182.6
2016,5,27,11,30,9.0,192.0,4.8,29.0,201.0,181.11,134.1
2016,5,27,11,45,11.0,220.5,4.65,29.0,232.0,208.23,154.56
2016,5,27,12,0,13.0,249.0,4.5,29.0,263.0,234.91,174.42
2016,5,27,12,15,12.5,235.5,4.2,29.0,248.5,221.27,164.02
2016,5,27,12,30,12.0,222.0,3.9,29.0,234.0,207.76,153.8
2016,5,27,12,45,10.0,199.0,3.6,29.0,209.0,184.79,136.44
2016,5,27,13,0,8.0,176.0,3.3,29.0,184.0,162.17,119.32
2016,5,27,13,15,10.0,205.0,2.9,29.0,215.0,188.21,138.95
2016,5,27,13,30,12.0,234.0,2.5,29.0,246.0,213.63,157.84
2016,5,27,13,45,33.5,328.5,2.2,29.5,360.0,300.65,221.61
2016,5,27,14,0,55.0,423.0,1.9,30.0,474.0,382.5,279.24
2016,5,27,14,15,46.5,396.0,1.65,29.5,438.5,350.02,255.8
2016,5,27,14,30,38.0,369.0,1.4,29.0,403.0,319.04,233.84
2016,5,27,14,45,96.5,385.5,1.2,29.0,466.5,349.03,254.65
2016,5,27,15,0,155.0,402.0,1.0,29.0,530.0,360.96,261.15
2016,5,27,15,15,441.5,282.0,0.9,29.0,620.0,334.63,234.57
2016,5,27,15,30,728.0,162.0,0.8,29.0,710.0,291.58,191.4
2016,5,27,15,45,729.5,148.5,0.7,29.0,669.0,238.8,148.45
2016,5,27,16,0,731.0,135.0,0.6,29.0,628.0,186.11,107.75
2016,5,27,16,15,540.0,184.0,0.65,28.5,533.0,162.06,101.39
2016,5,27,16,30,349.0,233.0,0.7,28.0,438.0,163.18,117.25
2016,5,27,16,45,505.5,169.5,0.75,28.0,435.0,108.88,84.66
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,68.83,52.1
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,67.13,51.06
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,65.27,49.8
2016,5,27,17,45,550.0,84.5,0.95,27.0,274.5,60.47,45.9
2016,5,27,18,0,510.0,75.0,1.0,27.0,223.0,55.35,41.6
2016,5,27,18,15,439.5,65.0,0.95,26.0,173.5,49.35,36.57
2016,5,27,18,30,369.0,55.0,0.9,25.0,124.0,41.82,29.99
2016,5,27,18,45,266.5,41.5,0.9,24.5,82.5,32.0,21.14
2016,5,27,19,0,164.0,28.0,0.9,24.0,41.0,21.88,10.61
2016,5,27,19,15,82.0,14.0,0.95,23.5,20.5,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.5,19.0,34.36,0.0
2016,5,28,6,0,70.0,33.0,2.8,23.0,38.0,97.01,65.19
2016,5,28,6,15,156.5,53.0,2.95,23.0,78.5,190.96,149.61
2016,5,28,6,30,243.0,73.0,3.1,23.0,119.0,279.89,225.33
2016,5,28,6,45,121.5,71.0,3.3,23.5,94.0,176.18,141.85
2016,5,28,7,0,0.0,69.0,3.5,24.0,69.0,62.51,45.96
2016,5,28,7,15,0.0,77.5,3.65,24.0,77.5,69.88,52.04
2016,5,28,7,30,0.0,86.0,3.8,24.0,86.0,77.41,58.04
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,95.16,72.1
2016,5,28,8,0,0.0,123.0,4.2,25.0,123.0,112.83,85.85
2016,5,28,8,15,2.5,150.0,4.25,25.5,152.0,141.43,108.2
2016,5,28,8,30,5.0,177.0,4.3,26.0,181.0,170.05,130.16
2016,5,28,8,45,5.5,185.0,4.35,26.5,189.5,177.2,135.04
2016,5,28,9,0,6.0,193.0,4.4,27.0,198.0,184.5,140.03
2016,5,28,9,15,68.0,275.5,4.35,27.5,327.0,346.41,264.79
2016,5,28,9,30,130.0,358.0,4.3,28.0,456.0,515.9,389.01
2016,5,28,9,45,122.5,377.5,4.3,28.5,474.0,524.92,392.75
2016,5,28,10,0,115.0,397.0,4.3,29.0,492.0,532.99,396.48
2016,5,28,10,15,190.5,411.5,4.2,29.0,576.5,618.67,458.46
2016,5,28,10,30,266.0,426.0,4.1,29.0,661.0,718.15,527.82
2016,5,28,10,45,346.5,408.5,4.1,29.5,724.0,770.36,563.49
2016,5,28,11,0,427.0,391.0,4.1,30.0,787.0,831.04,604.15
2016,5,28,11,15,623.5,280.0,4.05,30.0,872.5,899.24,654.38
2016,5,28,11,30,820.0,169.0,4.0,30.0,958.0,951.41,689.29
2016,5,28,11,45,524.5,333.5,3.95,30.0,840.5,815.87,593.56
2016,5,28,12,0,229.0,498.0,3.9,30.0,723.0,669.06,485.53
2016,5,28,12,15,201.0,503.5,3.85,30.0,701.5,634.74,461.53
2016,5,28,12,30,173.0,509.0,3.8,30.0,680.0,601.2,437.43
2016,5,28,12,45,224.5,498.0,3.8,30.5,719.5,617.77,449.16
2016,5,28,13,0,276.0,487.0,3.8,31.0,759.0,628.07,456.03
2016,5,28,13,15,550.5,324.0,3.8,30.5,856.0,668.47,490.27
2016,5,28,13,30,825.0,161.0,3.8,30.0,953.0,685.63,506.68
2016,5,28,13,45,820.0,159.0,3.8,30.0,933.0,639.66,472.52
2016,5,28,14,0,815.0,157.0,3.8,30.0,913.0,592.74,437.24
2016,5,28,14,15,807.5,155.5,3.8,30.0,885.5,544.15,399.85
2016,5,28,14,30,800.0,154.0,3.8,30.0,858.0,495.21,361.26
2016,5,28,14,45,778.0,158.5,3.8,30.0,821.5,444.6,320.56
2016,5,28,15,0,756.0,163.0,3.8,30.0,785.0,395.55,280.24
2016,5,28,15,15,742.5,160.0,3.75,29.5,745.5,345.35,238.86
2016,5,28,15,30,729.0,157.0,3.7,29.0,706.0,289.45,192.93
2016,5,28,15,45,712.5,152.5,3.65,29.0,662.0,239.35,151.7
2016,5,28,16,0,696.0,148.0,3.6,29.0,618.0,191.15,114.31
2016,5,28,16,15,674.0,143.0,3.5,28.5,569.5,144.2,83.34
2016,5,28,16,30,652.0,138.0,3.4,28.0,521.0,100.08,63.72
2016,5,28,16,45,624.5,132.0,3.3,28.0,470.5,83.22,63.94
2016,5,28,17,0,597.0,126.0,3.2,28.0,420.0,82.45,63.56
2016,5,28,17,15,559.5,118.5,3.1,27.5,368.0,80.31,62.15
2016,5,28,17,30,522.0,111.0,3.0,27.0,316.0,77.58,60.2
2016,5,28,17,45,478.0,100.0,2.95,27.0,265.5,71.37,55.12
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,64.84,49.64
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,56.76,42.77
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,48.36,35.37
2016,5,28,18,45,202.5,47.0,2.9,25.5,79.5,36.08,24.43
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,24.21,12.47
2016,5,28,19,15,55.5,15.0,2.9,25.0,20.0,13.64,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.0,2.05,22.0,11.0,10.01,0.0
2016,5,29,6,0,0.0,22.0,2.2,22.0,22.0,19.4,8.49
2016,5,29,6,15,7.5,43.5,2.25,22.0,45.0,48.47,33.78
2016,5,29,6,30,15.0,65.0,2.3,22.0,68.0,76.61,57.84
2016,5,29,6,45,32.0,87.0,2.4,22.5,95.5,121.48,95.5
2016,5,29,7,0,49.0,109.0,2.5,23.0,123.0,159.0,126.54
2016,5,29,7,15,238.5,116.5,2.55,23.0,208.5,347.33,281.72
2016,5,29,7,30,428.0,124.0,2.6,23.0,294.0,540.11,431.98
2016,5,29,7,45,503.0,128.0,2.7,23.5,356.5,621.72,490.81
2016,5,29,8,0,578.0,132.0,2.8,24.0,419.0,715.14,555.96
2016,5,29,8,15,607.0,138.5,2.85,24.0,469.5,763.0,587.66
2016,5,29,8,30,636.0,145.0,2.9,24.0,520.0,809.79,618.44
2016,5,29,8,45,397.5,228.5,2.95,24.5,470.0,674.95,516.2
2016,5,29,9,0,159.0,312.0,3.0,25.0,420.0,500.51,381.94
2016,5,29,9,15,82.5,252.0,3.0,25.0,308.5,334.98,257.5
2016,5,29,9,30,6.0,192.0,3.0,25.0,197.0,181.77,137.71
2016,5,29,9,45,188.5,275.0,3.0,25.5,430.5,496.57,379.6
2016,5,29,10,0,371.0,358.0,3.0,26.0,664.0,767.6,570.63
2016,5,29,10,15,245.5,396.0,3.0,26.5,602.0,674.42,498.8
2016,5,29,10,30,120.0,434.0,3.0,27.0,540.0,564.35,416.87
2016,5,29,10,45,104.0,442.0,3.05,27.5,536.5,534.39,394.66
2016,5,29,11,0,88.0,450.0,3.1,28.0,533.0,520.29,383.13
2016,5,29,11,15,47.5,314.0,3.05,28.0,359.5,341.79,254.23
2016,5,29,11,30,7.0,178.0,3.0,28.0,186.0,166.52,122.97
2016,5,29,11,45,14.0,265.0,3.0,28.0,279.5,251.45,187.14
2016,5,29,12,0,21.0,352.0,3.0,28.0,373.0,335.28,248.61
2016,5,29,12,15,427.0,254.5,2.95,28.0,677.0,613.75,458.65
2016,5,29,12,30,833.0,157.0,2.9,28.0,981.0,829.89,609.11
2016,5,29,12,45,830.0,158.5,2.9,28.5,976.5,795.48,583.25
2016,5,29,13,0,827.0,160.0,2.9,29.0,972.0,764.63,561.52
2016,5,29,13,15,824.0,159.0,2.85,29.0,960.0,723.67,532.39
2016,5,29,13,30,821.0,158.0,2.8,29.0,948.0,681.31,501.81
2016,5,29,13,45,814.0,158.5,2.75,29.0,927.5,636.35,468.77
2016,5,29,14,0,807.0,159.0,2.7,29.0,907.0,590.6,434.43
2016,5,29,14,15,541.0,291.0,2.6,28.5,786.5,509.54,373.66
2016,5,29,14,30,275.0,423.0,2.5,28.0,666.0,453.12,331.85
2016,5,29,14,45,532.0,282.0,2.4,28.0,728.5,432.11,313.86
2016,5,29,15,0,789.0,141.0,2.3,28.0,791.0,392.15,277.8
2016,5,29,15,15,777.0,138.5,2.15,28.0,752.0,341.12,234.96
2016,5,29,15,30,765.0,136.0,2.0,28.0,713.0,291.02,192.69
2016,5,29,15,45,745.0,134.5,1.95,28.0,668.0,241.2,151.77
2016,5,29,16,0,725.0,133.0,1.9,28.0,623.0,186.33,109.39
2016,5,29,16,15,704.0,129.0,1.9,27.5,575.0,138.6,77.78
2016,5,29,16,30,683.0,125.0,1.9,27.0,527.0,93.55,57.61
2016,5,29,16,45,652.0,121.0,1.95,27.0,475.5,75.8,58.0
2016,5,29,17,0,621.0,117.0,2.0,27.0,424.0,76.05,58.45
2016,5,29,17,15,584.5,110.0,1.9,26.5,372.0,73.99,57.06
2016,5,29,17,30,548.0,103.0,1.8,26.0,320.0,71.73,55.49
2016,5,29,17,45,492.5,95.5,1.7,25.5,268.0,68.26,52.81
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,64.09,49.42
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,56.36,42.81
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,48.34,35.69
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,36.44,24.95
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,24.96,13.33
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,21.0,1.5,1.36,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.63,0.0
2016,5,30,6,15,0.0,6.5,0.95,21.0,6.5,5.7,0.0
2016,5,30,6,30,0.0,10.0,1.0,21.0,10.0,8.78,1.66
2016,5,30,6,45,0.0,14.5,1.05,21.5,14.5,12.74,5.03
2016,5,30,7,0,0.0,19.0,1.1,22.0,19.0,16.71,8.36
2016,5,30,7,15,0.0,16.5,0.95,22.0,16.5,14.51,6.52
2016,5,30,7,30,0.0,14.0,0.8,22.0,14.0,12.32,4.66
2016,5,30,7,45,0.0,21.5,0.7,22.5,21.5,18.94,10.11
2016,5,30,8,0,0.0,29.0,0.6,23.0,29.0,25.58,15.51
2016,5,30,8,15,5.5,111.5,0.5,23.0,115.0,105.6,80.51
2016,5,30,8,30,11.0,194.0,0.4,23.0,201.0,193.44,148.85
2016,5,30,8,45,133.5,248.0,0.35,23.5,338.0,403.1,307.89
2016,5,30,9,0,256.0,302.0,0.3,24.0,475.0,603.43,446.33
2016,5,30,9,15,474.5,238.5,0.6,24.5,586.5,766.97,560.44
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,924.77,664.68
2016,5,30,9,45,698.0,184.0,1.2,25.5,735.0,939.36,674.01
2016,5,30,10,0,703.0,193.0,1.5,26.0,772.0,950.91,682.93
2016,5,30,10,15,713.5,196.0,1.75,26.0,804.5,958.43,689.69
2016,5,30,10,30,724.0,199.0,2.0,26.0,837.0,962.89,694.38
2016,5,30,10,45,723.0,207.0,2.25,26.0,861.5,957.95,692.94
2016,5,30,11,0,722.0,215.0,2.5,26.0,886.0,949.86,689.38
2016,5,30,11,15,728.0,216.5,2.55,26.0,905.0,938.9,682.16
2016,5,30,11,30,734.0,218.0,2.6,26.0,924.0,924.86,673.02
2016,5,30,11,45,777.5,190.0,2.7,26.0,946.5,907.97,662.5
2016,5,30,12,0,821.0,162.0,2.8,26.0,969.0,894.51,654.25
2016,5,30,12,15,822.0,162.5,2.65,26.0,973.0,865.98,634.23
2016,5,30,12,30,823.0,163.0,2.5,26.0,977.0,835.06,612.78
2016,5,30,12,45,826.0,160.5,2.45,26.5,974.5,801.07,588.83
2016,5,30,13,0,829.0,158.0,2.4,27.0,972.0,760.07,560.17
2016,5,30,13,15,826.5,157.0,2.3,27.0,960.5,724.51,534.39
2016,5,30,13,30,824.0,156.0,2.2,27.0,949.0,682.46,503.74
2016,5,30,13,45,824.5,151.5,2.1,27.0,931.0,637.71,470.76
2016,5,30,14,0,825.0,147.0,2.0,27.0,913.0,593.48,437.36
2016,5,30,14,15,819.0,145.5,1.9,27.0,887.0,544.29,399.63
2016,5,30,14,30,813.0,144.0,1.8,27.0,861.0,495.67,361.36
2016,5,30,14,45,807.5,139.5,1.75,27.0,829.0,444.66,320.55
2016,5,30,15,0,802.0,135.0,1.7,27.0,797.0,393.51,278.57
2016,5,30,15,15,790.5,132.5,1.65,27.0,757.5,342.0,235.59
2016,5,30,15,30,779.0,130.0,1.6,27.0,718.0,291.35,192.94
2016,5,30,15,45,769.5,124.0,1.6,27.0,675.5,239.61,150.07
2016,5,30,16,0,760.0,118.0,1.6,27.0,633.0,188.93,110.25
2016,5,30,16,15,740.5,114.5,1.65,27.0,584.5,140.37,77.7
2016,5,30,16,30,721.0,111.0,1.7,27.0,536.0,86.97,51.1
2016,5,30,16,45,694.0,106.5,1.75,27.0,484.5,66.48,50.23
2016,5,30,17,0,667.0,102.0,1.8,27.0,433.0,65.89,49.95
2016,5,30,17,15,632.0,96.5,1.7,26.5,380.5,64.41,49.02
2016,5,30,17,30,597.0,91.0,1.6,26.0,328.0,62.8,47.94
2016,5,30,17,45,535.5,86.5,1.5,26.0,274.5,61.71,47.15
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,60.71,46.35
2016,5,30,18,15,406.5,71.0,1.3,25.5,173.0,52.8,39.6
2016,5,30,18,30,339.0,60.0,1.2,25.0,125.0,45.4,33.07
2016,5,30,18,45,242.5,45.0,1.1,24.5,84.0,34.57,23.37
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,23.37,12.32
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,13.64,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.5,10.5,9.55,0.0
2016,5,31,6,0,0.0,21.0,1.9,22.0,21.0,18.51,7.97
2016,5,31,6,15,0.5,42.0,1.95,22.0,42.0,41.52,28.03
2016,5,31,6,30,1.0,63.0,2.0,22.0,63.0,63.92,47.08
2016,5,31,6,45,13.5,84.0,2.1,22.5,88.0,94.13,72.59
2016,5,31,7,0,26.0,105.0,2.2,23.0,113.0,135.32,106.6
2016,5,31,7,15,90.0,132.5,2.25,23.0,167.5,233.02,186.98
2016,5,31,7,30,154.0,160.0,2.3,23.0,222.0,320.66,257.06
2016,5,31,7,45,105.0,180.0,2.35,23.5,225.0,302.32,239.61
2016,5,31,8,0,56.0,200.0,2.4,24.0,228.0,263.66,206.74
2016,5,31,8,15,40.0,209.0,2.45,24.0,230.0,255.69,199.36
2016,5,31,8,30,24.0,218.0,2.5,24.0,232.0,231.35,179.24
2016,5,31,8,45,28.0,241.0,2.6,24.0,259.0,274.32,211.95
2016,5,31,9,0,32.0,264.0,2.7,24.0,286.0,300.91,231.61
2016,5,31,9,15,23.0,254.5,2.75,24.5,271.0,262.08,200.69
2016,5,31,9,30,14.0,245.0,2.8,25.0,256.0,241.86,184.17
2016,5,31,9,45,10.0,212.0,2.85,25.5,220.0,204.43,154.82
2016,5,31,10,0,6.0,179.0,2.9,26.0,184.0,168.41,126.55
2016,5,31,10,15,72.0,308.5,2.9,26.0,372.0,373.85,283.4
2016,5,31,10,30,138.0,438.0,2.9,26.0,560.0,586.69,436.18
2016,5,31,10,45,72.0,302.0,2.95,26.5,366.0,360.88,271.05
2016,5,31,11,0,6.0,166.0,3.0,27.0,172.0,155.27,115.05
2016,5,31,11,15,3.0,137.5,3.1,27.0,140.5,126.2,92.88
2016,5,31,11,30,0.0,109.0,3.2,27.0,109.0,97.52,70.6
2016,5,31,11,45,0.0,115.5,3.3,27.5,115.5,103.33,74.93
2016,5,31,12,0,0.0,122.0,3.4,28.0,122.0,109.1,79.17
2016,5,31,12,15,0.0,117.5,3.65,28.0,117.5,104.96,75.98
2016,5,31,12,30,0.0,113.0,3.9,28.0,113.0,100.82,72.81
2016,5,31,12,45,0.0,89.0,4.2,28.0,89.0,79.36,56.25
2016,5,31,13,0,0.0,65.0,4.5,28.0,65.0,57.96,39.69
2016,5,31,13,15,0.0,65.0,4.55,28.0,65.0,57.94,39.7
2016,5,31,13,30,0.0,65.0,4.6,28.0,65.0,57.93,39.71
2016,5,31,13,45,0.0,67.5,4.65,28.0,67.5,60.14,41.47
2016,5,31,14,0,0.0,70.0,4.7,28.0,70.0,62.36,43.24
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,52.95,36.03
2016,5,31,14,30,0.0,49.0,4.1,27.0,49.0,43.56,28.78
2016,5,31,14,45,0.0,44.0,3.8,26.5,44.0,39.08,25.36
2016,5,31,15,0,0.0,39.0,3.5,26.0,39.0,34.61,21.92
2016,5,31,15,15,0.0,30.5,3.4,25.5,30.5,27.03,15.99
2016,5,31,15,30,0.0,22.0,3.3,25.0,22.0,19.48,10.01
2016,5,31,15,45,0.0,40.5,3.25,25.0,40.5,35.86,23.22
2016,5,31,16,0,0.0,59.0,3.2,25.0,59.0,52.26,36.46
2016,5,31,16,15,1.5,114.5,3.1,24.5,115.5,100.51,75.22
2016,5,31,16,30,3.0,170.0,3.0,24.0,172.0,143.12,109.45
2016,5,31,16,45,58.0,191.0,2.95,24.0,220.0,147.68,118.69
2016,5,31,17,0,113.0,212.0,2.9,24.0,268.0,150.74,121.65
2016,5,31,17,15,103.0,188.0,2.85,23.5,235.0,142.77,115.68
2016,5,31,17,30,93.0,164.0,2.8,23.0,202.0,126.17,102.35
2016,5,31,17,45,70.5,140.5,2.8,23.0,166.5,109.4,88.44
2016,5,31,18,0,48.0,117.0,2.8,23.0,131.0,92.3,73.98
2016,5,31,18,15,32.5,92.5,2.7,23.0,101.5,74.25,58.42
2016,5,31,18,30,17.0,68.0,2.6,23.0,72.0,55.81,42.24
2016,5,31,18,45,8.5,44.0,2.55,23.0,46.0,37.75,26.21
2016,5,31,19,0,0.0,20.0,2.5,23.0,20.0,17.62,8.05
2016,5,31,19,15,0.0,10.0,2.45,23.0,10.0,9.1,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,36.95,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,111.86,77.87
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,190.82,150.22
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,275.5,221.62
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,366.04,294.31
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,448.28,357.61
2016,6,1,7,15,430.0,112.0,0.8,22.0,263.5,514.21,406.12
2016,6,1,7,30,480.0,123.0,0.7,22.0,314.0,582.55,454.18
2016,6,1,7,45,520.0,131.5,0.65,22.5,366.0,640.79,492.24
2016,6,1,8,0,560.0,140.0,0.6,23.0,418.0,707.58,534.42
2016,6,1,8,15,589.0,147.0,0.6,23.0,468.5,755.7,564.19
2016,6,1,8,30,618.0,154.0,0.6,23.0,519.0,802.76,592.87
2016,6,1,8,45,638.5,160.5,0.6,23.5,566.0,839.61,613.22
2016,6,1,9,0,659.0,167.0,0.6,24.0,613.0,874.51,632.11
2016,6,1,9,15,676.5,172.0,0.65,24.0,657.0,902.52,648.63
2016,6,1,9,30,694.0,177.0,0.7,24.0,701.0,928.06,663.69
2016,6,1,9,45,708.5,180.0,0.8,24.5,740.0,945.64,673.52
2016,6,1,10,0,723.0,183.0,0.9,25.0,779.0,960.37,681.72
2016,6,1,10,15,733.0,186.0,0.9,25.0,812.0,967.53,684.8
2016,6,1,10,30,743.0,189.0,0.9,25.0,845.0,963.74,681.35
2016,6,1,10,45,425.5,324.5,0.95,25.0,703.0,777.7,557.88
2016,6,1,11,0,108.0,460.0,1.0,25.0,561.0,550.16,398.76
2016,6,1,11,15,264.5,438.0,1.0,25.0,691.5,696.01,502.89
2016,6,1,11,30,421.0,416.0,1.0,25.0,822.0,816.87,583.09
2016,6,1,11,45,391.0,433.0,1.0,25.5,813.5,779.64,555.38
2016,6,1,12,0,361.0,450.0,1.0,26.0,805.0,749.36,533.85
2016,6,1,12,15,386.0,443.5,1.0,26.0,825.0,745.03,531.56
2016,6,1,12,30,411.0,437.0,1.0,26.0,845.0,738.13,527.23
2016,6,1,12,45,356.5,462.0,1.0,26.0,815.0,692.43,495.67
2016,6,1,13,0,302.0,487.0,1.0,26.0,785.0,648.93,465.72
2016,6,1,13,15,549.5,331.5,1.05,26.0,864.0,675.96,489.6
2016,6,1,13,30,797.0,176.0,1.1,26.0,943.0,682.03,497.37
2016,6,1,13,45,565.0,306.5,1.15,26.0,845.0,602.99,439.11
2016,6,1,14,0,333.0,437.0,1.2,26.0,747.0,540.25,392.8
2016,6,1,14,15,405.5,395.0,1.3,26.0,761.0,523.85,381.83
2016,6,1,14,30,478.0,353.0,1.4,26.0,775.0,493.43,359.52
2016,6,1,14,45,623.0,253.5,1.55,26.5,781.5,448.9,324.87
2016,6,1,15,0,768.0,154.0,1.7,27.0,788.0,397.3,282.02
2016,6,1,15,15,576.0,235.5,1.75,27.0,698.0,345.62,243.5
2016,6,1,15,30,384.0,317.0,1.8,27.0,608.0,326.61,231.65
2016,6,1,15,45,213.5,297.5,1.9,27.0,458.0,263.7,189.72
2016,6,1,16,0,43.0,278.0,2.0,27.0,308.0,219.44,163.6
2016,6,1,16,15,41.0,256.5,1.95,26.5,283.0,198.57,148.83
2016,6,1,16,30,39.0,235.0,1.9,26.0,258.0,178.19,134.72
2016,6,1,16,45,19.5,165.0,1.85,26.0,176.5,138.14,109.63
2016,6,1,17,0,0.0,95.0,1.8,26.0,95.0,83.47,64.8
2016,6,1,17,15,0.0,83.5,1.7,25.5,83.5,73.72,57.05
2016,6,1,17,30,0.0,72.0,1.6,25.0,72.0,63.67,48.86
2016,6,1,17,45,0.0,60.5,1.55,25.0,60.5,53.44,40.3
2016,6,1,18,0,0.0,49.0,1.5,25.0,49.0,43.24,31.62
2016,6,1,18,15,0.0,38.0,1.4,24.5,38.0,33.49,23.26
2016,6,1,18,30,0.0,27.0,1.3,24.0,27.0,23.77,14.77
2016,6,1,18,45,0.0,18.0,1.2,23.5,18.0,15.82,7.74
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,7.9,0.55
2016,6,1,19,15,0.0,4.5,1.15,23.0,4.5,3.94,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
