Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.45,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.88,0.0
2016,6,2,6,15,0.0,2.5,1.3,21.0,2.5,2.19,0.0
2016,6,2,6,30,0.0,4.0,1.6,21.0,4.0,3.51,0.0
2016,6,2,6,45,0.0,6.0,1.95,21.0,6.0,5.26,0.0
2016,6,2,7,0,0.0,8.0,2.3,21.0,8.0,7.03,0.25
2016,6,2,7,15,0.0,11.0,2.4,21.0,11.0,9.67,2.47
2016,6,2,7,30,0.0,14.0,2.5,21.0,14.0,12.32,4.67
2016,6,2,7,45,13.0,99.0,2.6,21.5,105.5,100.94,78.31
2016,6,2,8,0,26.0,184.0,2.7,22.0,197.0,201.63,159.05
2016,6,2,8,15,85.0,223.5,2.75,22.0,272.5,315.18,249.3
2016,6,2,8,30,144.0,263.0,2.8,22.0,348.0,433.65,340.08
2016,6,2,8,45,103.0,277.5,2.85,22.0,341.5,389.9,304.21
2016,6,2,9,0,62.0,292.0,2.9,22.0,335.0,362.62,281.27
2016,6,2,9,15,54.0,305.0,2.9,22.0,344.0,365.39,282.32
2016,6,2,9,30,46.0,318.0,2.9,22.0,353.0,367.88,283.1
2016,6,2,9,45,94.0,360.0,2.95,22.5,436.0,458.56,350.93
2016,6,2,10,0,142.0,402.0,3.0,23.0,519.0,565.84,428.16
2016,6,2,10,15,80.5,354.5,3.0,23.5,421.5,430.33,326.4
2016,6,2,10,30,19.0,307.0,3.0,24.0,324.0,301.92,228.53
2016,6,2,10,45,16.0,279.0,3.05,24.5,293.5,270.85,204.83
2016,6,2,11,0,13.0,251.0,3.1,25.0,263.0,240.61,181.45
2016,6,2,11,15,444.5,186.0,2.95,25.0,613.5,635.35,483.86
2016,6,2,11,30,876.0,121.0,2.8,25.0,964.0,950.19,696.63
2016,6,2,11,45,644.0,276.5,2.65,25.0,900.5,873.77,640.2
2016,6,2,12,0,412.0,432.0,2.5,25.0,837.0,778.66,568.7
2016,6,2,12,15,637.0,285.5,2.3,25.0,915.5,822.68,603.69
2016,6,2,12,30,862.0,139.0,2.1,25.0,994.0,841.38,616.64
2016,6,2,12,45,571.0,313.0,1.9,25.0,878.5,732.67,537.25
2016,6,2,13,0,280.0,487.0,1.7,25.0,763.0,632.64,461.17
2016,6,2,13,15,331.5,457.5,1.6,25.0,780.0,624.91,456.82
2016,6,2,13,30,383.0,428.0,1.5,25.0,797.0,613.45,448.78
2016,6,2,13,45,335.0,439.5,1.45,25.0,757.5,567.26,415.35
2016,6,2,14,0,287.0,451.0,1.4,25.0,718.0,524.57,384.47
2016,6,2,14,15,347.0,411.5,1.45,25.0,725.0,505.62,371.24
2016,6,2,14,30,407.0,372.0,1.5,25.0,732.0,473.86,347.83
2016,6,2,14,45,625.0,243.5,1.55,25.5,772.0,443.14,322.29
2016,6,2,15,0,843.0,115.0,1.6,26.0,812.0,403.28,286.31
2016,6,2,15,15,832.0,113.0,1.6,25.5,772.5,351.15,243.08
2016,6,2,15,30,821.0,111.0,1.6,25.0,733.0,299.63,199.75
2016,6,2,15,45,808.5,107.0,1.6,25.0,689.0,238.84,149.46
2016,6,2,16,0,796.0,103.0,1.6,25.0,645.0,187.16,108.25
2016,6,2,16,15,777.5,100.0,1.55,25.0,596.0,137.12,73.7
2016,6,2,16,30,759.0,97.0,1.5,25.0,547.0,89.42,50.88
2016,6,2,16,45,737.0,92.0,1.5,25.0,496.0,63.57,48.19
2016,6,2,17,0,715.0,87.0,1.5,25.0,445.0,61.92,47.02
2016,6,2,17,15,683.0,82.5,1.4,24.5,392.0,54.84,41.3
2016,6,2,17,30,651.0,78.0,1.3,24.0,339.0,53.46,40.37
2016,6,2,17,45,610.5,71.5,1.25,24.0,287.0,50.44,37.91
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,47.23,35.2
2016,6,2,18,15,505.0,57.0,1.1,23.5,185.0,42.53,31.16
2016,6,2,18,30,440.0,49.0,1.0,23.0,135.0,37.63,26.77
2016,6,2,18,45,348.5,38.0,0.9,22.5,93.0,29.82,19.68
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,21.67,11.54
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,10.78,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.01,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,19.39,8.91
2016,6,3,6,15,0.0,41.0,1.55,19.0,41.0,39.57,26.83
2016,6,3,6,30,0.0,60.0,1.6,19.0,60.0,58.96,43.55
2016,6,3,6,45,5.5,80.5,1.65,19.5,82.5,83.54,64.44
2016,6,3,7,0,11.0,101.0,1.7,20.0,105.0,108.0,84.85
2016,6,3,7,15,129.5,127.0,1.7,20.0,178.5,257.23,209.63
2016,6,3,7,30,248.0,153.0,1.7,20.0,252.0,406.86,328.68
2016,6,3,7,45,508.0,110.5,1.7,20.5,350.5,612.73,486.17
2016,6,3,8,0,768.0,68.0,1.7,21.0,449.0,802.03,616.92
2016,6,3,8,15,529.0,157.5,1.85,21.0,433.5,703.69,544.99
2016,6,3,8,30,290.0,247.0,2.0,21.0,418.0,571.93,443.73
2016,6,3,8,45,567.0,162.0,2.15,21.5,533.5,771.63,592.45
2016,6,3,9,0,844.0,77.0,2.3,22.0,649.0,934.53,700.27
2016,6,3,9,15,571.0,208.5,2.4,22.5,607.0,836.81,629.93
2016,6,3,9,30,298.0,340.0,2.5,23.0,565.0,683.42,514.45
2016,6,3,9,45,239.0,371.0,2.7,23.5,558.0,635.7,479.03
2016,6,3,10,0,180.0,402.0,2.9,24.0,551.0,604.39,453.86
2016,6,3,10,15,539.5,245.0,2.95,24.0,716.5,834.11,624.51
2016,6,3,10,30,899.0,88.0,3.0,24.0,882.0,1004.25,737.56
2016,6,3,10,45,582.0,272.0,3.05,24.5,792.0,883.73,652.36
2016,6,3,11,0,265.0,456.0,3.1,25.0,702.0,727.06,535.15
2016,6,3,11,15,285.5,460.5,3.1,25.0,731.5,738.68,544.05
2016,6,3,11,30,306.0,465.0,3.1,25.0,761.0,748.08,550.32
2016,6,3,11,45,242.5,485.0,3.1,25.5,721.0,684.51,503.49
2016,6,3,12,0,179.0,505.0,3.1,26.0,681.0,631.95,464.35
2016,6,3,12,15,105.0,454.0,3.05,26.0,557.5,508.58,376.24
2016,6,3,12,30,31.0,403.0,3.0,26.0,434.0,387.74,287.95
2016,6,3,12,45,452.0,264.5,2.95,26.0,709.5,601.16,452.19
2016,6,3,13,0,873.0,126.0,2.9,26.0,985.0,770.67,573.92
2016,6,3,13,15,870.5,125.5,2.85,26.0,973.5,730.8,544.83
2016,6,3,13,30,868.0,125.0,2.8,26.0,962.0,689.28,514.39
2016,6,3,13,45,859.5,127.0,2.75,26.0,941.5,644.37,480.87
2016,6,3,14,0,851.0,129.0,2.7,26.0,921.0,598.56,445.98
2016,6,3,14,15,625.0,252.5,2.65,26.0,825.0,524.39,388.78
2016,6,3,14,30,399.0,376.0,2.6,26.0,729.0,481.01,354.72
2016,6,3,14,45,606.5,251.5,2.55,26.0,764.5,442.02,323.58
2016,6,3,15,0,814.0,127.0,2.5,26.0,800.0,402.13,287.88
2016,6,3,15,15,802.5,124.5,2.45,25.5,761.5,344.25,240.12
2016,6,3,15,30,791.0,122.0,2.4,25.0,723.0,293.11,196.81
2016,6,3,15,45,573.0,202.0,2.35,25.0,623.5,252.07,169.15
2016,6,3,16,0,355.0,282.0,2.3,25.0,524.0,247.82,173.62
2016,6,3,16,15,346.5,260.5,2.15,25.0,482.0,208.82,145.87
2016,6,3,16,30,338.0,239.0,2.0,25.0,440.0,171.25,123.52
2016,6,3,16,45,440.0,189.5,1.9,25.0,426.0,120.32,95.39
2016,6,3,17,0,542.0,140.0,1.8,25.0,412.0,92.53,72.67
2016,6,3,17,15,517.5,127.5,1.7,24.5,362.5,86.38,67.95
2016,6,3,17,30,493.0,115.0,1.6,24.0,313.0,79.79,62.75
2016,6,3,17,45,455.5,102.5,1.55,24.0,264.0,72.7,56.9
2016,6,3,18,0,418.0,90.0,1.5,24.0,215.0,65.21,50.59
2016,6,3,18,15,363.0,76.5,1.35,23.5,169.5,56.51,43.15
2016,6,3,18,30,308.0,63.0,1.2,23.0,124.0,47.43,35.15
2016,6,3,18,45,229.5,47.5,1.05,22.5,85.0,36.36,25.21
2016,6,3,19,0,151.0,32.0,0.9,22.0,46.0,24.88,14.18
2016,6,3,19,15,75.5,16.0,0.9,21.5,23.0,12.59,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,18.5,24.0,76.92,0.0
2016,6,4,6,0,234.0,27.0,2.3,19.0,48.0,211.65,154.32
2016,6,4,6,15,333.0,38.0,2.4,19.5,90.0,298.36,239.01
2016,6,4,6,30,432.0,49.0,2.5,20.0,132.0,394.41,320.79
2016,6,4,6,45,397.5,70.5,2.6,20.5,166.0,407.83,333.14
2016,6,4,7,0,363.0,92.0,2.7,21.0,200.0,422.91,344.84
2016,6,4,7,15,203.0,122.0,2.85,21.5,184.5,325.5,264.39
2016,6,4,7,30,43.0,152.0,3.0,22.0,169.0,200.46,159.48
2016,6,4,7,45,39.5,171.5,3.15,22.5,189.0,217.53,172.4
2016,6,4,8,0,36.0,191.0,3.3,23.0,209.0,234.16,184.41
2016,6,4,8,15,39.0,212.0,3.45,23.5,233.5,258.25,202.32
2016,6,4,8,30,42.0,233.0,3.6,24.0,258.0,282.15,219.8
2016,6,4,8,45,39.5,252.0,3.75,24.5,277.0,298.14,230.78
2016,6,4,9,0,37.0,271.0,3.9,25.0,296.0,313.75,241.4
2016,6,4,9,15,77.0,313.5,4.0,25.0,370.0,398.01,305.61
2016,6,4,9,30,117.0,356.0,4.1,25.0,444.0,500.44,381.34
2016,6,4,9,45,272.0,343.0,4.2,25.5,563.0,656.33,496.81
2016,6,4,10,0,427.0,330.0,4.3,26.0,682.0,810.42,605.95
2016,6,4,10,15,322.0,382.5,4.35,26.0,654.5,737.72,550.55
2016,6,4,10,30,217.0,435.0,4.4,26.0,627.0,663.17,494.55
2016,6,4,10,45,205.0,451.5,4.45,26.0,637.0,659.87,491.45
2016,6,4,11,0,193.0,468.0,4.5,26.0,647.0,655.5,487.41
2016,6,4,11,15,181.0,479.5,4.55,26.0,650.5,645.19,479.35
2016,6,4,11,30,169.0,491.0,4.6,26.0,654.0,634.12,470.85
2016,6,4,11,45,103.0,454.5,4.65,26.0,554.5,518.46,386.86
2016,6,4,12,0,37.0,418.0,4.7,26.0,455.0,417.65,312.1
2016,6,4,12,15,222.5,427.5,4.75,26.0,648.5,590.2,442.35
2016,6,4,12,30,408.0,437.0,4.8,26.0,842.0,736.69,548.48
2016,6,4,12,45,359.0,457.5,4.85,26.0,812.5,691.63,514.74
2016,6,4,13,0,310.0,478.0,4.9,26.0,783.0,648.59,483.17
2016,6,4,13,15,388.5,448.0,4.9,26.0,826.0,658.83,491.67
2016,6,4,13,30,467.0,418.0,4.9,26.0,869.0,658.39,491.89
2016,6,4,13,45,240.0,338.5,4.95,26.0,570.5,429.87,324.44
2016,6,4,14,0,13.0,259.0,5.0,26.0,272.0,232.94,174.96
2016,6,4,14,15,226.5,310.0,4.95,26.0,511.0,366.96,277.42
2016,6,4,14,30,440.0,361.0,4.9,26.0,750.0,482.93,360.81
2016,6,4,14,45,247.0,363.0,4.85,26.0,580.0,380.55,284.13
2016,6,4,15,0,54.0,365.0,4.8,26.0,410.0,310.47,233.43
2016,6,4,15,15,124.5,363.0,4.7,26.0,460.0,313.54,234.18
2016,6,4,15,30,195.0,361.0,4.6,26.0,510.0,317.83,234.59
2016,6,4,15,45,217.0,335.0,4.55,26.0,490.5,289.07,211.2
2016,6,4,16,0,239.0,309.0,4.5,26.0,471.0,258.36,186.73
2016,6,4,16,15,211.5,287.0,4.3,25.5,423.0,223.15,162.45
2016,6,4,16,30,184.0,265.0,4.1,25.0,375.0,191.35,142.78
2016,6,4,16,45,97.5,217.5,3.9,25.0,275.5,164.16,131.82
2016,6,4,17,0,11.0,170.0,3.7,25.0,176.0,140.42,112.66
2016,6,4,17,15,7.5,151.0,3.35,24.5,155.0,125.39,100.75
2016,6,4,17,30,4.0,132.0,3.0,24.0,134.0,110.22,88.52
2016,6,4,17,45,265.0,103.0,2.65,24.0,183.5,77.26,60.79
2016,6,4,18,0,526.0,74.0,2.3,24.0,233.0,54.01,40.99
2016,6,4,18,15,461.0,65.0,2.05,23.5,184.0,48.82,36.56
2016,6,4,18,30,396.0,56.0,1.8,23.0,135.0,43.39,31.71
2016,6,4,18,45,300.5,43.5,1.55,22.5,93.0,33.44,22.76
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,24.16,13.7
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,12.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,18.5,14.5,3.3,19.5,16.5,23.41,0.0
2016,6,5,6,0,37.0,29.0,3.5,20.0,33.0,66.55,44.76
2016,6,5,6,15,74.5,49.5,3.6,20.5,62.5,118.0,91.75
2016,6,5,6,30,112.0,70.0,3.7,21.0,92.0,170.42,137.12
2016,6,5,6,45,144.0,90.5,3.8,21.5,127.5,220.85,179.9
2016,6,5,7,0,176.0,111.0,3.9,22.0,163.0,287.72,234.54
2016,6,5,7,15,371.5,104.0,4.0,22.5,243.0,455.92,371.21
2016,6,5,7,30,567.0,97.0,4.1,23.0,323.0,631.06,505.1
2016,6,5,7,45,472.5,138.5,4.25,23.5,345.5,607.41,483.57
2016,6,5,8,0,378.0,180.0,4.4,24.0,368.0,582.88,460.45
2016,6,5,8,15,404.5,196.5,4.45,24.5,418.0,633.89,496.35
2016,6,5,8,30,431.0,213.0,4.5,25.0,468.0,684.4,530.79
2016,6,5,8,45,620.0,161.5,4.55,25.5,563.0,822.45,629.96
2016,6,5,9,0,809.0,110.0,4.6,26.0,658.0,949.88,714.61
2016,6,5,9,15,823.5,112.5,4.6,26.0,703.5,974.49,728.54
2016,6,5,9,30,838.0,115.0,4.6,26.0,749.0,985.27,733.89
2016,6,5,9,45,851.0,116.5,4.65,26.5,789.5,1001.37,741.96
2016,6,5,10,0,864.0,118.0,4.7,27.0,830.0,1014.36,747.99
2016,6,5,10,15,589.5,265.0,4.75,27.0,760.0,904.84,671.76
2016,6,5,10,30,315.0,412.0,4.8,27.0,690.0,753.41,559.08
2016,6,5,10,45,605.0,267.0,4.85,27.5,822.0,902.11,669.15
2016,6,5,11,0,895.0,122.0,4.9,28.0,954.0,1009.7,740.06
2016,6,5,11,15,457.5,229.0,4.9,28.0,654.5,691.79,518.84
2016,6,5,11,30,20.0,336.0,4.9,28.0,355.0,323.79,240.85
2016,6,5,11,45,244.5,384.5,4.95,28.0,625.0,599.69,448.34
2016,6,5,12,0,469.0,433.0,5.0,28.0,895.0,835.59,614.94
2016,6,5,12,15,696.0,275.0,4.95,28.0,963.5,865.87,640.41
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,875.36,648.03
2016,6,5,12,45,921.0,118.0,4.9,28.0,1028.0,839.26,623.36
2016,6,5,13,0,919.0,119.0,4.9,28.0,1024.0,801.19,597.48
2016,6,5,13,15,916.5,118.5,4.85,28.0,1012.0,759.63,568.77
2016,6,5,13,30,914.0,118.0,4.8,28.0,1000.0,716.3,536.6
2016,6,5,13,45,908.5,118.0,4.8,28.0,980.0,669.82,501.73
2016,6,5,14,0,903.0,118.0,4.8,28.0,960.0,622.12,465.17
2016,6,5,14,15,897.5,117.0,4.7,28.0,933.5,572.61,426.12
2016,6,5,14,30,892.0,116.0,4.6,28.0,907.0,522.29,385.53
2016,6,5,14,45,881.0,116.0,4.6,28.0,872.5,469.71,342.51
2016,6,5,15,0,870.0,116.0,4.6,28.0,838.0,417.27,298.58
2016,6,5,15,15,860.0,114.0,4.5,28.0,798.0,364.08,253.14
2016,6,5,15,30,850.0,112.0,4.4,28.0,758.0,311.37,207.78
2016,6,5,15,45,676.0,171.0,4.3,28.0,665.0,253.28,165.12
2016,6,5,16,0,502.0,230.0,4.2,28.0,572.0,228.37,151.43
2016,6,5,16,15,542.0,197.0,3.95,27.5,541.5,179.0,114.31
2016,6,5,16,30,582.0,164.0,3.7,27.0,511.0,123.9,79.99
2016,6,5,16,45,540.5,159.0,3.45,26.5,458.5,101.94,79.83
2016,6,5,17,0,499.0,154.0,3.2,26.0,406.0,101.06,79.57
2016,6,5,17,15,473.0,142.0,2.85,25.5,358.5,95.53,75.38
2016,6,5,17,30,447.0,130.0,2.5,25.0,311.0,89.6,70.79
2016,6,5,17,45,425.5,112.5,2.15,24.5,264.0,79.42,62.5
2016,6,5,18,0,404.0,95.0,1.8,24.0,217.0,68.64,53.52
2016,6,5,18,15,359.5,79.5,1.65,23.0,172.0,58.64,45.08
2016,6,5,18,30,315.0,64.0,1.5,22.0,127.0,48.15,35.94
2016,6,5,18,45,244.5,48.0,1.4,21.5,88.0,36.73,25.68
2016,6,5,19,0,174.0,32.0,1.3,21.0,49.0,24.88,14.44
2016,6,5,19,15,87.0,16.0,1.3,20.5,24.5,12.58,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,85.88,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,231.15,169.9
2016,6,6,6,15,373.5,38.5,2.6,18.5,97.0,324.9,261.34
2016,6,6,6,30,482.0,49.0,2.8,19.0,142.0,428.64,349.76
2016,6,6,6,45,549.5,56.5,3.0,20.0,194.5,506.91,413.23
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,589.31,476.15
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,654.7,523.48
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,716.95,566.51
2016,6,6,7,45,740.5,79.0,3.1,23.0,412.0,771.6,601.54
2016,6,6,8,0,773.0,83.0,3.1,24.0,467.0,825.71,634.97
2016,6,6,8,15,796.0,86.5,3.2,24.5,520.5,869.46,662.12
2016,6,6,8,30,819.0,90.0,3.3,25.0,574.0,911.51,687.72
2016,6,6,8,45,836.5,93.0,3.4,25.5,624.0,935.59,700.84
2016,6,6,9,0,854.0,96.0,3.5,26.0,674.0,967.11,719.05
2016,6,6,9,15,867.0,98.5,3.5,26.0,720.0,990.91,732.72
2016,6,6,9,30,880.0,101.0,3.5,26.0,766.0,1011.78,744.55
2016,6,6,9,45,890.0,103.0,3.5,26.5,806.5,1025.93,750.57
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,1036.8,754.6
2016,6,6,10,15,907.0,106.5,3.45,27.0,881.0,1040.7,755.37
2016,6,6,10,30,914.0,108.0,3.4,27.0,915.0,1041.14,754.11
2016,6,6,10,45,919.0,109.5,3.4,27.5,942.5,1036.08,748.39
2016,6,6,11,0,924.0,111.0,3.4,28.0,970.0,1027.51,740.62
2016,6,6,11,15,927.5,111.5,3.35,28.0,989.5,1013.0,730.31
2016,6,6,11,30,931.0,112.0,3.3,28.0,1009.0,995.12,717.98
2016,6,6,11,45,934.5,111.5,3.25,28.0,1021.5,972.98,703.02
2016,6,6,12,0,938.0,111.0,3.2,28.0,1034.0,947.67,686.11
2016,6,6,12,15,938.5,111.0,3.15,28.0,1038.0,917.2,665.88
2016,6,6,12,30,939.0,111.0,3.1,28.0,1042.0,884.15,643.97
2016,6,6,12,45,937.5,111.5,3.1,28.5,1037.5,847.63,618.79
2016,6,6,13,0,936.0,112.0,3.1,29.0,1033.0,809.05,592.22
2016,6,6,13,15,933.5,111.5,3.05,29.0,1021.0,766.95,564.07
2016,6,6,13,30,931.0,111.0,3.0,29.0,1009.0,723.02,532.67
2016,6,6,13,45,926.0,110.0,3.0,29.0,989.0,675.43,498.02
2016,6,6,14,0,921.0,109.0,3.0,29.0,969.0,626.54,461.59
2016,6,6,14,15,915.0,108.0,2.95,29.0,941.5,576.02,422.86
2016,6,6,14,30,909.0,107.0,2.9,29.0,914.0,524.7,382.5
2016,6,6,14,45,896.5,108.5,2.85,29.0,878.5,471.85,339.95
2016,6,6,15,0,884.0,110.0,2.8,29.0,843.0,419.23,296.54
2016,6,6,15,15,873.5,107.5,2.75,28.5,803.0,364.85,251.47
2016,6,6,15,30,863.0,105.0,2.7,28.0,763.0,311.02,206.2
2016,6,6,15,45,850.5,102.5,2.65,28.0,718.0,257.51,161.22
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,205.15,119.33
2016,6,6,16,15,820.0,97.0,2.45,28.0,623.5,143.94,75.82
2016,6,6,16,30,802.0,94.0,2.3,28.0,574.0,93.94,50.66
2016,6,6,16,45,779.5,90.0,2.2,28.0,521.5,62.37,46.57
2016,6,6,17,0,757.0,86.0,2.1,28.0,469.0,61.36,45.93
2016,6,6,17,15,726.0,81.5,1.95,27.5,414.5,59.78,44.9
2016,6,6,17,30,695.0,77.0,1.8,27.0,360.0,52.87,39.32
2016,6,6,17,45,652.0,71.5,1.7,26.5,306.0,50.5,37.53
2016,6,6,18,0,609.0,66.0,1.6,26.0,252.0,48.01,35.55
2016,6,6,18,15,544.5,58.5,1.45,25.0,200.0,43.71,31.97
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,39.24,28.05
2016,6,6,18,45,379.0,41.0,1.2,23.0,103.0,32.32,21.8
2016,6,6,19,0,278.0,31.0,1.1,22.0,58.0,25.15,14.67
2016,6,6,19,15,139.0,15.5,1.1,21.5,29.0,12.44,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.5,0.9,19.5,24.0,69.27,0.0
2016,6,7,6,0,200.0,31.0,0.9,20.0,48.0,194.57,140.73
2016,6,7,6,15,302.5,43.5,1.0,20.5,91.0,281.8,223.16
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,383.61,307.59
2016,6,7,6,45,471.0,65.5,1.2,21.5,184.0,460.59,369.46
2016,6,7,7,0,537.0,75.0,1.3,22.0,234.0,541.53,430.95
2016,6,7,7,15,584.5,82.0,1.25,22.5,287.5,607.82,477.5
2016,6,7,7,30,632.0,89.0,1.2,23.0,341.0,675.62,522.97
2016,6,7,7,45,665.0,95.0,1.2,24.0,394.0,730.52,556.91
2016,6,7,8,0,698.0,101.0,1.2,25.0,447.0,785.17,589.48
2016,6,7,8,15,723.0,105.5,1.3,25.5,499.0,829.81,616.74
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,867.99,639.39
2016,6,7,8,45,767.0,113.5,1.55,26.5,600.0,902.76,660.24
2016,6,7,9,0,786.0,117.0,1.7,27.0,649.0,935.26,679.48
2016,6,7,9,15,800.5,120.0,1.7,27.0,694.0,960.19,693.28
2016,6,7,9,30,815.0,123.0,1.7,27.0,739.0,982.32,705.38
2016,6,7,9,45,827.0,125.0,1.75,27.5,779.0,997.79,712.62
2016,6,7,10,0,839.0,127.0,1.8,28.0,819.0,998.77,710.94
2016,6,7,10,15,847.5,129.0,1.8,28.0,853.0,1004.42,713.25
2016,6,7,10,30,856.0,131.0,1.8,28.0,887.0,1006.78,713.6
2016,6,7,10,45,862.5,132.0,1.8,28.5,914.0,1002.78,708.75
2016,6,7,11,0,869.0,133.0,1.8,29.0,941.0,995.44,702.06
2016,6,7,11,15,873.0,134.5,1.85,29.0,961.0,982.81,694.27
2016,6,7,11,30,877.0,136.0,1.9,29.0,981.0,966.9,684.53
2016,6,7,11,45,674.5,284.0,1.95,29.5,939.0,910.55,646.51
2016,6,7,12,0,472.0,432.0,2.0,30.0,897.0,838.1,593.17
2016,6,7,12,15,267.5,450.0,2.0,30.0,714.0,650.09,466.08
2016,6,7,12,30,63.0,468.0,2.0,30.0,531.0,472.66,341.04
2016,6,7,12,45,88.0,482.5,2.05,30.0,569.5,497.33,359.74
2016,6,7,13,0,113.0,497.0,2.1,30.0,608.0,519.33,375.3
2016,6,7,13,15,500.0,313.0,2.1,30.0,796.5,628.54,458.21
2016,6,7,13,30,887.0,129.0,2.1,30.0,985.0,708.23,516.42
2016,6,7,13,45,575.0,293.5,2.15,30.0,844.5,598.33,435.13
2016,6,7,14,0,263.0,458.0,2.2,30.0,704.0,517.84,375.14
2016,6,7,14,15,565.0,291.0,2.2,30.0,798.5,524.4,381.54
2016,6,7,14,30,867.0,124.0,2.2,30.0,893.0,518.08,374.79
2016,6,7,14,45,597.0,250.0,2.25,30.0,770.5,439.88,316.55
2016,6,7,15,0,327.0,376.0,2.3,30.0,648.0,401.77,289.47
2016,6,7,15,15,240.0,370.0,2.25,30.0,564.5,345.69,249.11
2016,6,7,15,30,153.0,364.0,2.2,30.0,481.0,309.63,224.25
2016,6,7,15,45,475.0,238.0,2.2,30.0,569.5,261.53,176.56
2016,6,7,16,0,797.0,112.0,2.2,30.0,658.0,199.44,115.56
2016,6,7,16,15,779.0,108.5,2.1,29.5,609.5,149.03,80.64
2016,6,7,16,30,761.0,105.0,2.0,29.0,561.0,100.91,56.33
2016,6,7,16,45,740.5,99.5,1.9,29.0,510.0,68.69,51.57
2016,6,7,17,0,720.0,94.0,1.8,29.0,459.0,66.9,50.32
2016,6,7,17,15,688.5,89.5,1.7,28.5,405.5,59.43,44.4
2016,6,7,17,30,657.0,85.0,1.6,28.0,352.0,58.28,43.7
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.0,55.45,41.44
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,52.45,38.98
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,47.98,35.3
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,43.34,31.28
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,35.3,24.11
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,25.76,15.08
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.5,59.77,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,47.0,174.72,124.41
2016,6,8,6,15,260.0,46.5,0.35,22.5,88.5,259.05,202.07
2016,6,8,6,30,356.0,61.0,0.5,23.0,130.0,352.7,278.96
2016,6,8,6,45,433.5,69.5,0.7,23.5,180.0,437.54,346.47
2016,6,8,7,0,511.0,78.0,0.9,24.0,230.0,524.87,412.99
2016,6,8,7,15,540.5,87.0,1.1,24.5,276.5,578.19,451.4
2016,6,8,7,30,570.0,96.0,1.3,25.0,323.0,631.84,488.99
2016,6,8,7,45,625.0,99.0,1.55,25.5,381.5,700.38,536.35
2016,6,8,8,0,680.0,102.0,1.8,26.0,440.0,769.98,583.09
2016,6,8,8,15,705.5,106.5,1.9,26.5,491.5,814.64,610.55
2016,6,8,8,30,731.0,111.0,2.0,27.0,543.0,852.81,633.41
2016,6,8,8,45,748.5,116.0,2.15,27.5,591.0,887.57,654.24
2016,6,8,9,0,766.0,121.0,2.3,28.0,639.0,920.07,673.43
2016,6,8,9,15,780.5,124.0,2.35,28.0,683.0,944.76,687.9
2016,6,8,9,30,795.0,127.0,2.4,28.0,727.0,966.72,700.69
2016,6,8,9,45,652.5,215.0,2.45,28.0,725.5,927.15,673.79
2016,6,8,10,0,510.0,303.0,2.5,28.0,724.0,866.73,629.82
2016,6,8,10,15,670.0,221.0,2.5,28.0,797.5,941.94,682.32
2016,6,8,10,30,830.0,139.0,2.5,28.0,871.0,988.88,710.78
2016,6,8,10,45,833.0,142.5,2.5,28.5,897.0,983.97,704.88
2016,6,8,11,0,836.0,146.0,2.5,29.0,923.0,975.79,697.54
2016,6,8,11,15,840.0,147.5,2.5,29.0,942.5,963.44,689.11
2016,6,8,11,30,844.0,149.0,2.5,29.0,962.0,947.92,678.79
2016,6,8,11,45,830.5,161.0,2.5,29.5,969.5,933.22,667.78
2016,6,8,12,0,817.0,173.0,2.5,30.0,977.0,905.11,648.25
2016,6,8,12,15,817.5,173.5,2.5,30.0,981.5,876.41,629.78
2016,6,8,12,30,818.0,174.0,2.5,30.0,986.0,845.39,609.74
2016,6,8,12,45,811.5,177.5,2.55,30.0,980.5,809.33,586.66
2016,6,8,13,0,805.0,181.0,2.6,30.0,975.0,771.89,561.91
2016,6,8,13,15,802.0,180.5,2.6,30.0,963.5,732.45,534.5
2016,6,8,13,30,799.0,180.0,2.6,30.0,952.0,691.65,505.64
2016,6,8,13,45,793.0,179.0,2.65,30.0,932.5,647.33,473.94
2016,6,8,14,0,787.0,178.0,2.7,30.0,913.0,602.2,440.88
2016,6,8,14,15,779.5,176.5,2.7,29.5,887.0,555.26,406.31
2016,6,8,14,30,772.0,175.0,2.7,29.0,861.0,508.02,370.46
2016,6,8,14,45,758.0,174.5,2.7,29.0,827.0,458.64,331.35
2016,6,8,15,0,744.0,174.0,2.7,29.0,793.0,410.04,291.91
2016,6,8,15,15,731.0,171.0,2.7,29.0,754.5,354.62,246.79
2016,6,8,15,30,718.0,168.0,2.7,29.0,716.0,305.7,206.01
2016,6,8,15,45,700.5,164.0,2.7,29.0,672.0,256.41,165.5
2016,6,8,16,0,683.0,160.0,2.7,29.0,628.0,209.12,128.28
2016,6,8,16,15,661.5,154.5,2.6,28.5,580.5,162.53,95.91
2016,6,8,16,30,640.0,149.0,2.5,28.0,533.0,118.71,72.99
2016,6,8,16,45,616.5,141.0,2.4,28.0,483.5,88.37,68.07
2016,6,8,17,0,593.0,133.0,2.3,28.0,434.0,86.45,66.77
2016,6,8,17,15,557.5,125.0,2.15,27.5,382.5,84.16,65.25
2016,6,8,17,30,522.0,117.0,2.0,27.0,331.0,81.13,63.09
2016,6,8,17,45,478.0,106.5,1.85,26.5,280.5,75.42,58.59
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,69.41,53.71
2016,6,8,18,15,371.0,83.5,1.6,25.5,181.5,61.53,47.07
2016,6,8,18,30,308.0,71.0,1.5,25.0,133.0,53.32,39.89
2016,6,8,18,45,227.5,54.0,1.4,24.5,92.0,41.24,29.17
2016,6,8,19,0,147.0,37.0,1.3,24.0,51.0,29.62,18.24
2016,6,8,19,15,73.5,18.5,1.35,24.0,25.5,15.17,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,16.0,1.0,21.5,22.5,55.05,0.0
2016,6,9,6,0,147.0,32.0,1.1,22.0,45.0,164.45,117.43
2016,6,9,6,15,237.0,47.5,1.0,22.5,85.5,245.67,192.85
2016,6,9,6,30,327.0,63.0,0.9,23.0,126.0,335.47,266.97
2016,6,9,6,45,399.0,73.5,0.85,23.5,174.5,412.43,328.1
2016,6,9,7,0,471.0,84.0,0.8,24.0,223.0,494.75,390.15
2016,6,9,7,15,518.5,92.0,1.0,24.5,274.0,566.15,442.19
2016,6,9,7,30,566.0,100.0,1.2,25.0,325.0,633.13,489.24
2016,6,9,7,45,604.5,105.5,1.4,25.5,377.5,690.32,528.05
2016,6,9,8,0,643.0,111.0,1.6,26.0,430.0,747.65,566.09
2016,6,9,8,15,669.0,116.0,1.7,26.5,481.0,792.49,593.94
2016,6,9,8,30,695.0,121.0,1.8,27.0,532.0,836.13,620.6
2016,6,9,8,45,716.0,125.0,1.95,27.5,580.0,872.15,642.33
2016,6,9,9,0,737.0,129.0,2.1,28.0,628.0,900.48,658.88
2016,6,9,9,15,752.5,132.5,2.2,28.0,672.0,926.39,674.72
2016,6,9,9,30,768.0,136.0,2.3,28.0,716.0,949.65,688.88
2016,6,9,9,45,780.5,138.5,2.4,28.5,755.0,965.91,697.23
2016,6,9,10,0,793.0,141.0,2.5,29.0,794.0,979.16,703.77
2016,6,9,10,15,802.0,143.0,2.6,29.0,827.5,985.18,707.23
2016,6,9,10,30,811.0,145.0,2.7,29.0,861.0,987.98,708.81
2016,6,9,10,45,818.0,146.5,2.8,29.0,888.0,984.97,706.82
2016,6,9,11,0,825.0,148.0,2.9,29.0,915.0,967.13,695.44
2016,6,9,11,15,829.5,149.5,2.95,29.0,934.5,955.45,687.82
2016,6,9,11,30,834.0,151.0,3.0,29.0,954.0,940.6,678.17
2016,6,9,11,45,838.5,150.0,3.1,29.5,967.0,920.43,664.16
2016,6,9,12,0,843.0,149.0,3.2,30.0,980.0,897.36,648.32
2016,6,9,12,15,844.0,149.5,3.25,30.0,984.0,869.78,630.51
2016,6,9,12,30,845.0,150.0,3.3,30.0,988.0,839.92,611.16
2016,6,9,12,45,844.0,150.0,3.35,30.0,984.5,806.13,589.09
2016,6,9,13,0,843.0,150.0,3.4,30.0,981.0,770.67,565.76
2016,6,9,13,15,840.0,149.5,3.4,30.0,969.5,731.67,538.72
2016,6,9,13,30,837.0,149.0,3.4,30.0,958.0,691.16,509.53
2016,6,9,13,45,833.0,147.5,3.4,30.0,939.5,647.84,477.78
2016,6,9,14,0,829.0,146.0,3.4,30.0,921.0,603.33,444.46
2016,6,9,14,15,822.5,144.5,3.35,30.0,895.0,556.46,408.49
2016,6,9,14,30,816.0,143.0,3.3,30.0,869.0,505.67,368.88
2016,6,9,14,45,788.5,152.5,3.3,30.0,831.5,456.0,329.21
2016,6,9,15,0,761.0,162.0,3.3,30.0,794.0,408.3,290.25
2016,6,9,15,15,748.5,158.5,3.25,29.5,756.0,358.06,249.14
2016,6,9,15,30,736.0,155.0,3.2,29.0,718.0,302.33,203.46
2016,6,9,15,45,717.0,152.5,3.2,29.0,674.0,252.87,162.57
2016,6,9,16,0,698.0,150.0,3.2,29.0,630.0,205.51,125.09
2016,6,9,16,15,677.0,145.0,3.1,29.0,582.5,158.52,91.97
2016,6,9,16,30,656.0,140.0,3.0,29.0,535.0,114.2,68.45
2016,6,9,16,45,627.0,135.0,2.95,29.0,484.5,84.2,64.38
2016,6,9,17,0,598.0,130.0,2.9,29.0,434.0,84.22,64.67
2016,6,9,17,15,563.0,122.5,2.7,28.5,382.5,82.21,63.38
2016,6,9,17,30,528.0,115.0,2.5,28.0,331.0,79.77,61.7
2016,6,9,17,45,483.0,105.0,2.35,27.5,280.5,74.37,57.47
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,68.67,52.88
2016,6,9,18,15,375.0,82.5,2.05,26.5,182.0,60.78,46.24
2016,6,9,18,30,312.0,70.0,1.9,26.0,134.0,52.55,39.07
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,40.84,28.72
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,28.7,17.47
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,15.19,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,68.43,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,191.81,137.71
2016,6,10,6,15,297.0,42.5,1.25,22.5,89.0,276.23,217.5
2016,6,10,6,30,395.0,55.0,1.4,23.0,131.0,375.09,299.5
2016,6,10,6,45,464.5,63.0,1.6,23.5,180.0,452.24,361.93
2016,6,10,7,0,534.0,71.0,1.8,24.0,229.0,533.6,424.26
2016,6,10,7,15,580.0,77.5,1.9,24.0,281.0,597.77,471.46
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,663.46,518.23
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.5,717.72,554.42
2016,6,10,8,0,694.0,94.0,2.2,25.0,438.0,771.87,589.63
2016,6,10,8,15,452.5,176.0,2.25,25.5,410.5,653.97,501.64
2016,6,10,8,30,211.0,258.0,2.3,26.0,383.0,491.15,376.41
2016,6,10,8,45,495.0,183.5,2.35,26.5,509.5,717.05,544.33
2016,6,10,9,0,779.0,109.0,2.4,27.0,636.0,918.6,677.68
2016,6,10,9,15,544.0,222.5,2.4,27.0,602.5,818.17,605.95
2016,6,10,9,30,309.0,336.0,2.4,27.0,569.0,690.07,511.06
2016,6,10,9,45,569.5,227.5,2.4,27.5,686.0,856.19,629.6
2016,6,10,10,0,830.0,119.0,2.4,28.0,803.0,981.25,708.05
2016,6,10,10,15,838.0,121.0,2.4,28.0,836.5,986.73,709.12
2016,6,10,10,30,846.0,123.0,2.4,28.0,870.0,988.96,709.43
2016,6,10,10,45,852.5,124.0,2.4,28.5,896.5,985.38,704.81
2016,6,10,11,0,859.0,125.0,2.4,29.0,923.0,978.51,698.31
2016,6,10,11,15,863.5,126.0,2.4,29.0,943.0,966.41,690.05
2016,6,10,11,30,868.0,127.0,2.4,29.0,963.0,951.06,679.87
2016,6,10,11,45,874.5,124.5,2.45,29.5,976.5,931.19,666.02
2016,6,10,12,0,881.0,122.0,2.5,30.0,990.0,908.27,650.31
2016,6,10,12,15,882.0,122.5,2.5,30.0,994.5,880.28,632.26
2016,6,10,12,30,883.0,123.0,2.5,30.0,999.0,849.84,612.62
2016,6,10,12,45,882.0,123.0,2.55,30.5,995.5,815.25,589.34
2016,6,10,13,0,881.0,123.0,2.6,31.0,992.0,778.8,564.77
2016,6,10,13,15,878.5,122.5,2.6,31.0,980.5,739.0,538.57
2016,6,10,13,30,876.0,122.0,2.6,31.0,969.0,697.52,509.21
2016,6,10,13,45,871.5,121.5,2.6,31.0,950.0,653.2,477.22
2016,6,10,14,0,867.0,121.0,2.6,31.0,931.0,607.63,443.59
2016,6,10,14,15,861.5,119.5,2.6,31.0,905.5,559.7,407.42
2016,6,10,14,30,856.0,118.0,2.6,31.0,880.0,511.0,369.68
2016,6,10,14,45,846.5,117.5,2.65,31.0,847.0,460.72,329.86
2016,6,10,15,0,837.0,117.0,2.7,31.0,814.0,410.46,288.96
2016,6,10,15,15,826.5,115.0,2.65,30.5,775.5,359.02,246.71
2016,6,10,15,30,816.0,113.0,2.6,30.0,737.0,308.12,204.27
2016,6,10,15,45,798.0,112.5,2.6,30.0,692.5,249.21,156.02
2016,6,10,16,0,780.0,112.0,2.6,30.0,648.0,199.81,116.75
2016,6,10,16,15,762.0,108.5,2.5,30.0,600.0,150.34,81.79
2016,6,10,16,30,744.0,105.0,2.4,30.0,552.0,103.15,56.97
2016,6,10,16,45,713.0,103.5,2.35,30.0,500.5,64.04,47.52
2016,6,10,17,0,682.0,102.0,2.3,30.0,449.0,65.31,48.79
2016,6,10,17,15,649.5,96.5,2.15,29.5,397.0,63.84,47.86
2016,6,10,17,30,617.0,91.0,2.0,29.0,345.0,62.21,46.78
2016,6,10,17,45,562.5,86.0,1.85,28.5,292.0,60.7,45.76
2016,6,10,18,0,508.0,81.0,1.7,28.0,239.0,59.19,44.66
2016,6,10,18,15,445.0,71.5,1.55,27.5,190.0,53.83,40.18
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,46.76,34.03
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.5,37.51,25.82
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,27.97,16.87
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.5,1.75,22.5,21.0,44.99,0.0
2016,6,11,6,0,109.0,33.0,2.0,23.0,42.0,129.69,91.42
2016,6,11,6,15,194.0,50.0,2.2,23.5,81.5,221.61,173.84
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,307.83,246.4
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,384.3,309.21
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,466.1,373.86
2016,6,11,7,15,211.0,93.5,2.9,25.0,156.0,292.9,236.01
2016,6,11,7,30,0.0,96.0,3.0,25.0,96.0,87.68,65.9
2016,6,11,7,45,52.0,152.5,3.1,25.5,178.5,204.67,161.08
2016,6,11,8,0,104.0,209.0,3.2,26.0,261.0,318.22,249.7
2016,6,11,8,15,378.5,172.5,3.25,26.0,390.5,580.88,453.24
2016,6,11,8,30,653.0,136.0,3.3,26.0,520.0,814.05,620.14
2016,6,11,8,45,670.5,142.5,3.35,26.5,567.0,848.88,639.56
2016,6,11,9,0,688.0,149.0,3.4,27.0,614.0,881.66,658.82
2016,6,11,9,15,704.5,153.0,3.4,27.0,658.0,908.25,674.77
2016,6,11,9,30,721.0,157.0,3.4,27.0,702.0,932.35,689.08
2016,6,11,9,45,451.5,278.5,3.45,27.5,626.0,785.59,583.01
2016,6,11,10,0,182.0,400.0,3.5,28.0,550.0,604.57,448.04
2016,6,11,10,15,465.0,291.0,3.5,28.0,696.0,802.55,593.76
2016,6,11,10,30,748.0,182.0,3.5,28.0,842.0,963.24,703.19
2016,6,11,10,45,746.5,190.5,3.55,28.5,866.5,958.82,697.04
2016,6,11,11,0,745.0,199.0,3.6,29.0,891.0,951.2,690.25
2016,6,11,11,15,750.5,200.5,3.6,29.0,910.5,940.61,682.73
2016,6,11,11,30,756.0,202.0,3.6,29.0,930.0,926.92,673.31
2016,6,11,11,45,516.5,344.0,3.6,29.5,845.0,822.64,597.5
2016,6,11,12,0,277.0,486.0,3.6,30.0,760.0,709.78,513.44
2016,6,11,12,15,515.0,349.5,3.55,30.0,860.5,780.33,568.04
2016,6,11,12,30,753.0,213.0,3.5,30.0,961.0,826.05,603.54
2016,6,11,12,45,467.5,359.0,3.5,30.0,823.0,697.69,509.26
2016,6,11,13,0,182.0,505.0,3.5,30.0,685.0,578.02,420.13
2016,6,11,13,15,307.5,461.5,3.45,30.0,761.0,614.18,448.01
2016,6,11,13,30,433.0,418.0,3.4,30.0,837.0,638.87,466.26
2016,6,11,13,45,586.0,311.0,3.4,30.0,866.0,621.09,455.58
2016,6,11,14,0,739.0,204.0,3.4,30.0,895.0,594.97,437.79
2016,6,11,14,15,516.5,313.0,3.35,30.0,789.5,521.29,381.77
2016,6,11,14,30,294.0,422.0,3.3,30.0,684.0,467.21,340.96
2016,6,11,14,45,482.0,318.0,3.25,30.0,728.0,445.36,323.3
2016,6,11,15,0,670.0,214.0,3.2,30.0,772.0,408.2,291.41
2016,6,11,15,15,656.5,209.5,3.15,30.0,734.5,360.64,252.51
2016,6,11,15,30,643.0,205.0,3.1,30.0,697.0,314.38,214.35
2016,6,11,15,45,624.5,199.5,3.05,30.0,654.5,267.8,176.5
2016,6,11,16,0,606.0,194.0,3.0,30.0,612.0,223.42,141.86
2016,6,11,16,15,583.5,187.5,2.9,29.5,565.5,180.28,111.9
2016,6,11,16,30,561.0,181.0,2.8,29.0,519.0,140.94,90.96
2016,6,11,16,45,534.0,172.0,2.7,29.0,470.0,109.64,85.2
2016,6,11,17,0,507.0,163.0,2.6,29.0,421.0,106.58,83.04
2016,6,11,17,15,470.5,152.5,2.4,28.5,371.0,102.15,79.85
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,97.39,76.34
2016,6,11,17,45,388.5,128.5,2.05,28.0,271.5,90.14,70.52
2016,6,11,18,0,343.0,115.0,1.9,28.0,222.0,82.47,64.21
2016,6,11,18,15,284.5,98.0,1.8,27.5,175.0,74.24,57.36
2016,6,11,18,30,226.0,81.0,1.7,27.0,128.0,62.1,46.94
2016,6,11,18,45,155.5,60.0,1.65,26.5,88.0,46.78,33.56
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,31.01,19.35
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,16.5,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
