Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,42.86,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,123.94,86.73
2016,6,12,6,15,183.0,50.5,2.45,24.0,80.0,201.51,157.87
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,299.49,239.72
2016,6,12,6,45,333.0,81.5,2.65,24.5,166.0,374.77,301.56
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,455.29,365.24
2016,6,12,7,15,388.5,114.0,2.9,25.0,247.5,481.64,384.69
2016,6,12,7,30,374.0,134.0,3.0,25.0,282.0,505.36,401.48
2016,6,12,7,45,248.0,172.0,3.1,25.5,276.5,433.61,342.43
2016,6,12,8,0,122.0,210.0,3.2,26.0,271.0,352.65,275.75
2016,6,12,8,15,238.5,220.5,3.25,26.5,355.5,489.59,380.67
2016,6,12,8,30,355.0,231.0,3.3,27.0,440.0,614.01,471.68
2016,6,12,8,45,199.0,253.5,3.35,27.5,373.0,472.93,362.38
2016,6,12,9,0,43.0,276.0,3.4,28.0,306.0,325.47,246.72
2016,6,12,9,15,28.5,261.0,3.4,28.0,281.5,290.87,220.1
2016,6,12,9,30,14.0,246.0,3.4,28.0,257.0,242.9,183.0
2016,6,12,9,45,229.0,283.5,3.4,28.5,472.0,547.24,413.05
2016,6,12,10,0,444.0,321.0,3.4,29.0,687.0,818.8,602.11
2016,6,12,10,15,369.5,368.5,3.35,29.0,682.0,771.5,564.74
2016,6,12,10,30,295.0,416.0,3.3,29.0,677.0,738.18,538.69
2016,6,12,10,45,359.5,403.0,3.3,29.5,730.5,779.52,566.78
2016,6,12,11,0,424.0,390.0,3.3,30.0,784.0,829.83,599.61
2016,6,12,11,15,440.0,403.0,3.3,30.0,820.0,842.86,607.28
2016,6,12,11,30,456.0,416.0,3.3,30.0,856.0,852.85,613.22
2016,6,12,11,45,452.5,425.5,3.35,30.0,866.5,838.43,603.15
2016,6,12,12,0,449.0,435.0,3.4,30.0,877.0,821.83,591.82
2016,6,12,12,15,318.5,471.5,3.35,30.0,786.0,715.01,516.82
2016,6,12,12,30,188.0,508.0,3.3,30.0,695.0,616.02,446.27
2016,6,12,12,45,235.5,497.0,3.3,30.0,730.5,629.54,456.98
2016,6,12,13,0,283.0,486.0,3.3,30.0,766.0,637.33,462.96
2016,6,12,13,15,297.0,475.5,3.3,30.0,766.0,618.23,449.73
2016,6,12,13,30,311.0,465.0,3.3,30.0,766.0,598.03,435.67
2016,6,12,13,45,380.0,429.0,3.3,30.5,789.0,591.84,431.02
2016,6,12,14,0,449.0,393.0,3.3,31.0,812.0,573.85,417.53
2016,6,12,14,15,290.5,416.5,3.25,30.5,685.5,483.51,352.75
2016,6,12,14,30,132.0,440.0,3.2,30.0,559.0,410.48,300.51
2016,6,12,14,45,208.0,415.0,3.2,30.0,593.0,412.71,301.55
2016,6,12,15,0,284.0,390.0,3.2,30.0,627.0,397.23,288.41
2016,6,12,15,15,417.5,322.5,3.15,30.0,652.5,365.22,260.82
2016,6,12,15,30,551.0,255.0,3.1,30.0,678.0,327.67,226.82
2016,6,12,15,45,400.5,282.5,3.05,30.0,580.5,278.34,192.49
2016,6,12,16,0,250.0,310.0,3.0,30.0,483.0,253.21,178.79
2016,6,12,16,15,243.5,288.0,2.9,29.5,446.0,219.47,154.97
2016,6,12,16,30,237.0,266.0,2.8,29.0,409.0,197.91,142.92
2016,6,12,16,45,322.5,223.0,2.7,29.0,398.5,148.85,117.01
2016,6,12,17,0,408.0,180.0,2.6,29.0,388.0,116.62,91.22
2016,6,12,17,15,423.0,159.0,2.4,28.5,353.5,106.02,83.04
2016,6,12,17,30,438.0,138.0,2.2,28.0,319.0,94.63,74.04
2016,6,12,17,45,398.0,124.0,2.05,28.0,270.5,86.98,67.88
2016,6,12,18,0,358.0,110.0,1.9,28.0,222.0,78.9,61.22
2016,6,12,18,15,298.0,94.5,1.85,27.5,175.5,69.17,53.11
2016,6,12,18,30,238.0,79.0,1.8,27.0,129.0,60.79,45.85
2016,6,12,18,45,170.0,59.0,1.75,26.5,89.5,46.12,33.04
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,31.05,19.44
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,15.96,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,24.0,21.5,46.86,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,133.93,94.03
2016,6,13,6,15,206.0,49.5,3.15,24.5,83.0,228.42,178.95
2016,6,13,6,30,296.0,66.0,3.3,25.0,123.0,317.87,254.24
2016,6,13,6,45,383.0,74.5,3.5,25.5,172.5,401.49,323.03
2016,6,13,7,0,470.0,83.0,3.7,26.0,222.0,497.95,399.06
2016,6,13,7,15,518.5,91.5,3.75,26.0,273.5,564.7,449.57
2016,6,13,7,30,567.0,100.0,3.8,26.0,325.0,633.11,499.44
2016,6,13,7,45,413.0,150.0,3.85,26.5,327.0,568.33,446.65
2016,6,13,8,0,259.0,200.0,3.9,27.0,329.0,481.31,375.98
2016,6,13,8,15,488.5,156.0,3.85,27.5,432.0,662.98,513.48
2016,6,13,8,30,718.0,112.0,3.8,28.0,535.0,846.11,639.28
2016,6,13,8,45,564.0,187.5,3.8,28.5,537.5,788.51,594.89
2016,6,13,9,0,410.0,263.0,3.8,29.0,540.0,727.78,545.42
2016,6,13,9,15,291.0,310.5,3.75,29.0,514.0,645.82,483.47
2016,6,13,9,30,172.0,358.0,3.7,29.0,488.0,558.34,416.89
2016,6,13,9,45,496.0,241.5,3.7,29.5,644.0,790.46,587.13
2016,6,13,10,0,820.0,125.0,3.7,30.0,800.0,977.69,710.63
2016,6,13,10,15,828.0,126.5,3.65,30.0,833.0,982.67,710.89
2016,6,13,10,30,836.0,128.0,3.6,30.0,866.0,984.46,710.63
2016,6,13,10,45,501.0,298.0,3.6,30.5,744.0,827.86,601.55
2016,6,13,11,0,166.0,468.0,3.6,31.0,622.0,629.96,456.3
2016,6,13,11,15,510.5,301.5,3.55,31.0,790.0,813.46,591.61
2016,6,13,11,30,855.0,135.0,3.5,31.0,958.0,947.2,681.48
2016,6,13,11,45,856.5,136.0,3.5,31.5,970.0,926.14,665.03
2016,6,13,12,0,858.0,137.0,3.5,32.0,982.0,902.16,647.98
2016,6,13,12,15,592.5,305.5,3.5,32.0,890.5,806.05,581.27
2016,6,13,12,30,327.0,474.0,3.5,32.0,799.0,704.46,506.02
2016,6,13,12,45,262.5,489.0,3.5,32.0,749.5,644.18,464.04
2016,6,13,13,0,198.0,504.0,3.5,32.0,700.0,589.89,425.51
2016,6,13,13,15,523.5,321.0,3.5,32.0,830.0,654.88,477.35
2016,6,13,13,30,849.0,138.0,3.5,32.0,960.0,693.63,508.34
2016,6,13,13,45,842.5,138.5,3.5,32.0,940.5,649.96,476.07
2016,6,13,14,0,836.0,139.0,3.5,32.0,921.0,605.25,442.82
2016,6,13,14,15,468.0,285.5,3.5,32.0,721.5,475.66,347.14
2016,6,13,14,30,100.0,432.0,3.5,32.0,522.0,398.06,289.67
2016,6,13,14,45,187.0,412.5,3.5,32.0,572.0,402.13,292.15
2016,6,13,15,0,274.0,393.0,3.5,32.0,622.0,395.83,285.63
2016,6,13,15,15,350.0,346.5,3.4,31.5,624.5,368.55,263.33
2016,6,13,15,30,426.0,300.0,3.3,31.0,627.0,324.64,227.47
2016,6,13,15,45,390.0,293.5,3.25,31.0,579.0,293.25,203.29
2016,6,13,16,0,354.0,287.0,3.2,31.0,531.0,256.46,176.33
2016,6,13,16,15,383.5,256.0,3.05,30.5,503.0,215.79,146.09
2016,6,13,16,30,413.0,225.0,2.9,30.0,475.0,162.35,110.4
2016,6,13,16,45,340.5,216.5,2.8,30.0,410.0,145.23,113.69
2016,6,13,17,0,268.0,208.0,2.7,30.0,345.0,140.99,110.67
2016,6,13,17,15,251.5,185.0,2.5,29.5,302.5,128.23,100.87
2016,6,13,17,30,235.0,162.0,2.3,29.0,260.0,114.78,90.36
2016,6,13,17,45,215.5,141.0,2.15,29.0,220.5,101.92,79.98
2016,6,13,18,0,196.0,120.0,2.0,29.0,181.0,88.45,68.92
2016,6,13,18,15,167.5,99.0,1.95,28.5,144.0,74.36,57.23
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,61.84,46.54
2016,6,13,18,45,99.0,57.5,1.9,27.5,75.0,46.34,33.08
2016,6,13,19,0,59.0,37.0,1.9,27.0,43.0,30.51,18.95
2016,6,13,19,15,29.5,18.5,2.05,27.0,21.5,15.78,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,24.0,20.5,39.97,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,119.08,82.76
2016,6,14,6,15,176.0,51.0,3.3,24.0,80.5,197.87,155.08
2016,6,14,6,30,261.0,69.0,3.4,24.0,120.0,297.89,239.04
2016,6,14,6,45,319.5,84.5,3.55,24.5,166.0,368.67,297.5
2016,6,14,7,0,378.0,100.0,3.7,25.0,212.0,443.58,357.14
2016,6,14,7,15,189.0,106.5,3.75,25.0,162.5,292.46,235.55
2016,6,14,7,30,0.0,113.0,3.8,25.0,113.0,105.87,80.65
2016,6,14,7,45,0.5,131.0,3.9,25.5,131.5,123.38,94.47
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,140.82,107.79
2016,6,14,8,15,0.5,144.0,3.9,26.0,144.5,133.41,101.48
2016,6,14,8,30,0.0,139.0,3.8,26.0,139.0,126.86,95.92
2016,6,14,8,45,22.5,208.5,3.7,26.5,224.0,217.79,167.22
2016,6,14,9,0,45.0,278.0,3.6,27.0,309.0,329.8,251.96
2016,6,14,9,15,40.5,291.0,3.45,27.5,320.0,336.27,254.92
2016,6,14,9,30,36.0,304.0,3.3,28.0,331.0,342.53,258.04
2016,6,14,9,45,42.0,329.0,3.15,28.5,362.5,372.22,278.73
2016,6,14,10,0,48.0,354.0,3.0,29.0,394.0,401.33,298.58
2016,6,14,10,15,44.5,364.5,2.95,29.0,403.0,404.8,300.17
2016,6,14,10,30,41.0,375.0,2.9,29.0,412.0,408.05,301.76
2016,6,14,10,45,38.0,380.0,2.85,29.5,414.5,405.96,299.02
2016,6,14,11,0,35.0,385.0,2.8,30.0,417.0,403.79,296.32
2016,6,14,11,15,55.5,423.5,2.9,30.0,476.5,457.22,334.66
2016,6,14,11,30,76.0,462.0,3.0,30.0,536.0,508.53,370.79
2016,6,14,11,45,73.0,466.0,3.1,30.5,537.5,502.68,365.53
2016,6,14,12,0,70.0,470.0,3.2,31.0,539.0,496.52,360.37
2016,6,14,12,15,217.5,460.5,3.35,31.0,676.5,613.99,445.98
2016,6,14,12,30,365.0,451.0,3.5,31.0,814.0,716.49,518.41
2016,6,14,12,45,363.5,450.5,3.7,31.5,811.0,692.76,500.96
2016,6,14,13,0,362.0,450.0,3.9,32.0,808.0,668.52,483.72
2016,6,14,13,15,190.5,388.5,4.0,32.0,577.0,474.2,346.61
2016,6,14,13,30,19.0,327.0,4.1,32.0,346.0,298.52,218.11
2016,6,14,13,45,51.5,389.5,4.25,32.0,438.0,363.06,265.85
2016,6,14,14,0,84.0,452.0,4.4,32.0,530.0,424.48,309.96
2016,6,14,14,15,199.5,434.5,4.4,32.0,614.0,456.62,333.34
2016,6,14,14,30,315.0,417.0,4.4,32.0,698.0,475.08,345.68
2016,6,14,14,45,317.5,399.0,4.45,32.0,673.0,440.42,319.53
2016,6,14,15,0,320.0,381.0,4.5,32.0,648.0,405.72,293.03
2016,6,14,15,15,278.0,370.5,4.45,31.5,594.5,361.26,260.38
2016,6,14,15,30,236.0,360.0,4.4,31.0,541.0,332.11,239.19
2016,6,14,15,45,504.0,237.0,4.4,31.0,594.0,271.68,183.77
2016,6,14,16,0,772.0,114.0,4.4,31.0,647.0,203.54,119.9
2016,6,14,16,15,754.0,110.5,4.25,30.5,599.5,154.48,84.89
2016,6,14,16,30,736.0,107.0,4.1,30.0,552.0,107.69,59.41
2016,6,14,16,45,710.0,103.5,4.0,30.0,501.5,63.82,47.34
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,63.79,47.53
2016,6,14,17,15,651.5,95.0,3.6,29.5,399.0,62.59,46.83
2016,6,14,17,30,619.0,90.0,3.3,29.0,347.0,61.28,46.0
2016,6,14,17,45,574.0,83.5,3.05,29.0,295.5,58.63,43.93
2016,6,14,18,0,529.0,77.0,2.8,29.0,244.0,55.84,41.66
2016,6,14,18,15,466.0,68.5,2.65,28.5,194.5,51.16,37.76
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,46.29,33.51
2016,6,14,18,45,309.5,48.0,2.4,27.5,102.5,36.73,25.1
2016,6,14,19,0,216.0,36.0,2.3,27.0,60.0,27.95,16.93
2016,6,14,19,15,108.0,18.0,2.4,27.0,30.0,14.11,0.0
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,27.07,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,79.66,53.31
2016,6,15,6,15,111.0,56.0,3.15,24.5,75.0,153.76,119.0
2016,6,15,6,30,178.0,79.0,3.3,25.0,113.0,243.04,193.48
2016,6,15,6,45,251.0,95.0,3.5,25.5,159.5,318.99,256.37
2016,6,15,7,0,324.0,111.0,3.7,26.0,206.0,401.0,322.11
2016,6,15,7,15,375.0,124.0,3.8,26.0,255.5,482.86,385.49
2016,6,15,7,30,426.0,137.0,3.9,26.0,305.0,552.4,438.02
2016,6,15,7,45,483.5,140.5,4.05,26.5,358.0,617.98,485.84
2016,6,15,8,0,541.0,144.0,4.2,27.0,411.0,685.52,533.35
2016,6,15,8,15,570.5,151.0,4.3,27.5,461.0,740.98,570.32
2016,6,15,8,30,600.0,158.0,4.4,28.0,511.0,788.38,600.9
2016,6,15,8,45,644.0,153.5,4.5,28.5,562.0,835.51,630.82
2016,6,15,9,0,688.0,149.0,4.6,29.0,613.0,881.28,659.35
2016,6,15,9,15,705.0,153.0,4.6,29.0,657.0,908.5,675.83
2016,6,15,9,30,722.0,157.0,4.6,29.0,701.0,933.26,690.73
2016,6,15,9,45,751.0,151.0,4.7,29.5,744.0,949.79,699.47
2016,6,15,10,0,780.0,145.0,4.8,30.0,787.0,970.67,711.22
2016,6,15,10,15,790.0,147.0,4.8,30.0,820.5,977.94,714.69
2016,6,15,10,30,800.0,149.0,4.8,30.0,854.0,982.04,716.28
2016,6,15,10,45,816.0,145.0,4.85,30.5,883.5,982.56,714.58
2016,6,15,11,0,832.0,141.0,4.9,31.0,913.0,968.72,703.57
2016,6,15,11,15,836.5,142.0,4.85,31.0,933.0,956.91,694.85
2016,6,15,11,30,841.0,143.0,4.8,31.0,953.0,941.95,684.16
2016,6,15,11,45,851.5,138.5,4.8,31.5,968.0,924.51,670.91
2016,6,15,12,0,862.0,134.0,4.8,32.0,983.0,903.97,655.75
2016,6,15,12,15,863.0,134.5,4.7,32.0,987.5,876.45,636.76
2016,6,15,12,30,864.0,135.0,4.6,32.0,992.0,846.54,616.43
2016,6,15,12,45,864.5,134.0,4.55,32.5,989.5,812.98,592.67
2016,6,15,13,0,865.0,133.0,4.5,33.0,987.0,777.58,567.71
2016,6,15,13,15,862.5,132.5,4.4,33.0,976.0,738.51,540.96
2016,6,15,13,30,860.0,132.0,4.3,33.0,965.0,697.79,511.37
2016,6,15,13,45,855.5,131.0,4.2,33.0,946.5,653.88,479.03
2016,6,15,14,0,851.0,130.0,4.1,33.0,928.0,608.76,445.17
2016,6,15,14,15,845.5,128.5,4.0,33.0,902.5,561.69,409.17
2016,6,15,14,30,840.0,127.0,3.9,33.0,877.0,513.86,371.75
2016,6,15,14,45,831.5,126.0,3.8,33.0,844.5,464.5,332.31
2016,6,15,15,0,823.0,125.0,3.7,33.0,812.0,415.06,291.91
2016,6,15,15,15,812.5,122.5,3.6,33.0,774.0,364.02,249.61
2016,6,15,15,30,802.0,120.0,3.5,33.0,736.0,306.18,201.95
2016,6,15,15,45,787.5,117.5,3.45,33.0,693.0,254.95,159.55
2016,6,15,16,0,773.0,115.0,3.4,33.0,650.0,205.24,119.98
2016,6,15,16,15,755.0,112.0,3.25,32.5,602.5,156.47,85.46
2016,6,15,16,30,737.0,109.0,3.1,32.0,555.0,109.97,60.3
2016,6,15,16,45,714.5,104.0,3.0,32.0,505.0,71.26,52.99
2016,6,15,17,0,692.0,99.0,2.9,32.0,455.0,63.15,46.57
2016,6,15,17,15,660.5,94.0,2.7,31.5,403.0,61.93,45.86
2016,6,15,17,30,629.0,89.0,2.5,31.0,351.0,60.58,45.01
2016,6,15,17,45,588.5,82.0,2.3,30.5,299.5,57.54,42.72
2016,6,15,18,0,548.0,75.0,2.1,30.0,248.0,54.3,40.18
2016,6,15,18,15,486.0,67.0,2.05,29.0,198.5,49.96,36.67
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,45.44,32.81
2016,6,15,18,45,334.5,47.5,1.95,27.5,105.5,37.53,25.78
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,28.0,17.01
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,14.12,0.02
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,46.77,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,134.19,93.56
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,229.83,180.12
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,320.92,256.98
2016,6,16,6,45,389.5,74.0,4.05,25.5,173.0,405.02,326.39
2016,6,16,7,0,478.0,82.0,4.2,26.0,223.0,502.25,403.24
2016,6,16,7,15,527.0,90.0,4.2,26.0,274.5,569.07,453.83
2016,6,16,7,30,576.0,98.0,4.2,26.0,326.0,637.56,503.82
2016,6,16,7,45,626.5,99.5,4.25,26.5,381.0,700.58,547.37
2016,6,16,8,0,677.0,101.0,4.3,27.0,436.0,764.31,590.17
2016,6,16,8,15,702.5,105.5,4.3,27.5,487.0,809.06,618.28
2016,6,16,8,30,728.0,110.0,4.3,28.0,538.0,847.43,641.48
2016,6,16,8,45,755.0,110.5,4.35,28.5,588.0,886.3,664.93
2016,6,16,9,0,782.0,111.0,4.4,29.0,638.0,923.26,686.77
2016,6,16,9,15,796.0,114.0,4.4,29.5,682.5,948.02,699.96
2016,6,16,9,30,810.0,117.0,4.4,30.0,727.0,970.03,711.34
2016,6,16,9,45,824.0,117.5,4.45,30.5,767.0,975.23,711.92
2016,6,16,10,0,838.0,118.0,4.5,31.0,807.0,988.58,718.11
2016,6,16,10,15,846.5,119.5,4.5,31.0,840.5,994.31,720.54
2016,6,16,10,30,855.0,121.0,4.5,31.0,874.0,996.8,721.04
2016,6,16,10,45,862.5,121.0,4.55,31.5,901.5,993.46,716.71
2016,6,16,11,0,870.0,121.0,4.6,32.0,929.0,986.82,710.43
2016,6,16,11,15,874.0,122.0,4.6,32.0,949.0,974.45,701.75
2016,6,16,11,30,878.0,123.0,4.6,32.0,969.0,958.82,691.09
2016,6,16,11,45,880.0,124.0,4.6,32.5,981.0,938.14,675.85
2016,6,16,12,0,882.0,125.0,4.6,33.0,993.0,914.44,658.78
2016,6,16,12,15,882.5,125.0,4.6,33.0,997.5,885.73,639.81
2016,6,16,12,30,883.0,125.0,4.6,33.0,1002.0,854.61,619.25
2016,6,16,12,45,882.0,125.0,4.6,33.0,998.5,820.21,596.45
2016,6,16,13,0,881.0,125.0,4.6,33.0,995.0,783.97,572.32
2016,6,16,13,15,878.5,124.5,4.55,33.0,984.0,744.39,545.64
2016,6,16,13,30,876.0,124.0,4.5,33.0,973.0,703.11,515.81
2016,6,16,13,45,872.5,123.0,4.45,33.0,954.5,659.23,483.56
2016,6,16,14,0,869.0,122.0,4.4,33.0,936.0,614.01,449.66
2016,6,16,14,15,863.5,120.5,4.35,33.0,910.5,566.16,413.09
2016,6,16,14,30,858.0,119.0,4.3,33.0,885.0,517.51,375.03
2016,6,16,14,45,844.0,121.0,4.25,33.0,851.0,467.1,334.76
2016,6,16,15,0,830.0,123.0,4.2,33.0,817.0,417.1,293.89
2016,6,16,15,15,819.0,121.0,4.1,33.0,778.5,365.89,251.34
2016,6,16,15,30,808.0,119.0,4.0,33.0,740.0,307.9,203.42
2016,6,16,15,45,794.0,116.5,3.95,33.0,697.0,256.46,160.7
2016,6,16,16,0,780.0,114.0,3.9,33.0,654.0,206.47,120.76
2016,6,16,16,15,762.0,110.5,3.75,32.5,606.5,156.95,85.52
2016,6,16,16,30,744.0,107.0,3.6,32.0,559.0,109.68,59.63
2016,6,16,16,45,719.0,103.5,3.5,32.0,508.0,70.9,52.71
2016,6,16,17,0,694.0,100.0,3.4,32.0,457.0,63.79,47.1
2016,6,16,17,15,662.0,95.0,3.15,31.5,405.0,62.59,46.41
2016,6,16,17,30,630.0,90.0,2.9,31.0,353.0,61.27,45.59
2016,6,16,17,45,584.5,84.0,2.7,30.5,300.5,58.99,43.93
2016,6,16,18,0,539.0,78.0,2.5,30.0,248.0,56.6,42.11
2016,6,16,18,15,476.5,69.5,2.35,29.5,198.5,51.95,38.26
2016,6,16,18,30,414.0,61.0,2.2,29.0,149.0,47.11,34.06
2016,6,16,18,45,320.5,49.0,2.1,28.5,105.5,37.5,25.64
2016,6,16,19,0,227.0,37.0,2.0,28.0,62.0,28.73,17.54
2016,6,16,19,15,113.5,18.5,2.1,27.5,31.0,14.5,0.53
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,23.5,23.0,59.4,0.0
2016,6,17,6,0,164.0,32.0,3.2,24.0,46.0,174.47,122.52
2016,6,17,6,15,264.0,46.5,3.35,24.0,88.0,260.71,205.06
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,356.81,286.66
2016,6,17,6,45,456.5,66.5,3.65,24.5,182.0,448.92,362.14
2016,6,17,7,0,549.0,72.0,3.8,25.0,234.0,544.64,436.75
2016,6,17,7,15,596.0,79.0,3.8,25.5,286.5,610.86,485.16
2016,6,17,7,30,643.0,86.0,3.8,26.0,339.0,678.63,532.87
2016,6,17,7,45,689.0,87.0,3.85,26.5,394.5,738.74,573.53
2016,6,17,8,0,735.0,88.0,3.9,27.0,450.0,795.08,610.36
2016,6,17,8,15,758.5,91.5,3.9,27.5,502.0,838.58,637.12
2016,6,17,8,30,782.0,95.0,3.9,28.0,554.0,880.54,662.35
2016,6,17,8,45,805.5,95.5,3.9,28.5,604.5,916.96,683.41
2016,6,17,9,0,829.0,96.0,3.9,29.0,655.0,941.17,696.04
2016,6,17,9,15,842.0,98.5,3.85,29.5,699.5,965.07,708.2
2016,6,17,9,30,855.0,101.0,3.8,30.0,744.0,986.16,718.45
2016,6,17,9,45,867.5,101.5,3.8,30.5,784.5,1001.51,725.28
2016,6,17,10,0,880.0,102.0,3.8,31.0,825.0,1013.76,730.23
2016,6,17,10,15,887.5,103.5,3.75,31.0,859.0,1018.8,731.79
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,1020.47,731.38
2016,6,17,10,45,901.0,105.0,3.7,31.5,920.0,1015.67,725.86
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,1007.48,718.39
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,994.47,709.14
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,978.11,697.89
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,956.6,682.07
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,931.98,664.42
2016,6,17,12,15,920.0,106.0,3.4,33.0,1016.0,902.24,644.6
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,869.96,623.2
2016,6,17,12,45,919.0,106.0,3.25,33.5,1016.5,834.67,598.85
2016,6,17,13,0,918.0,106.0,3.2,34.0,1013.0,797.36,573.21
2016,6,17,13,15,915.5,105.5,3.15,34.0,1001.5,756.55,546.36
2016,6,17,13,30,913.0,105.0,3.1,34.0,990.0,713.95,516.88
2016,6,17,13,45,909.0,104.5,3.05,34.0,971.0,668.71,484.31
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,622.08,450.04
2016,6,17,14,15,899.5,102.5,2.95,34.0,925.5,572.65,412.98
2016,6,17,14,30,894.0,101.0,2.9,34.0,899.0,522.38,374.33
2016,6,17,14,45,886.0,100.0,2.85,34.0,866.5,470.74,333.66
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,418.91,291.79
2016,6,17,15,15,868.0,97.0,2.75,34.0,795.0,365.7,248.05
2016,6,17,15,30,858.0,95.0,2.7,34.0,756.0,312.95,204.11
2016,6,17,15,45,846.0,93.0,2.7,34.0,712.5,260.41,160.65
2016,6,17,16,0,834.0,91.0,2.7,34.0,669.0,208.94,119.66
2016,6,17,16,15,818.0,88.5,2.6,33.5,621.0,157.92,83.48
2016,6,17,16,30,802.0,86.0,2.5,33.0,573.0,99.11,49.29
2016,6,17,16,45,781.5,82.5,2.45,33.0,522.0,56.79,40.97
2016,6,17,17,0,761.0,79.0,2.4,33.0,471.0,55.93,40.45
2016,6,17,17,15,732.5,75.0,2.25,32.5,418.5,54.53,39.55
2016,6,17,17,30,704.0,71.0,2.1,32.0,366.0,53.02,38.55
2016,6,17,17,45,665.5,66.0,2.0,31.5,313.0,50.57,36.73
2016,6,17,18,0,627.0,61.0,1.9,31.0,260.0,43.88,31.28
2016,6,17,18,15,569.5,55.0,1.75,30.0,209.0,40.6,28.66
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,37.23,25.78
2016,6,17,18,45,421.0,40.0,1.5,28.5,113.0,31.1,20.34
2016,6,17,19,0,330.0,31.0,1.4,28.0,68.0,24.76,14.38
2016,6,17,19,15,165.0,15.5,1.45,27.5,34.0,12.18,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,53.07,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,160.85,111.98
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,244.45,191.19
2016,6,18,6,30,334.0,62.0,2.5,25.0,125.0,337.56,269.18
2016,6,18,6,45,408.5,72.0,2.65,25.5,174.0,415.68,332.99
2016,6,18,7,0,483.0,82.0,2.8,26.0,223.0,505.56,403.07
2016,6,18,7,15,532.0,89.5,2.7,26.0,274.5,571.98,452.22
2016,6,18,7,30,581.0,97.0,2.6,26.0,326.0,640.04,500.51
2016,6,18,7,45,616.0,103.5,2.55,26.5,378.5,695.91,537.49
2016,6,18,8,0,651.0,110.0,2.5,27.0,431.0,751.75,573.28
2016,6,18,8,15,677.5,115.0,2.4,27.5,482.0,797.45,600.66
2016,6,18,8,30,704.0,120.0,2.3,28.0,533.0,841.97,626.52
2016,6,18,8,45,726.5,123.0,2.2,28.5,582.0,878.65,646.48
2016,6,18,9,0,749.0,126.0,2.1,29.0,631.0,907.94,661.23
2016,6,18,9,15,764.5,129.5,1.9,29.0,675.5,934.34,674.15
2016,6,18,9,30,780.0,133.0,1.7,29.0,720.0,958.07,684.98
2016,6,18,9,45,796.0,133.0,1.55,29.5,760.5,975.54,690.82
2016,6,18,10,0,812.0,133.0,1.4,30.0,801.0,990.05,694.69
2016,6,18,10,15,821.0,135.5,1.25,30.0,834.5,997.11,695.26
2016,6,18,10,30,830.0,138.0,1.1,30.0,868.0,989.29,686.82
2016,6,18,10,45,840.0,137.0,0.95,30.5,896.5,987.42,680.81
2016,6,18,11,0,850.0,136.0,0.8,31.0,925.0,982.31,672.78
2016,6,18,11,15,855.0,137.0,0.85,31.0,945.5,970.95,666.41
2016,6,18,11,30,860.0,138.0,0.9,31.0,966.0,956.36,658.23
2016,6,18,11,45,856.0,143.5,1.0,31.5,977.0,934.26,645.1
2016,6,18,12,0,852.0,149.0,1.1,32.0,988.0,909.25,630.15
2016,6,18,12,15,853.5,149.5,1.2,32.0,993.0,882.2,615.05
2016,6,18,12,30,855.0,150.0,1.3,32.0,998.0,852.77,598.25
2016,6,18,12,45,856.0,148.5,1.4,32.0,996.0,819.35,578.65
2016,6,18,13,0,857.0,147.0,1.5,32.0,994.0,784.15,557.61
2016,6,18,13,15,854.5,146.5,1.55,32.0,983.0,745.32,532.9
2016,6,18,13,30,852.0,146.0,1.6,32.0,972.0,704.88,505.59
2016,6,18,13,45,849.0,144.0,1.65,32.0,954.0,661.48,475.6
2016,6,18,14,0,846.0,142.0,1.7,32.0,936.0,616.76,443.85
2016,6,18,14,15,840.0,140.5,1.7,32.0,910.0,569.61,409.21
2016,6,18,14,30,834.0,139.0,1.7,32.0,884.0,521.75,373.09
2016,6,18,14,45,824.0,138.0,1.75,32.0,851.0,471.96,334.74
2016,6,18,15,0,814.0,137.0,1.8,32.0,818.0,416.99,291.65
2016,6,18,15,15,802.5,134.5,1.8,32.0,779.5,365.18,249.66
2016,6,18,15,30,791.0,132.0,1.8,32.0,741.0,314.16,207.65
2016,6,18,15,45,773.5,130.0,1.8,32.0,696.5,263.16,166.0
2016,6,18,16,0,756.0,128.0,1.8,32.0,652.0,214.02,127.24
2016,6,18,16,15,736.5,124.0,1.75,32.0,604.0,165.24,92.51
2016,6,18,16,30,717.0,120.0,1.7,32.0,556.0,111.21,60.89
2016,6,18,16,45,686.0,117.0,1.65,32.0,504.5,72.1,53.61
2016,6,18,17,0,655.0,114.0,1.6,32.0,453.0,72.83,54.46
2016,6,18,17,15,622.0,108.0,1.5,31.5,401.0,71.38,53.6
2016,6,18,17,30,589.0,102.0,1.4,31.0,349.0,69.78,52.59
2016,6,18,17,45,535.0,96.0,1.35,30.5,296.0,67.91,51.33
2016,6,18,18,0,481.0,90.0,1.3,30.0,243.0,65.08,49.18
2016,6,18,18,15,419.5,79.0,1.25,29.0,194.0,58.18,43.57
2016,6,18,18,30,358.0,68.0,1.2,28.0,145.0,51.0,37.49
2016,6,18,18,45,266.5,54.0,1.15,27.5,102.0,41.14,28.83
2016,6,18,19,0,175.0,40.0,1.1,27.0,59.0,30.96,19.5
2016,6,18,19,15,87.5,20.0,1.15,26.5,29.5,15.64,1.74
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,40.57,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,118.94,81.22
2016,6,19,6,15,181.0,49.0,1.8,24.5,78.5,197.6,153.86
2016,6,19,6,30,265.0,67.0,1.9,25.0,117.0,297.32,236.31
2016,6,19,6,45,339.5,79.0,2.05,25.5,164.5,375.08,299.67
2016,6,19,7,0,414.0,91.0,2.2,26.0,212.0,458.51,365.1
2016,6,19,7,15,464.0,100.5,2.2,26.0,262.5,523.76,414.54
2016,6,19,7,30,514.0,110.0,2.2,26.0,313.0,591.46,463.58
2016,6,19,7,45,559.0,115.0,2.25,26.5,365.0,659.74,510.43
2016,6,19,8,0,604.0,120.0,2.3,27.0,417.0,721.32,551.05
2016,6,19,8,15,476.5,175.0,2.2,27.0,426.0,673.96,513.48
2016,6,19,8,30,349.0,230.0,2.1,27.0,435.0,606.73,460.84
2016,6,19,8,45,270.0,268.5,2.05,27.5,435.5,578.32,436.06
2016,6,19,9,0,191.0,307.0,2.0,28.0,436.0,526.18,394.56
2016,6,19,9,15,201.5,329.5,1.95,28.5,474.0,559.64,416.43
2016,6,19,9,30,212.0,352.0,1.9,29.0,512.0,592.14,436.7
2016,6,19,9,45,135.5,358.5,1.9,29.5,462.5,517.67,380.67
2016,6,19,10,0,59.0,365.0,1.9,30.0,413.0,424.61,311.69
2016,6,19,10,15,217.5,373.5,1.95,30.0,563.0,606.78,443.57
2016,6,19,10,30,376.0,382.0,2.0,30.0,713.0,785.01,564.48
2016,6,19,10,45,591.5,269.0,2.1,30.0,809.0,893.08,639.3
2016,6,19,11,0,807.0,156.0,2.2,30.0,905.0,971.54,690.1
2016,6,19,11,15,561.0,307.5,2.3,30.0,834.0,869.75,621.46
2016,6,19,11,30,315.0,459.0,2.4,30.0,763.0,754.25,539.4
2016,6,19,11,45,368.5,444.0,2.5,30.0,804.0,773.89,554.79
2016,6,19,12,0,422.0,429.0,2.6,30.0,845.0,794.55,569.61
2016,6,19,12,15,625.0,294.0,2.65,30.0,913.0,826.89,596.61
2016,6,19,12,30,828.0,159.0,2.7,30.0,981.0,846.17,612.02
2016,6,19,12,45,543.0,325.5,2.75,30.0,864.5,733.13,531.61
2016,6,19,13,0,258.0,492.0,2.8,30.0,748.0,625.27,451.96
2016,6,19,13,15,540.5,324.0,2.8,30.0,851.0,672.36,490.75
2016,6,19,13,30,823.0,156.0,2.8,30.0,954.0,695.67,510.63
2016,6,19,13,45,431.5,278.5,2.85,30.0,696.5,505.75,372.65
2016,6,19,14,0,40.0,401.0,2.9,30.0,439.0,359.39,263.24
2016,6,19,14,15,425.0,273.5,2.9,30.0,654.0,445.96,328.97
2016,6,19,14,30,810.0,146.0,2.9,30.0,869.0,512.6,374.17
2016,6,19,14,45,463.0,275.0,2.9,30.0,685.5,410.12,298.13
2016,6,19,15,0,116.0,404.0,2.9,30.0,502.0,354.04,259.15
2016,6,19,15,15,446.5,268.0,2.8,30.0,616.5,340.44,242.47
2016,6,19,15,30,777.0,132.0,2.7,30.0,731.0,310.91,208.48
2016,6,19,15,45,766.5,127.0,2.65,30.0,689.0,260.05,165.99
2016,6,19,16,0,756.0,122.0,2.6,30.0,647.0,210.3,125.87
2016,6,19,16,15,530.5,187.5,2.5,29.5,543.0,181.12,114.04
2016,6,19,16,30,305.0,253.0,2.4,29.0,439.0,185.71,130.91
2016,6,19,16,45,356.0,217.5,2.35,29.0,416.0,145.81,114.45
2016,6,19,17,0,407.0,182.0,2.3,29.0,393.0,117.51,91.87
2016,6,19,17,15,511.5,137.5,2.1,28.5,372.0,92.2,71.55
2016,6,19,17,30,616.0,93.0,1.9,28.0,351.0,63.24,47.8
2016,6,19,17,45,577.5,85.0,1.7,28.0,300.0,59.59,44.91
2016,6,19,18,0,539.0,77.0,1.5,28.0,249.0,55.68,41.7
2016,6,19,18,15,478.5,68.5,1.4,27.5,199.5,51.0,37.81
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,46.12,33.56
2016,6,19,18,45,333.0,48.0,1.25,26.5,107.0,36.73,25.29
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,27.96,17.19
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,14.09,1.29
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,55.34,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,164.18,113.68
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,246.94,193.29
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,338.94,270.31
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,420.34,336.27
2016,6,20,7,0,490.0,76.0,2.0,25.0,219.0,503.43,400.9
2016,6,20,7,15,537.5,83.5,2.05,25.5,270.0,568.61,448.22
2016,6,20,7,30,585.0,91.0,2.1,26.0,321.0,635.46,494.93
2016,6,20,7,45,624.5,95.0,2.15,26.5,373.5,692.14,532.72
2016,6,20,8,0,664.0,99.0,2.2,27.0,426.0,749.09,569.63
2016,6,20,8,15,689.5,103.5,2.15,27.5,476.5,793.6,596.31
2016,6,20,8,30,715.0,108.0,2.1,28.0,527.0,831.96,618.26
2016,6,20,8,45,460.0,206.5,2.1,28.5,485.0,709.13,529.21
2016,6,20,9,0,205.0,305.0,2.1,29.0,443.0,537.66,401.12
2016,6,20,9,15,496.0,212.5,2.05,29.5,577.0,758.53,560.5
2016,6,20,9,30,787.0,120.0,2.0,30.0,711.0,950.18,682.6
2016,6,20,9,45,800.0,122.0,1.95,30.5,751.0,967.11,687.92
2016,6,20,10,0,813.0,124.0,1.9,31.0,791.0,969.83,686.15
2016,6,20,10,15,821.5,125.5,1.85,31.0,824.5,975.66,687.99
2016,6,20,10,30,830.0,127.0,1.8,31.0,858.0,978.34,687.94
2016,6,20,10,45,571.5,282.0,1.75,31.5,793.0,885.85,624.92
2016,6,20,11,0,313.0,437.0,1.7,32.0,728.0,757.89,533.74
2016,6,20,11,15,584.5,283.5,1.7,32.0,841.0,870.77,614.59
2016,6,20,11,30,856.0,130.0,1.7,32.0,954.0,945.75,662.11
2016,6,20,11,45,860.5,129.5,1.7,32.5,967.5,926.52,647.66
2016,6,20,12,0,865.0,129.0,1.7,33.0,981.0,904.29,632.43
2016,6,20,12,15,866.5,129.0,1.7,33.0,986.0,877.0,615.41
2016,6,20,12,30,868.0,129.0,1.7,33.0,991.0,847.28,596.86
2016,6,20,12,45,547.0,314.0,1.75,33.0,856.5,726.88,515.24
2016,6,20,13,0,226.0,499.0,1.8,33.0,722.0,608.9,430.57
2016,6,20,13,15,546.5,312.0,1.8,33.0,844.0,667.34,477.01
2016,6,20,13,30,867.0,125.0,1.8,33.0,966.0,700.11,503.04
2016,6,20,13,45,864.5,123.5,1.85,33.5,948.0,656.97,471.51
2016,6,20,14,0,862.0,122.0,1.9,34.0,930.0,612.43,438.89
2016,6,20,14,15,856.5,120.5,1.95,34.0,905.0,564.99,404.3
2016,6,20,14,30,851.0,119.0,2.0,34.0,880.0,516.77,368.08
2016,6,20,14,45,826.0,128.0,2.05,34.0,844.0,466.96,329.69
2016,6,20,15,0,801.0,137.0,2.1,34.0,808.0,413.25,287.69
2016,6,20,15,15,790.0,134.5,2.15,33.5,770.5,362.3,247.12
2016,6,20,15,30,779.0,132.0,2.2,33.0,733.0,312.1,206.29
2016,6,20,15,45,765.0,128.5,2.25,33.0,690.0,261.43,164.83
2016,6,20,16,0,751.0,125.0,2.3,33.0,647.0,212.23,125.87
2016,6,20,16,15,732.5,121.5,2.3,32.5,600.0,164.17,91.69
2016,6,20,16,30,714.0,118.0,2.3,32.0,553.0,110.93,60.41
2016,6,20,16,45,688.0,114.0,2.3,32.0,503.0,70.08,51.99
2016,6,20,17,0,662.0,110.0,2.3,32.0,453.0,70.06,52.21
2016,6,20,17,15,629.5,104.0,2.15,31.5,401.5,68.49,51.24
2016,6,20,17,30,597.0,98.0,2.0,31.0,350.0,66.76,50.11
2016,6,20,17,45,551.0,91.5,1.95,31.0,298.0,64.39,48.31
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,61.91,46.33
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,55.7,41.32
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,49.55,36.13
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,40.41,28.17
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,30.98,19.57
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,15.64,2.26
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,48.39,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,136.01,93.16
2016,6,21,6,15,222.0,46.0,2.75,23.5,81.0,232.84,182.63
2016,6,21,6,30,318.0,61.0,2.8,24.0,121.0,324.78,260.25
2016,6,21,6,45,391.5,71.0,2.85,25.0,168.5,401.38,322.67
2016,6,21,7,0,465.0,81.0,2.9,26.0,216.0,489.8,391.2
2016,6,21,7,15,515.0,89.0,2.85,26.5,267.5,556.91,440.66
2016,6,21,7,30,565.0,97.0,2.8,27.0,319.0,625.81,489.12
2016,6,21,7,45,604.5,102.0,2.8,28.0,371.0,683.29,526.66
2016,6,21,8,0,644.0,107.0,2.8,29.0,423.0,741.02,563.08
2016,6,21,8,15,671.0,112.0,2.65,29.5,474.0,787.06,590.56
2016,6,21,8,30,698.0,117.0,2.5,30.0,525.0,832.0,616.51
2016,6,21,8,45,719.5,120.5,2.35,30.5,573.5,868.31,635.95
2016,6,21,9,0,741.0,124.0,2.2,31.0,622.0,897.4,650.22
2016,6,21,9,15,756.5,127.5,2.1,31.0,666.5,923.83,664.3
2016,6,21,9,30,772.0,131.0,2.0,31.0,711.0,947.63,676.57
2016,6,21,9,45,785.0,133.0,1.9,31.5,750.5,964.41,682.93
2016,6,21,10,0,798.0,135.0,1.8,32.0,790.0,978.21,687.45
2016,6,21,10,15,807.0,137.0,1.75,32.0,823.5,984.85,689.59
2016,6,21,10,30,816.0,139.0,1.7,32.0,857.0,976.59,682.75
2016,6,21,10,45,825.5,139.0,1.7,32.5,885.0,975.45,679.85
2016,6,21,11,0,835.0,139.0,1.7,33.0,913.0,971.09,675.05
2016,6,21,11,15,840.0,140.0,1.75,33.0,933.5,960.04,668.28
2016,6,21,11,30,845.0,141.0,1.8,33.0,954.0,945.8,659.69
2016,6,21,11,45,854.0,137.0,1.9,33.5,968.5,927.63,647.93
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,906.4,634.29
2016,6,21,12,15,864.0,133.5,2.05,34.0,988.0,879.1,617.62
2016,6,21,12,30,865.0,134.0,2.1,34.0,993.0,849.38,599.38
2016,6,21,12,45,543.0,317.0,2.15,34.5,856.0,726.62,514.56
2016,6,21,13,0,221.0,500.0,2.2,35.0,719.0,606.13,427.04
2016,6,21,13,15,539.5,316.5,2.25,35.0,842.0,666.34,474.75
2016,6,21,13,30,858.0,133.0,2.3,35.0,965.0,700.7,502.1
2016,6,21,13,45,853.0,132.5,2.35,35.0,947.0,657.07,471.12
2016,6,21,14,0,848.0,132.0,2.4,35.0,929.0,612.27,439.07
2016,6,21,14,15,842.0,131.0,2.4,35.0,903.5,565.53,404.62
2016,6,21,14,30,836.0,130.0,2.4,35.0,878.0,518.06,368.7
2016,6,21,14,45,833.0,125.0,2.45,35.0,847.5,468.49,330.42
2016,6,21,15,0,830.0,120.0,2.5,35.0,817.0,418.31,290.56
2016,6,21,15,15,820.0,118.0,2.5,34.5,779.0,367.49,249.77
2016,6,21,15,30,810.0,116.0,2.5,34.0,741.0,317.13,208.6
2016,6,21,15,45,796.0,113.5,2.5,34.0,698.0,258.14,160.87
2016,6,21,16,0,782.0,111.0,2.5,34.0,655.0,208.0,121.05
2016,6,21,16,15,764.5,107.5,2.45,33.5,607.5,158.35,85.61
2016,6,21,16,30,747.0,104.0,2.4,33.0,560.0,110.89,59.02
2016,6,21,16,45,725.0,100.0,2.4,33.0,510.0,68.26,50.29
2016,6,21,17,0,703.0,96.0,2.4,33.0,460.0,61.06,44.63
2016,6,21,17,15,672.5,91.0,2.3,32.5,408.0,59.74,43.83
2016,6,21,17,30,642.0,86.0,2.2,32.0,356.0,58.29,42.9
2016,6,21,17,45,604.0,79.0,2.1,31.5,305.0,55.17,40.55
2016,6,21,18,0,566.0,72.0,2.0,31.0,254.0,51.83,37.93
2016,6,21,18,15,505.5,64.5,1.8,30.0,204.0,47.78,34.69
2016,6,21,18,30,445.0,57.0,1.6,29.0,154.0,43.57,31.12
2016,6,21,18,45,358.5,46.0,1.45,28.5,110.0,36.03,24.48
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,28.16,17.21
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,13.71,1.43
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
