Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,55.23,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,163.46,111.57
2016,6,22,6,15,252.0,43.5,3.05,24.5,82.5,247.97,194.04
2016,6,22,6,30,351.0,57.0,3.2,25.0,123.0,341.27,272.86
2016,6,22,6,45,425.5,66.0,3.35,25.5,171.5,424.47,340.95
2016,6,22,7,0,500.0,75.0,3.5,26.0,220.0,509.33,407.59
2016,6,22,7,15,548.0,82.0,3.5,26.5,271.5,574.64,455.61
2016,6,22,7,30,596.0,89.0,3.5,27.0,323.0,641.63,503.01
2016,6,22,7,45,633.5,94.0,3.5,27.5,375.5,698.19,541.16
2016,6,22,8,0,671.0,99.0,3.5,28.0,428.0,754.92,578.31
2016,6,22,8,15,696.5,103.5,3.45,28.5,478.5,799.66,605.87
2016,6,22,8,30,722.0,108.0,3.4,29.0,529.0,838.22,628.62
2016,6,22,8,45,743.0,111.0,3.4,29.5,578.0,874.3,649.58
2016,6,22,9,0,764.0,114.0,3.4,30.0,627.0,908.32,668.89
2016,6,22,9,15,779.0,117.0,3.4,30.5,671.0,934.07,682.52
2016,6,22,9,30,794.0,120.0,3.4,31.0,715.0,957.14,694.4
2016,6,22,9,45,806.0,122.0,3.4,31.5,755.0,973.18,701.7
2016,6,22,10,0,818.0,124.0,3.4,32.0,795.0,974.98,699.94
2016,6,22,10,15,827.0,126.0,3.45,32.0,829.0,981.92,703.52
2016,6,22,10,30,836.0,128.0,3.5,32.0,863.0,985.67,705.14
2016,6,22,10,45,843.0,129.0,3.55,32.5,890.5,983.13,701.46
2016,6,22,11,0,850.0,130.0,3.6,33.0,918.0,977.32,695.87
2016,6,22,11,15,541.0,305.5,3.65,33.0,811.5,849.06,608.92
2016,6,22,11,30,232.0,481.0,3.7,33.0,705.0,687.11,492.2
2016,6,22,11,45,554.5,302.5,3.75,33.5,846.5,821.28,590.91
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,911.43,651.12
2016,6,22,12,15,596.5,302.0,3.85,34.0,891.0,810.08,580.91
2016,6,22,12,30,316.0,480.0,3.9,34.0,794.0,703.2,502.14
2016,6,22,12,45,598.5,301.5,3.95,34.5,893.5,754.27,543.19
2016,6,22,13,0,881.0,123.0,4.0,35.0,993.0,785.49,566.95
2016,6,22,13,15,878.5,122.5,4.0,35.0,982.5,746.09,540.56
2016,6,22,13,30,876.0,122.0,4.0,35.0,972.0,705.0,511.65
2016,6,22,13,45,872.5,121.0,4.05,35.0,954.0,661.27,480.24
2016,6,22,14,0,869.0,120.0,4.1,35.0,936.0,616.2,447.12
2016,6,22,14,15,509.5,282.0,4.1,35.0,757.5,499.59,360.95
2016,6,22,14,30,150.0,444.0,4.1,35.0,579.0,424.31,305.28
2016,6,22,14,45,82.5,356.0,4.1,35.0,430.0,326.03,235.64
2016,6,22,15,0,15.0,268.0,4.1,35.0,281.0,234.43,170.07
2016,6,22,15,15,93.0,318.0,4.05,34.5,391.0,276.54,200.03
2016,6,22,15,30,171.0,368.0,4.0,34.0,501.0,321.16,230.26
2016,6,22,15,45,189.5,344.0,4.0,34.0,482.5,294.53,209.42
2016,6,22,16,0,208.0,320.0,4.0,34.0,464.0,266.28,187.62
2016,6,22,16,15,465.5,217.5,3.9,33.5,510.5,194.25,124.74
2016,6,22,16,30,723.0,115.0,3.8,33.0,557.0,117.82,64.95
2016,6,22,16,45,697.5,111.0,3.75,33.0,506.5,68.16,50.23
2016,6,22,17,0,672.0,107.0,3.7,33.0,456.0,68.05,50.36
2016,6,22,17,15,640.0,101.5,3.5,32.5,404.5,66.74,49.59
2016,6,22,17,30,608.0,96.0,3.3,32.0,353.0,65.29,48.69
2016,6,22,17,45,564.5,89.0,3.15,31.5,301.0,62.47,46.62
2016,6,22,18,0,521.0,82.0,3.0,31.0,249.0,59.49,44.33
2016,6,22,18,15,460.0,73.0,2.8,30.5,200.0,54.58,40.3
2016,6,22,18,30,399.0,64.0,2.6,30.0,151.0,48.11,34.77
2016,6,22,18,45,312.5,51.5,2.45,29.5,107.5,39.31,27.07
2016,6,22,19,0,226.0,39.0,2.3,29.0,64.0,30.24,18.8
2016,6,22,19,15,113.0,19.5,2.4,28.5,32.0,15.25,2.36
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,51.92,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,155.99,105.45
2016,6,23,6,15,238.5,45.0,3.25,24.5,82.0,241.73,188.96
2016,6,23,6,30,336.0,60.0,3.4,25.0,122.0,335.35,268.06
2016,6,23,6,45,424.5,67.0,3.55,25.5,172.5,424.59,341.25
2016,6,23,7,0,513.0,74.0,3.7,26.0,223.0,517.77,414.43
2016,6,23,7,15,561.0,81.5,3.7,26.5,275.0,584.16,463.23
2016,6,23,7,30,609.0,89.0,3.7,27.0,327.0,652.24,511.4
2016,6,23,7,45,658.0,89.5,3.7,27.5,381.5,713.41,552.83
2016,6,23,8,0,707.0,90.0,3.7,28.0,436.0,770.7,590.26
2016,6,23,8,15,731.5,94.0,3.65,28.5,487.5,815.2,617.56
2016,6,23,8,30,756.0,98.0,3.6,29.0,539.0,858.29,643.34
2016,6,23,8,45,781.5,98.0,3.6,29.5,589.0,895.75,665.08
2016,6,23,9,0,807.0,98.0,3.6,30.0,639.0,931.27,685.26
2016,6,23,9,15,820.5,100.5,3.55,30.0,683.5,945.37,692.17
2016,6,23,9,30,834.0,103.0,3.5,30.0,728.0,966.98,704.25
2016,6,23,9,45,847.0,103.5,3.5,30.5,768.5,982.93,711.51
2016,6,23,10,0,860.0,104.0,3.5,31.0,809.0,995.89,716.93
2016,6,23,10,15,868.0,105.5,3.5,31.5,842.5,1001.7,717.87
2016,6,23,10,30,876.0,107.0,3.5,32.0,876.0,1004.21,716.88
2016,6,23,10,45,882.5,107.5,3.55,32.5,904.0,1000.83,712.64
2016,6,23,11,0,889.0,108.0,3.6,33.0,932.0,994.09,706.46
2016,6,23,11,15,893.0,109.0,3.65,33.0,952.0,982.05,698.48
2016,6,23,11,30,897.0,110.0,3.7,33.0,972.0,966.7,688.52
2016,6,23,11,45,891.5,116.0,3.75,33.5,982.5,943.92,672.47
2016,6,23,12,0,886.0,122.0,3.8,34.0,993.0,918.14,654.61
2016,6,23,12,15,887.0,122.0,3.8,34.0,998.0,890.08,636.39
2016,6,23,12,30,888.0,122.0,3.8,34.0,1003.0,859.53,616.53
2016,6,23,12,45,886.0,123.0,3.85,34.0,1000.0,825.22,594.37
2016,6,23,13,0,884.0,124.0,3.9,34.0,997.0,789.08,570.87
2016,6,23,13,15,881.5,123.5,3.9,34.0,986.5,749.57,544.75
2016,6,23,13,30,879.0,123.0,3.9,34.0,976.0,708.35,515.7
2016,6,23,13,45,874.5,122.5,3.95,34.5,957.5,664.24,482.96
2016,6,23,14,0,870.0,122.0,4.0,35.0,939.0,618.85,448.7
2016,6,23,14,15,864.0,120.5,3.95,35.0,913.5,570.79,412.5
2016,6,23,14,30,858.0,119.0,3.9,35.0,888.0,521.96,374.85
2016,6,23,14,45,850.5,117.5,3.9,35.0,855.5,471.9,335.41
2016,6,23,15,0,843.0,116.0,3.9,35.0,823.0,421.63,294.81
2016,6,23,15,15,832.5,113.5,3.85,34.5,785.0,369.61,252.61
2016,6,23,15,30,822.0,111.0,3.8,34.0,747.0,318.11,210.11
2016,6,23,15,45,806.5,109.5,3.8,34.0,703.0,258.73,161.66
2016,6,23,16,0,791.0,108.0,3.8,34.0,659.0,208.46,121.44
2016,6,23,16,15,773.0,105.0,3.75,33.5,611.5,158.59,85.55
2016,6,23,16,30,755.0,102.0,3.7,33.0,564.0,110.94,58.59
2016,6,23,16,45,728.5,99.5,3.7,33.0,513.0,67.89,50.01
2016,6,23,17,0,702.0,97.0,3.7,33.0,462.0,61.65,45.13
2016,6,23,17,15,671.0,92.0,3.5,32.5,410.0,60.36,44.35
2016,6,23,17,30,640.0,87.0,3.3,32.0,358.0,58.94,43.44
2016,6,23,17,45,592.0,82.0,3.15,31.5,305.0,57.29,42.31
2016,6,23,18,0,544.0,77.0,3.0,31.0,252.0,55.58,41.07
2016,6,23,18,15,483.5,69.0,2.75,30.0,202.5,51.32,37.66
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,46.88,33.9
2016,6,23,18,45,332.0,49.5,2.3,28.5,109.0,37.84,25.98
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,29.48,18.3
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.86,2.34
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,50.79,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,153.24,102.88
2016,6,24,6,15,238.0,45.0,2.15,23.5,81.5,241.4,188.76
2016,6,24,6,30,339.0,60.0,2.3,24.0,122.0,337.27,269.46
2016,6,24,6,45,430.5,66.5,2.5,25.0,172.5,428.09,342.98
2016,6,24,7,0,522.0,73.0,2.7,26.0,223.0,523.14,416.24
2016,6,24,7,15,570.5,79.5,2.75,26.5,275.5,588.97,464.09
2016,6,24,7,30,619.0,86.0,2.8,27.0,328.0,656.5,511.37
2016,6,24,7,45,517.5,126.0,2.85,27.5,349.0,627.82,487.69
2016,6,24,8,0,416.0,166.0,2.9,28.0,370.0,598.32,461.93
2016,6,24,8,15,308.0,210.0,2.95,28.5,370.5,540.71,415.31
2016,6,24,8,30,200.0,254.0,3.0,29.0,371.0,475.94,363.21
2016,6,24,8,45,268.0,266.5,3.05,29.5,437.5,574.05,433.91
2016,6,24,9,0,336.0,279.0,3.1,30.0,504.0,655.23,490.09
2016,6,24,9,15,285.0,313.0,3.15,30.0,513.5,642.99,478.04
2016,6,24,9,30,234.0,347.0,3.2,30.0,523.0,608.96,451.74
2016,6,24,9,45,559.0,219.0,3.3,30.5,669.0,837.0,615.81
2016,6,24,10,0,884.0,91.0,3.4,31.0,815.0,1005.78,723.82
2016,6,24,10,15,890.5,92.5,3.5,31.0,848.0,1010.38,724.84
2016,6,24,10,30,897.0,94.0,3.6,31.0,881.0,1011.62,725.2
2016,6,24,10,45,903.5,93.5,3.7,31.5,908.5,1007.34,720.7
2016,6,24,11,0,910.0,93.0,3.8,32.0,936.0,999.7,714.21
2016,6,24,11,15,569.5,287.0,3.9,32.0,819.0,860.46,620.89
2016,6,24,11,30,229.0,481.0,4.0,32.0,702.0,684.59,493.31
2016,6,24,11,45,290.0,467.0,4.1,32.5,750.0,723.91,521.25
2016,6,24,12,0,351.0,453.0,4.2,33.0,798.0,749.47,538.6
2016,6,24,12,15,272.5,480.0,4.25,32.5,749.0,685.8,494.25
2016,6,24,12,30,194.0,507.0,4.3,32.0,700.0,622.78,450.2
2016,6,24,12,45,212.0,503.0,4.4,32.0,713.0,618.62,448.03
2016,6,24,13,0,230.0,499.0,4.5,32.0,726.0,612.9,444.43
2016,6,24,13,15,237.0,491.5,4.5,32.0,723.5,594.69,431.73
2016,6,24,13,30,244.0,484.0,4.5,32.0,721.0,575.83,418.49
2016,6,24,13,45,237.0,475.5,4.55,32.0,702.5,546.47,397.66
2016,6,24,14,0,230.0,467.0,4.6,32.0,684.0,517.65,377.08
2016,6,24,14,15,530.5,300.0,4.55,31.5,780.5,525.38,385.35
2016,6,24,14,30,831.0,133.0,4.5,31.0,877.0,519.38,380.28
2016,6,24,14,45,820.0,132.5,4.5,31.0,844.5,469.75,340.33
2016,6,24,15,0,809.0,132.0,4.5,31.0,812.0,414.85,295.82
2016,6,24,15,15,481.5,250.5,4.4,31.0,650.0,341.87,243.17
2016,6,24,15,30,154.0,369.0,4.3,31.0,488.0,317.32,230.77
2016,6,24,15,45,90.5,316.0,4.25,31.0,385.0,265.15,193.87
2016,6,24,16,0,27.0,263.0,4.2,31.0,282.0,209.89,155.14
2016,6,24,16,15,206.0,249.0,4.05,30.5,376.5,194.72,137.18
2016,6,24,16,30,385.0,235.0,3.9,30.0,471.0,181.34,124.63
2016,6,24,16,45,390.0,211.0,3.8,30.0,431.5,132.01,103.02
2016,6,24,17,0,395.0,187.0,3.7,30.0,392.0,120.43,94.0
2016,6,24,17,15,389.0,165.0,3.45,29.5,348.5,109.19,85.32
2016,6,24,17,30,383.0,143.0,3.2,29.0,305.0,97.16,75.84
2016,6,24,17,45,356.5,126.0,2.95,28.5,260.5,87.69,68.34
2016,6,24,18,0,330.0,109.0,2.7,28.0,216.0,77.65,60.19
2016,6,24,18,15,291.0,92.0,2.45,27.5,173.5,66.97,51.29
2016,6,24,18,30,252.0,75.0,2.2,27.0,131.0,58.13,43.7
2016,6,24,18,45,190.0,58.0,2.0,27.0,93.0,45.56,32.63
2016,6,24,19,0,128.0,41.0,1.8,27.0,55.0,32.67,21.0
2016,6,24,19,15,64.0,20.5,1.85,26.5,27.5,16.81,3.56
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,24.0,11.5,10.46,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,21.16,9.04
2016,6,25,6,15,13.5,43.5,2.55,24.0,46.0,59.21,42.01
2016,6,25,6,30,27.0,64.0,2.6,24.0,69.0,92.01,70.01
2016,6,25,6,45,46.0,85.5,2.65,24.5,97.5,130.14,102.05
2016,6,25,7,0,65.0,107.0,2.7,25.0,126.0,168.91,133.99
2016,6,25,7,15,65.0,129.5,2.85,25.0,151.5,194.67,154.51
2016,6,25,7,30,65.0,152.0,3.0,25.0,177.0,219.81,174.09
2016,6,25,7,45,112.5,179.0,3.2,25.5,230.5,307.61,243.27
2016,6,25,8,0,160.0,206.0,3.4,26.0,284.0,382.17,300.33
2016,6,25,8,15,177.5,230.0,3.55,26.0,326.0,426.77,333.25
2016,6,25,8,30,195.0,254.0,3.7,26.0,368.0,471.25,365.69
2016,6,25,8,45,132.0,272.0,3.85,26.5,352.5,430.28,331.26
2016,6,25,9,0,69.0,290.0,4.0,27.0,337.0,367.98,281.25
2016,6,25,9,15,67.0,310.0,4.05,27.0,358.0,384.87,293.11
2016,6,25,9,30,65.0,330.0,4.1,27.0,379.0,401.27,304.31
2016,6,25,9,45,187.0,351.0,4.15,27.5,502.0,561.95,423.87
2016,6,25,10,0,309.0,372.0,4.2,28.0,625.0,721.64,536.96
2016,6,25,10,15,260.0,401.0,4.2,28.0,620.5,696.61,515.97
2016,6,25,10,30,211.0,430.0,4.2,28.0,616.0,653.92,483.97
2016,6,25,10,45,219.0,444.0,4.25,28.0,642.5,668.49,493.82
2016,6,25,11,0,227.0,458.0,4.3,28.0,669.0,681.62,502.4
2016,6,25,11,15,208.0,472.0,4.25,28.0,668.5,666.92,490.72
2016,6,25,11,30,189.0,486.0,4.2,28.0,668.0,651.51,478.78
2016,6,25,11,45,115.5,457.0,4.2,28.5,568.5,544.13,400.6
2016,6,25,12,0,42.0,428.0,4.2,29.0,469.0,433.11,318.91
2016,6,25,12,15,24.5,299.0,4.15,29.0,323.0,294.0,217.88
2016,6,25,12,30,7.0,170.0,4.1,29.0,177.0,157.64,115.83
2016,6,25,12,45,11.5,236.5,4.05,29.0,248.5,219.62,162.76
2016,6,25,13,0,16.0,303.0,4.0,29.0,320.0,280.18,207.68
2016,6,25,13,15,8.0,207.0,3.95,29.0,215.5,188.94,139.45
2016,6,25,13,30,0.0,111.0,3.9,29.0,111.0,98.59,70.79
2016,6,25,13,45,7.0,191.5,3.85,29.0,198.0,173.15,127.88
2016,6,25,14,0,14.0,272.0,3.8,29.0,285.0,245.04,181.86
2016,6,25,14,15,14.0,268.0,3.75,29.0,281.0,239.95,178.01
2016,6,25,14,30,14.0,264.0,3.7,29.0,277.0,234.84,174.32
2016,6,25,14,45,11.5,240.5,3.7,29.0,251.0,212.62,157.83
2016,6,25,15,0,9.0,217.0,3.7,29.0,225.0,190.85,141.65
2016,6,25,15,15,4.5,158.0,3.7,28.5,162.0,139.43,102.99
2016,6,25,15,30,0.0,99.0,3.7,28.0,99.0,87.75,63.48
2016,6,25,15,45,3.5,149.0,3.7,28.0,151.5,130.46,96.82
2016,6,25,16,0,7.0,199.0,3.7,28.0,204.0,170.01,127.45
2016,6,25,16,15,3.5,147.0,3.65,28.0,149.5,127.35,94.82
2016,6,25,16,30,0.0,95.0,3.6,28.0,95.0,84.1,61.35
2016,6,25,16,45,0.0,87.5,3.6,28.0,87.5,77.52,59.11
2016,6,25,17,0,0.0,80.0,3.6,28.0,80.0,70.82,53.76
2016,6,25,17,15,0.0,97.5,3.4,27.5,97.5,85.24,66.14
2016,6,25,17,30,0.0,115.0,3.2,27.0,115.0,98.14,77.31
2016,6,25,17,45,0.0,98.0,3.05,27.0,98.0,84.2,65.84
2016,6,25,18,0,0.0,81.0,2.9,27.0,81.0,70.14,54.11
2016,6,25,18,15,0.0,65.0,2.65,26.5,65.0,56.73,42.84
2016,6,25,18,30,0.0,49.0,2.4,26.0,49.0,43.2,31.24
2016,6,25,18,45,0.0,35.0,2.15,25.5,35.0,30.86,20.48
2016,6,25,19,0,0.0,21.0,1.9,25.0,21.0,18.48,9.58
2016,6,25,19,15,0.0,10.5,1.95,25.0,10.5,9.22,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,1.2,23.5,12.5,11.37,0.0
2016,6,26,6,0,0.0,25.0,1.3,24.0,25.0,24.54,11.23
2016,6,26,6,15,28.0,45.5,1.45,24.0,51.0,72.3,52.68
2016,6,26,6,30,56.0,66.0,1.6,24.0,77.0,115.24,89.35
2016,6,26,6,45,86.5,87.0,1.8,24.5,109.5,174.26,138.33
2016,6,26,7,0,117.0,108.0,2.0,25.0,142.0,223.52,178.58
2016,6,26,7,15,76.5,126.5,2.05,25.0,150.5,199.86,158.6
2016,6,26,7,30,36.0,145.0,2.1,25.0,159.0,186.38,146.25
2016,6,26,7,45,80.5,175.0,2.2,25.5,212.5,258.66,203.71
2016,6,26,8,0,125.0,205.0,2.3,26.0,266.0,349.51,273.28
2016,6,26,8,15,413.5,159.0,2.35,26.0,393.5,595.59,462.39
2016,6,26,8,30,702.0,113.0,2.4,26.0,521.0,829.86,626.06
2016,6,26,8,45,423.0,209.5,2.45,26.5,461.5,676.36,512.01
2016,6,26,9,0,144.0,306.0,2.5,27.0,402.0,479.13,362.04
2016,6,26,9,15,472.5,209.5,2.55,27.5,557.0,731.54,549.72
2016,6,26,9,30,801.0,113.0,2.6,28.0,712.0,955.82,697.8
2016,6,26,9,45,817.0,112.5,2.7,28.5,752.5,962.57,698.04
2016,6,26,10,0,833.0,112.0,2.8,29.0,793.0,977.36,705.6
2016,6,26,10,15,576.0,258.5,2.85,29.5,739.0,886.76,642.74
2016,6,26,10,30,319.0,405.0,2.9,30.0,685.0,752.61,544.58
2016,6,26,10,45,590.0,261.5,3.0,30.5,800.0,885.42,640.4
2016,6,26,11,0,861.0,118.0,3.1,31.0,915.0,977.1,698.78
2016,6,26,11,15,635.0,265.5,3.15,31.0,860.5,904.15,649.57
2016,6,26,11,30,409.0,413.0,3.2,31.0,806.0,809.01,580.26
2016,6,26,11,45,416.0,420.5,3.25,31.5,825.0,804.08,576.25
2016,6,26,12,0,423.0,428.0,3.3,32.0,844.0,796.65,570.01
2016,6,26,12,15,393.5,439.0,3.3,32.0,828.0,755.21,541.52
2016,6,26,12,30,364.0,450.0,3.3,32.0,812.0,718.42,516.09
2016,6,26,12,45,603.5,297.5,3.35,32.0,895.0,756.54,548.06
2016,6,26,13,0,843.0,145.0,3.4,32.0,978.0,775.56,564.78
2016,6,26,13,15,840.5,144.5,3.4,32.0,967.5,737.46,538.76
2016,6,26,13,30,838.0,144.0,3.4,32.0,957.0,697.77,510.48
2016,6,26,13,45,833.0,143.5,3.4,32.0,938.5,654.98,479.46
2016,6,26,14,0,828.0,143.0,3.4,32.0,920.0,611.03,446.95
2016,6,26,14,15,821.5,141.5,3.35,32.0,895.0,564.55,411.74
2016,6,26,14,30,815.0,140.0,3.3,32.0,870.0,517.41,375.2
2016,6,26,14,45,807.0,138.0,3.3,32.0,838.5,464.52,333.77
2016,6,26,15,0,799.0,136.0,3.3,32.0,807.0,414.82,293.55
2016,6,26,15,15,788.0,133.5,3.25,32.0,769.5,363.93,251.59
2016,6,26,15,30,777.0,131.0,3.2,32.0,732.0,313.78,209.67
2016,6,26,15,45,681.0,168.5,3.15,32.0,673.0,266.91,173.28
2016,6,26,16,0,585.0,206.0,3.1,32.0,614.0,236.45,151.54
2016,6,26,16,15,649.5,161.0,2.95,31.5,584.0,176.87,104.93
2016,6,26,16,30,714.0,116.0,2.8,31.0,554.0,112.18,60.82
2016,6,26,16,45,550.0,152.5,2.7,31.0,472.0,94.6,72.24
2016,6,26,17,0,386.0,189.0,2.6,31.0,390.0,121.58,94.49
2016,6,26,17,15,375.0,168.0,2.3,30.5,346.0,111.02,86.35
2016,6,26,17,30,364.0,147.0,2.0,30.0,302.0,99.7,77.52
2016,6,26,17,45,341.5,128.5,1.7,29.5,257.5,89.3,69.31
2016,6,26,18,0,319.0,110.0,1.4,29.0,213.0,78.27,60.39
2016,6,26,18,15,281.0,93.0,1.3,28.5,171.0,70.85,54.3
2016,6,26,18,30,243.0,76.0,1.2,28.0,129.0,58.79,44.05
2016,6,26,18,45,185.5,58.0,1.15,27.5,92.0,45.55,32.56
2016,6,26,19,0,128.0,40.0,1.1,27.0,55.0,31.94,20.44
2016,6,26,19,15,64.0,20.0,1.1,26.5,27.5,16.43,3.54
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,22.5,20.0,57.09,0.0
2016,6,27,6,0,166.0,27.0,1.6,23.0,40.0,163.51,106.56
2016,6,27,6,15,266.0,40.0,1.65,23.5,80.0,251.0,195.74
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,348.86,277.64
2016,6,27,6,45,451.5,59.0,1.75,25.0,169.0,433.5,345.6
2016,6,27,7,0,537.0,65.0,1.8,26.0,218.0,523.5,413.5
2016,6,27,7,15,489.0,91.0,1.75,26.5,253.0,536.74,421.53
2016,6,27,7,30,441.0,117.0,1.7,27.0,288.0,537.83,419.6
2016,6,27,7,45,577.0,100.5,1.7,27.5,359.0,656.03,503.31
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,767.61,576.97
2016,6,27,8,15,494.5,163.0,1.7,28.5,416.0,675.21,508.67
2016,6,27,8,30,276.0,242.0,1.7,29.0,402.0,551.87,414.81
2016,6,27,8,45,538.5,168.5,1.75,29.5,516.0,748.8,556.41
2016,6,27,9,0,801.0,95.0,1.8,30.0,630.0,911.02,659.13
2016,6,27,9,15,814.5,97.5,1.8,30.5,674.5,935.48,669.94
2016,6,27,9,30,828.0,100.0,1.8,31.0,719.0,957.27,680.44
2016,6,27,9,45,839.0,102.0,1.8,31.5,758.5,973.08,687.22
2016,6,27,10,0,850.0,104.0,1.8,32.0,798.0,985.85,692.22
2016,6,27,10,15,858.0,105.5,1.8,32.0,832.0,991.84,694.57
2016,6,27,10,30,866.0,107.0,1.8,32.0,866.0,994.58,695.13
2016,6,27,10,45,871.5,108.0,1.8,32.5,893.0,990.97,690.54
2016,6,27,11,0,877.0,109.0,1.8,33.0,920.0,984.04,684.14
2016,6,27,11,15,627.0,267.0,1.8,33.5,853.5,898.04,627.8
2016,6,27,11,30,377.0,425.0,1.8,34.0,787.0,782.06,546.15
2016,6,27,11,45,626.0,274.0,1.8,34.5,885.0,863.29,604.13
2016,6,27,12,0,875.0,123.0,1.8,35.0,983.0,910.47,632.85
2016,6,27,12,15,876.0,123.0,1.8,35.0,988.0,882.82,615.02
2016,6,27,12,30,877.0,123.0,1.8,35.0,993.0,852.7,596.33
2016,6,27,12,45,876.0,123.0,1.8,35.0,990.5,818.8,575.2
2016,6,27,13,0,875.0,123.0,1.8,35.0,988.0,783.05,552.79
2016,6,27,13,15,872.5,122.5,1.85,35.0,977.5,743.96,528.43
2016,6,27,13,30,870.0,122.0,1.9,35.0,967.0,703.18,501.22
2016,6,27,13,45,865.5,121.5,1.95,35.5,948.5,659.51,470.11
2016,6,27,14,0,861.0,121.0,2.0,36.0,930.0,614.58,437.45
2016,6,27,14,15,855.0,120.0,2.0,36.0,905.0,567.35,403.05
2016,6,27,14,30,849.0,119.0,2.0,36.0,880.0,519.35,367.15
2016,6,27,14,45,826.0,126.5,2.0,36.0,845.0,469.4,328.9
2016,6,27,15,0,803.0,134.0,2.0,36.0,810.0,415.28,286.92
2016,6,27,15,15,792.5,131.5,2.0,35.5,772.5,364.35,246.69
2016,6,27,15,30,782.0,129.0,2.0,35.0,735.0,314.09,206.13
2016,6,27,15,45,767.5,126.0,2.05,35.0,692.0,263.4,164.99
2016,6,27,16,0,753.0,123.0,2.1,35.0,649.0,214.22,126.24
2016,6,27,16,15,734.5,119.5,2.1,34.5,602.5,165.89,91.81
2016,6,27,16,30,716.0,116.0,2.1,34.0,556.0,112.57,60.14
2016,6,27,16,45,693.0,111.5,2.15,34.0,506.0,68.31,50.08
2016,6,27,17,0,670.0,107.0,2.2,34.0,456.0,67.9,49.98
2016,6,27,17,15,541.0,122.5,2.1,33.5,384.5,80.99,60.97
2016,6,27,17,30,412.0,138.0,2.0,33.0,313.0,93.92,71.87
2016,6,27,17,45,387.0,121.5,1.9,33.0,267.5,84.71,64.54
2016,6,27,18,0,362.0,105.0,1.8,33.0,222.0,74.93,56.63
2016,6,27,18,15,321.5,89.0,1.65,32.0,178.5,64.88,48.55
2016,6,27,18,30,281.0,73.0,1.5,31.0,135.0,54.33,39.78
2016,6,27,18,45,220.0,56.5,1.35,30.0,96.5,42.82,29.94
2016,6,27,19,0,159.0,40.0,1.2,29.0,58.0,30.85,19.36
2016,6,27,19,15,79.5,20.0,1.2,28.5,29.0,16.45,3.54
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,38.16,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,108.76,67.75
2016,6,28,6,15,175.5,46.0,2.45,25.5,73.0,189.68,146.32
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,286.98,227.19
2016,6,28,6,45,320.5,79.0,2.6,27.0,157.0,360.11,286.61
2016,6,28,7,0,386.0,93.0,2.7,28.0,203.0,438.19,347.4
2016,6,28,7,15,435.0,104.0,2.5,28.5,252.5,503.37,395.83
2016,6,28,7,30,484.0,115.0,2.3,29.0,302.0,571.0,443.83
2016,6,28,7,45,522.0,124.0,2.1,30.0,353.0,628.43,480.8
2016,6,28,8,0,560.0,133.0,1.9,31.0,404.0,694.79,522.08
2016,6,28,8,15,588.5,140.0,1.7,31.0,454.0,742.86,551.05
2016,6,28,8,30,617.0,147.0,1.5,31.0,504.0,789.97,578.41
2016,6,28,8,45,640.0,152.5,1.35,31.5,551.5,828.78,598.65
2016,6,28,9,0,663.0,158.0,1.2,32.0,599.0,865.84,617.08
2016,6,28,9,15,680.0,162.5,1.2,32.5,643.0,893.75,631.27
2016,6,28,9,30,697.0,167.0,1.2,33.0,687.0,919.27,643.95
2016,6,28,9,45,708.5,172.0,1.25,33.5,726.0,937.2,652.66
2016,6,28,10,0,720.0,177.0,1.3,34.0,765.0,952.28,659.77
2016,6,28,10,15,730.5,180.0,1.4,34.0,798.5,961.16,665.28
2016,6,28,10,30,741.0,183.0,1.5,34.0,832.0,959.47,664.51
2016,6,28,10,45,745.0,187.5,1.65,34.0,858.5,957.36,664.29
2016,6,28,11,0,749.0,192.0,1.8,34.0,885.0,952.1,662.12
2016,6,28,11,15,754.5,193.5,1.9,34.0,905.0,942.26,656.59
2016,6,28,11,30,760.0,195.0,2.0,34.0,925.0,929.32,649.19
2016,6,28,11,45,778.0,185.5,2.1,34.5,942.0,914.74,639.48
2016,6,28,12,0,796.0,176.0,2.2,35.0,959.0,896.86,627.73
2016,6,28,12,15,797.5,176.0,2.25,34.5,964.0,869.86,612.35
2016,6,28,12,30,799.0,176.0,2.3,34.0,969.0,840.45,595.36
2016,6,28,12,45,794.0,179.0,2.4,34.0,965.5,806.3,574.29
2016,6,28,13,0,789.0,182.0,2.5,34.0,962.0,770.69,551.7
2016,6,28,13,15,786.5,181.5,2.55,34.0,951.5,732.71,526.1
2016,6,28,13,30,784.0,181.0,2.6,34.0,941.0,693.36,499.04
2016,6,28,13,45,392.0,131.0,2.7,34.0,511.0,361.32,266.5
2016,6,28,14,0,0.0,81.0,2.8,34.0,81.0,72.06,49.2
2016,6,28,14,15,0.0,58.0,2.9,33.5,58.0,51.64,34.02
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,31.11,18.38
2016,6,28,14,45,0.0,51.0,3.1,33.0,51.0,45.33,29.37
2016,6,28,15,0,0.0,67.0,3.2,33.0,67.0,59.54,40.35
2016,6,28,15,15,0.0,45.0,3.25,32.5,45.0,39.92,25.37
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,20.37,10.27
2016,6,28,15,45,0.0,48.0,3.35,32.0,48.0,42.53,27.61
2016,6,28,16,0,0.0,73.0,3.4,32.0,73.0,64.72,44.96
2016,6,28,16,15,0.0,61.5,3.35,31.5,61.5,54.46,37.18
2016,6,28,16,30,0.0,50.0,3.3,31.0,50.0,44.22,29.34
2016,6,28,16,45,0.0,57.0,3.25,30.5,57.0,50.41,36.19
2016,6,28,17,0,0.0,64.0,3.2,30.0,64.0,56.59,41.54
2016,6,28,17,15,58.5,119.0,3.0,29.5,144.0,98.37,76.44
2016,6,28,17,30,117.0,174.0,2.8,29.0,224.0,127.47,100.85
2016,6,28,17,45,109.5,150.0,2.6,28.5,191.5,111.91,88.43
2016,6,28,18,0,102.0,126.0,2.4,28.0,159.0,95.79,75.35
2016,6,28,18,15,86.0,103.5,2.15,27.5,127.5,80.05,62.28
2016,6,28,18,30,70.0,81.0,1.9,27.0,96.0,63.84,48.5
2016,6,28,18,45,48.0,59.5,1.7,27.0,68.5,49.17,35.65
2016,6,28,19,0,26.0,38.0,1.5,27.0,41.0,32.22,20.67
2016,6,28,19,15,13.0,19.0,1.35,26.5,20.5,16.73,3.81
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,51.12,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,149.02,93.44
2016,6,29,6,15,241.5,40.5,2.3,24.5,76.0,236.35,183.5
2016,6,29,6,30,337.0,55.0,2.3,25.0,115.0,327.9,260.81
2016,6,29,6,45,168.5,63.5,2.35,25.5,93.5,211.75,169.4
2016,6,29,7,0,0.0,72.0,2.4,26.0,72.0,66.29,48.57
2016,6,29,7,15,291.0,80.5,2.4,26.5,192.5,356.43,286.85
2016,6,29,7,30,582.0,89.0,2.4,27.0,313.0,627.97,490.72
2016,6,29,7,45,620.0,94.0,2.4,27.5,365.5,684.63,527.02
2016,6,29,8,0,658.0,99.0,2.4,28.0,418.0,741.54,563.77
2016,6,29,8,15,684.5,104.0,2.4,28.0,469.0,787.7,593.26
2016,6,29,8,30,711.0,109.0,2.4,28.0,520.0,832.75,621.53
2016,6,29,8,45,460.0,205.0,2.4,28.5,480.5,706.8,529.69
2016,6,29,9,0,209.0,301.0,2.4,29.0,441.0,537.41,402.4
2016,6,29,9,15,142.0,318.0,2.45,29.5,416.0,487.71,364.12
2016,6,29,9,30,75.0,335.0,2.5,30.0,391.0,417.31,310.2
2016,6,29,9,45,441.5,231.5,2.55,30.5,589.0,724.77,535.58
2016,6,29,10,0,808.0,128.0,2.6,31.0,787.0,980.83,702.71
2016,6,29,10,15,817.0,130.0,2.65,31.0,821.5,976.5,696.8
2016,6,29,10,30,826.0,132.0,2.7,31.0,856.0,980.49,698.73
2016,6,29,10,45,515.5,296.5,2.75,31.5,753.5,843.34,604.99
2016,6,29,11,0,205.0,461.0,2.8,32.0,651.0,663.48,475.63
2016,6,29,11,15,527.5,299.0,2.85,32.0,802.0,830.98,597.5
2016,6,29,11,30,850.0,137.0,2.9,32.0,953.0,949.04,675.86
2016,6,29,11,45,509.0,319.0,2.95,32.5,810.0,797.29,570.77
2016,6,29,12,0,168.0,501.0,3.0,33.0,667.0,623.07,444.44
2016,6,29,12,15,519.0,315.5,3.0,33.0,830.0,759.37,546.39
2016,6,29,12,30,870.0,130.0,3.0,33.0,993.0,853.4,611.75
2016,6,29,12,45,869.5,130.0,3.05,33.0,990.5,820.03,589.5
2016,6,29,13,0,869.0,130.0,3.1,33.0,988.0,784.81,566.83
2016,6,29,13,15,866.5,129.5,3.1,33.0,977.5,745.87,541.27
2016,6,29,13,30,864.0,129.0,3.1,33.0,967.0,705.27,512.77
2016,6,29,13,45,859.0,128.5,3.1,33.0,949.0,661.48,481.34
2016,6,29,14,0,854.0,128.0,3.1,33.0,931.0,616.47,448.34
2016,6,29,14,15,848.0,127.0,3.1,33.0,906.0,569.5,413.13
2016,6,29,14,30,842.0,126.0,3.1,33.0,881.0,521.77,376.44
2016,6,29,14,45,812.5,137.5,3.1,33.0,844.0,467.69,334.37
2016,6,29,15,0,783.0,149.0,3.1,33.0,807.0,419.34,295.55
2016,6,29,15,15,527.5,252.5,3.15,33.0,687.0,360.22,252.68
2016,6,29,15,30,272.0,356.0,3.2,33.0,567.0,332.57,236.01
2016,6,29,15,45,234.0,339.0,3.25,33.0,513.0,302.72,214.3
2016,6,29,16,0,196.0,322.0,3.3,33.0,459.0,266.4,188.63
2016,6,29,16,15,443.5,225.0,3.3,32.5,506.0,198.1,128.76
2016,6,29,16,30,691.0,128.0,3.3,32.0,553.0,119.21,66.49
2016,6,29,16,45,665.5,123.5,3.35,32.0,503.0,75.81,56.67
2016,6,29,17,0,640.0,119.0,3.4,32.0,453.0,75.79,56.9
2016,6,29,17,15,607.5,112.5,3.2,31.5,401.5,74.17,55.91
2016,6,29,17,30,575.0,106.0,3.0,31.0,350.0,72.36,54.75
2016,6,29,17,45,531.5,98.0,2.85,30.5,299.0,69.13,52.36
2016,6,29,18,0,488.0,90.0,2.7,30.0,248.0,65.69,49.7
2016,6,29,18,15,428.5,79.5,2.4,29.5,199.0,58.46,43.73
2016,6,29,18,30,369.0,69.0,2.1,29.0,150.0,51.67,37.93
2016,6,29,18,45,291.0,54.5,1.85,28.5,107.5,41.5,29.05
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,30.96,19.55
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,15.63,3.17
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.5,1.2,24.5,18.0,46.41,0.0
2016,6,30,6,0,127.0,27.0,1.4,25.0,36.0,139.31,84.8
2016,6,30,6,15,220.5,42.5,1.45,25.5,75.0,226.4,174.13
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,316.72,249.63
2016,6,30,6,45,389.0,68.0,1.6,26.5,161.5,393.81,312.21
2016,6,30,7,0,464.0,78.0,1.7,27.0,209.0,483.01,381.14
2016,6,30,7,15,513.0,86.5,1.8,27.5,260.0,549.81,430.06
2016,6,30,7,30,562.0,95.0,1.9,28.0,311.0,618.42,478.14
2016,6,30,7,45,600.5,101.0,2.0,28.5,363.0,676.28,516.91
2016,6,30,8,0,639.0,107.0,2.1,29.0,415.0,734.4,554.81
2016,6,30,8,15,666.0,112.0,2.15,29.5,466.0,780.55,583.22
2016,6,30,8,30,693.0,117.0,2.2,30.0,517.0,825.63,610.41
2016,6,30,8,45,711.0,122.5,2.25,30.5,565.0,861.25,630.86
2016,6,30,9,0,729.0,128.0,2.3,31.0,613.0,894.83,649.8
2016,6,30,9,15,745.5,131.5,2.3,31.0,657.5,916.64,661.86
2016,6,30,9,30,762.0,135.0,2.3,31.0,702.0,941.68,676.11
2016,6,30,9,45,774.0,138.5,2.35,31.5,742.0,959.39,684.76
2016,6,30,10,0,786.0,142.0,2.4,32.0,782.0,974.11,691.63
2016,6,30,10,15,795.5,144.0,2.45,32.0,816.5,981.55,695.44
2016,6,30,10,30,805.0,146.0,2.5,32.0,851.0,985.8,697.44
2016,6,30,10,45,813.5,147.5,2.55,32.5,879.0,985.25,695.16
2016,6,30,11,0,822.0,149.0,2.6,33.0,907.0,981.4,690.99
2016,6,30,11,15,827.0,150.0,2.6,33.0,928.0,958.92,676.23
2016,6,30,11,30,832.0,151.0,2.6,33.0,949.0,945.01,667.12
2016,6,30,11,45,834.5,152.0,2.65,33.5,962.5,925.65,653.62
2016,6,30,12,0,837.0,153.0,2.7,34.0,976.0,903.35,638.38
2016,6,30,12,15,559.5,321.0,2.75,34.0,872.5,800.12,568.02
2016,6,30,12,30,282.0,489.0,2.8,34.0,769.0,684.44,484.91
2016,6,30,12,45,287.5,486.0,2.85,34.5,771.0,666.39,472.7
2016,6,30,13,0,293.0,483.0,2.9,35.0,773.0,647.6,459.31
2016,6,30,13,15,204.5,485.0,2.95,35.0,686.5,566.77,403.32
2016,6,30,13,30,116.0,487.0,3.0,35.0,600.0,491.07,350.37
2016,6,30,13,45,474.0,317.0,3.05,35.0,764.0,566.77,408.6
2016,6,30,14,0,832.0,147.0,3.1,35.0,928.0,617.83,445.79
2016,6,30,14,15,826.0,145.0,3.15,35.0,903.0,571.0,410.7
2016,6,30,14,30,820.0,143.0,3.2,35.0,878.0,523.47,374.67
2016,6,30,14,45,820.0,136.0,3.3,35.0,848.5,474.53,336.71
2016,6,30,15,0,820.0,129.0,3.4,35.0,819.0,424.68,296.93
2016,6,30,15,15,809.5,126.5,3.45,34.5,781.5,367.32,251.38
2016,6,30,15,30,799.0,124.0,3.5,34.0,744.0,316.1,209.4
2016,6,30,15,45,786.0,121.0,3.55,34.0,701.0,264.78,166.99
2016,6,30,16,0,773.0,118.0,3.6,34.0,658.0,214.78,126.92
2016,6,30,16,15,755.5,114.5,3.6,33.5,611.0,165.38,91.2
2016,6,30,16,30,738.0,111.0,3.6,33.0,564.0,118.16,64.02
2016,6,30,16,45,715.5,106.5,3.65,33.0,514.0,65.31,47.89
2016,6,30,17,0,693.0,102.0,3.7,33.0,464.0,64.74,47.65
2016,6,30,17,15,662.5,96.5,3.6,32.5,412.0,63.28,46.74
2016,6,30,17,30,632.0,91.0,3.5,32.0,360.0,61.65,45.68
2016,6,30,17,45,591.5,84.5,3.4,31.5,308.0,59.06,43.78
2016,6,30,18,0,551.0,78.0,3.3,31.0,256.0,56.31,41.68
2016,6,30,18,15,492.5,69.5,3.0,30.0,206.5,51.67,37.96
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,46.82,33.86
2016,6,30,18,45,349.5,49.0,2.4,28.5,113.0,38.54,26.59
2016,6,30,19,0,265.0,37.0,2.1,28.0,69.0,28.72,17.73
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.5,14.47,2.51
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,19.0,54.76,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,38.0,156.3,94.14
2016,7,1,6,15,261.5,40.0,1.6,24.5,78.0,248.21,191.88
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,343.76,272.02
2016,7,1,6,45,436.0,63.5,1.65,26.0,167.0,426.54,338.14
2016,7,1,7,0,509.0,73.0,1.7,27.0,216.0,511.06,402.21
2016,7,1,7,15,558.0,80.5,1.75,27.5,268.0,578.13,450.38
2016,7,1,7,30,607.0,88.0,1.8,28.0,320.0,646.99,497.85
2016,7,1,7,45,644.0,93.5,1.9,28.5,373.5,704.26,535.75
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,761.67,572.72
2016,7,1,8,15,707.0,103.5,2.05,29.5,478.5,807.39,600.46
2016,7,1,8,30,733.0,108.0,2.1,30.0,530.0,846.8,623.52
2016,7,1,8,45,753.5,111.5,2.15,30.5,579.5,883.53,644.51
2016,7,1,9,0,774.0,115.0,2.2,31.0,629.0,918.16,663.89
2016,7,1,9,15,789.0,118.0,2.2,31.5,674.0,944.39,677.22
2016,7,1,9,30,804.0,121.0,2.2,32.0,719.0,967.92,688.84
2016,7,1,9,45,817.0,122.5,2.25,32.5,760.0,984.81,696.8
2016,7,1,10,0,830.0,124.0,2.3,33.0,801.0,987.42,695.97
2016,7,1,10,15,839.0,126.0,2.35,33.0,835.0,994.71,699.77
2016,7,1,10,30,848.0,128.0,2.4,33.0,869.0,998.75,701.63
2016,7,1,10,45,855.5,128.5,2.45,33.5,897.5,996.46,698.28
2016,7,1,11,0,863.0,129.0,2.5,34.0,926.0,990.87,693.07
2016,7,1,11,15,867.5,130.0,2.55,34.0,946.5,979.5,685.83
2016,7,1,11,30,872.0,131.0,2.6,34.0,967.0,964.87,676.69
2016,7,1,11,45,868.0,136.0,2.65,34.5,978.5,942.73,661.55
2016,7,1,12,0,864.0,141.0,2.7,35.0,990.0,917.64,644.67
2016,7,1,12,15,865.0,141.5,2.75,35.0,995.0,890.39,627.76
2016,7,1,12,30,866.0,142.0,2.8,35.0,1000.0,860.67,609.22
2016,7,1,12,45,866.0,141.0,2.9,35.5,997.5,826.81,586.99
2016,7,1,13,0,866.0,140.0,3.0,36.0,995.0,791.13,563.48
2016,7,1,13,15,863.0,139.5,3.05,36.0,984.5,751.81,538.22
2016,7,1,13,30,860.0,139.0,3.1,36.0,974.0,710.89,510.01
2016,7,1,13,45,856.0,138.0,3.2,36.0,956.0,667.42,479.61
2016,7,1,14,0,852.0,137.0,3.3,36.0,938.0,622.67,447.52
2016,7,1,14,15,845.5,135.5,3.35,36.0,912.5,575.04,412.41
2016,7,1,14,30,839.0,134.0,3.4,36.0,887.0,526.71,375.83
2016,7,1,14,45,831.0,132.5,3.5,36.0,855.0,477.2,337.47
2016,7,1,15,0,823.0,131.0,3.6,36.0,823.0,427.52,297.92
2016,7,1,15,15,812.0,128.5,3.65,35.5,785.0,369.87,252.31
2016,7,1,15,30,801.0,126.0,3.7,35.0,747.0,318.33,210.23
2016,7,1,15,45,786.5,123.5,3.75,35.0,703.5,266.88,167.91
2016,7,1,16,0,772.0,121.0,3.8,35.0,660.0,216.9,128.06
2016,7,1,16,15,753.5,117.0,3.8,34.5,612.5,167.04,92.17
2016,7,1,16,30,735.0,113.0,3.8,34.0,565.0,119.48,64.83
2016,7,1,16,45,709.5,109.5,3.85,34.0,514.0,67.14,49.17
2016,7,1,17,0,684.0,106.0,3.9,34.0,463.0,67.31,49.53
2016,7,1,17,15,652.5,100.5,3.75,33.5,411.0,65.97,48.74
2016,7,1,17,30,621.0,95.0,3.6,33.0,359.0,64.48,47.81
2016,7,1,17,45,577.0,88.5,3.5,32.5,306.5,62.01,46.03
2016,7,1,18,0,533.0,82.0,3.4,32.0,254.0,59.4,44.06
2016,7,1,18,15,473.0,73.0,3.15,31.0,204.5,54.49,40.14
2016,7,1,18,30,413.0,64.0,2.9,30.0,155.0,49.36,35.83
2016,7,1,18,45,326.5,51.5,2.65,29.5,111.0,39.32,27.1
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.23,18.86
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.25,2.89
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
