Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,29.69,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,90.27,50.74
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,175.49,135.0
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,275.31,218.85
2016,7,2,6,45,319.5,77.5,3.5,26.0,154.5,356.9,286.05
2016,7,2,7,0,401.0,90.0,3.7,27.0,202.0,444.96,355.78
2016,7,2,7,15,454.5,100.0,3.75,27.5,252.5,512.96,407.77
2016,7,2,7,30,508.0,110.0,3.8,28.0,303.0,583.77,459.64
2016,7,2,7,45,557.5,114.0,3.9,28.5,356.5,654.08,509.0
2016,7,2,8,0,607.0,118.0,4.0,29.0,410.0,718.68,552.77
2016,7,2,8,15,636.0,124.0,4.05,29.5,461.0,767.19,583.9
2016,7,2,8,30,665.0,130.0,4.1,30.0,512.0,814.74,613.8
2016,7,2,8,45,693.5,131.5,4.15,30.5,562.0,855.1,638.22
2016,7,2,9,0,722.0,133.0,4.2,31.0,612.0,893.84,661.25
2016,7,2,9,15,739.0,136.5,4.25,31.5,656.5,915.59,672.67
2016,7,2,9,30,756.0,140.0,4.3,32.0,701.0,941.11,686.69
2016,7,2,9,45,773.5,140.0,4.35,32.5,742.5,960.52,696.61
2016,7,2,10,0,791.0,140.0,4.4,33.0,784.0,977.03,704.72
2016,7,2,10,15,800.5,142.5,4.4,33.5,818.5,985.11,707.16
2016,7,2,10,30,810.0,145.0,4.4,34.0,853.0,989.96,707.7
2016,7,2,10,45,820.5,144.0,4.45,34.5,881.5,988.82,704.78
2016,7,2,11,0,831.0,143.0,4.5,35.0,910.0,973.09,692.66
2016,7,2,11,15,836.0,144.0,4.5,35.0,931.0,962.4,685.2
2016,7,2,11,30,841.0,145.0,4.5,35.0,952.0,948.52,675.76
2016,7,2,11,45,844.5,145.5,4.55,35.5,965.5,929.64,662.05
2016,7,2,12,0,848.0,146.0,4.6,36.0,979.0,907.78,646.52
2016,7,2,12,15,849.0,146.5,4.6,36.0,984.5,880.88,628.91
2016,7,2,12,30,850.0,147.0,4.6,36.0,990.0,851.57,609.74
2016,7,2,12,45,850.0,146.5,4.65,36.0,987.5,818.57,588.28
2016,7,2,13,0,850.0,146.0,4.7,36.0,985.0,783.8,565.54
2016,7,2,13,15,847.5,145.5,4.7,36.0,975.0,745.4,539.79
2016,7,2,13,30,845.0,145.0,4.7,36.0,965.0,705.4,511.36
2016,7,2,13,45,841.0,144.0,4.75,36.5,947.5,662.54,479.56
2016,7,2,14,0,837.0,143.0,4.8,37.0,930.0,618.41,446.34
2016,7,2,14,15,831.0,141.5,4.8,36.5,905.0,571.71,412.25
2016,7,2,14,30,825.0,140.0,4.8,36.0,880.0,524.29,376.62
2016,7,2,14,45,815.0,139.0,4.85,36.0,847.5,470.71,334.98
2016,7,2,15,0,805.0,138.0,4.9,36.0,815.0,420.44,294.64
2016,7,2,15,15,794.0,135.5,4.9,36.0,777.5,369.09,252.64
2016,7,2,15,30,783.0,133.0,4.9,36.0,740.0,318.46,210.67
2016,7,2,15,45,765.5,131.0,4.9,36.0,696.0,267.61,168.93
2016,7,2,16,0,748.0,129.0,4.9,36.0,652.0,218.59,130.0
2016,7,2,16,15,728.5,125.5,4.85,35.5,605.0,170.27,95.34
2016,7,2,16,30,709.0,122.0,4.8,35.0,558.0,116.61,63.16
2016,7,2,16,45,679.0,119.0,4.75,34.5,507.0,72.96,53.79
2016,7,2,17,0,649.0,116.0,4.7,34.0,456.0,73.77,54.79
2016,7,2,17,15,615.0,110.0,4.5,33.5,404.0,72.4,54.0
2016,7,2,17,30,581.0,104.0,4.3,33.0,352.0,70.87,53.07
2016,7,2,17,45,532.5,97.5,4.15,33.0,300.0,68.72,51.47
2016,7,2,18,0,484.0,91.0,4.0,33.0,248.0,65.66,49.04
2016,7,2,18,15,420.5,80.5,3.75,32.0,198.5,59.14,43.83
2016,7,2,18,30,357.0,70.0,3.5,31.0,149.0,52.37,38.17
2016,7,2,18,45,266.5,56.5,3.3,30.5,106.0,42.96,29.98
2016,7,2,19,0,176.0,43.0,3.1,30.0,63.0,33.24,21.17
2016,7,2,19,15,88.0,21.5,3.15,29.5,31.5,17.61,4.11
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,12.5,12.5,4.75,24.5,13.0,18.06,0.0
2016,7,3,6,0,25.0,25.0,4.9,25.0,26.0,44.67,21.37
2016,7,3,6,15,78.5,45.5,5.1,25.5,57.5,117.19,88.04
2016,7,3,6,30,132.0,66.0,5.3,26.0,89.0,192.2,151.48
2016,7,3,6,45,194.0,81.0,5.5,26.5,128.5,256.77,206.06
2016,7,3,7,0,256.0,96.0,5.7,27.0,168.0,326.69,263.62
2016,7,3,7,15,152.0,120.5,5.75,27.5,165.5,266.78,213.41
2016,7,3,7,30,48.0,145.0,5.8,28.0,163.0,197.37,154.56
2016,7,3,7,45,36.0,160.0,5.9,28.5,175.0,201.59,156.76
2016,7,3,8,0,24.0,175.0,6.0,29.0,187.0,190.88,147.05
2016,7,3,8,15,44.5,207.5,6.0,29.5,232.5,259.44,200.12
2016,7,3,8,30,65.0,240.0,6.0,30.0,278.0,313.91,241.21
2016,7,3,8,45,49.0,249.0,6.05,30.5,279.0,305.27,232.69
2016,7,3,9,0,33.0,258.0,6.1,31.0,280.0,296.35,224.15
2016,7,3,9,15,61.5,299.0,6.05,31.5,343.5,367.55,277.16
2016,7,3,9,30,90.0,340.0,6.0,32.0,407.0,438.44,328.61
2016,7,3,9,45,66.5,341.5,5.95,32.5,393.0,412.01,306.83
2016,7,3,10,0,43.0,343.0,5.9,33.0,379.0,385.69,285.51
2016,7,3,10,15,42.5,357.5,5.8,33.0,394.0,396.63,292.8
2016,7,3,10,30,42.0,372.0,5.7,33.0,409.0,407.19,299.75
2016,7,3,10,45,157.5,409.0,5.65,33.5,554.0,571.87,419.5
2016,7,3,11,0,273.0,446.0,5.6,34.0,699.0,729.61,529.09
2016,7,3,11,15,343.5,428.5,5.5,34.5,753.5,768.83,555.01
2016,7,3,11,30,414.0,411.0,5.4,35.0,808.0,813.38,584.29
2016,7,3,11,45,616.5,285.0,5.35,35.5,885.0,866.04,623.37
2016,7,3,12,0,819.0,159.0,5.3,36.0,962.0,903.25,647.86
2016,7,3,12,15,614.5,297.5,5.2,36.0,902.5,825.46,592.51
2016,7,3,12,30,410.0,436.0,5.1,36.0,843.0,746.59,533.4
2016,7,3,12,45,613.5,298.0,5.05,36.0,905.5,767.27,552.54
2016,7,3,13,0,817.0,160.0,5.0,36.0,968.0,775.39,561.52
2016,7,3,13,15,814.5,159.5,4.9,36.0,957.5,736.62,534.12
2016,7,3,13,30,812.0,159.0,4.8,36.0,947.0,696.36,505.12
2016,7,3,13,45,809.5,156.5,4.75,36.5,930.0,653.12,472.81
2016,7,3,14,0,807.0,154.0,4.7,37.0,913.0,608.67,439.2
2016,7,3,14,15,800.5,152.5,4.6,37.0,888.0,561.75,404.01
2016,7,3,14,30,794.0,151.0,4.5,37.0,863.0,514.3,367.66
2016,7,3,14,45,787.5,147.5,4.45,37.0,832.0,465.01,329.2
2016,7,3,15,0,781.0,144.0,4.4,37.0,801.0,415.6,289.73
2016,7,3,15,15,769.5,141.5,4.4,36.5,764.0,365.31,249.46
2016,7,3,15,30,758.0,139.0,4.4,36.0,727.0,315.82,209.12
2016,7,3,15,45,532.0,221.5,4.4,36.0,622.5,273.89,181.25
2016,7,3,16,0,306.0,304.0,4.4,36.0,518.0,263.8,180.58
2016,7,3,16,15,501.5,213.0,4.4,35.5,534.0,197.46,124.61
2016,7,3,16,30,697.0,122.0,4.4,35.0,550.0,115.79,62.85
2016,7,3,16,45,677.5,115.5,4.45,35.0,501.5,70.66,51.81
2016,7,3,17,0,658.0,109.0,4.5,35.0,453.0,69.08,50.75
2016,7,3,17,15,625.5,103.5,4.4,34.5,401.5,67.85,50.06
2016,7,3,17,30,593.0,98.0,4.3,34.0,350.0,66.48,49.24
2016,7,3,17,45,554.5,89.5,4.25,34.0,299.5,62.63,46.24
2016,7,3,18,0,516.0,81.0,4.2,34.0,249.0,58.5,42.93
2016,7,3,18,15,455.0,72.5,4.1,33.0,200.0,53.99,39.37
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,48.04,34.41
2016,7,3,18,45,308.0,51.5,3.95,31.5,108.0,39.26,26.8
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,30.2,18.62
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.24,2.7
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.28,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.09,2.49
2016,7,4,6,15,6.0,37.5,4.45,25.0,38.5,41.18,27.01
2016,7,4,6,30,12.0,59.0,4.6,25.0,61.0,68.62,50.31
2016,7,4,6,45,36.5,81.0,4.75,25.5,90.5,118.35,91.9
2016,7,4,7,0,61.0,103.0,4.9,26.0,120.0,161.65,127.84
2016,7,4,7,15,54.5,123.5,5.0,26.5,141.5,179.36,141.6
2016,7,4,7,30,48.0,144.0,5.1,27.0,163.0,196.2,154.2
2016,7,4,7,45,127.5,171.0,5.2,27.5,230.0,310.95,246.0
2016,7,4,8,0,207.0,198.0,5.3,28.0,297.0,414.64,326.42
2016,7,4,8,15,259.5,215.0,5.35,28.5,354.0,502.14,391.44
2016,7,4,8,30,312.0,232.0,5.4,29.0,411.0,573.9,443.43
2016,7,4,8,45,314.0,255.5,5.5,29.5,450.0,605.68,463.99
2016,7,4,9,0,316.0,279.0,5.6,30.0,489.0,635.86,483.29
2016,7,4,9,15,520.0,215.5,5.6,30.5,589.0,785.58,592.91
2016,7,4,9,30,724.0,152.0,5.6,31.0,689.0,928.89,689.89
2016,7,4,9,45,745.0,151.0,5.65,31.5,730.5,943.7,696.46
2016,7,4,10,0,766.0,150.0,5.7,32.0,772.0,962.63,706.58
2016,7,4,10,15,776.5,152.5,5.65,32.5,806.5,971.68,709.49
2016,7,4,10,30,787.0,155.0,5.6,33.0,841.0,977.57,710.45
2016,7,4,10,45,801.0,152.5,5.55,33.5,871.0,978.49,708.25
2016,7,4,11,0,815.0,150.0,5.5,34.0,901.0,976.12,704.06
2016,7,4,11,15,820.5,151.5,5.45,34.5,922.5,966.2,695.07
2016,7,4,11,30,826.0,153.0,5.4,35.0,944.0,941.92,676.88
2016,7,4,11,45,615.5,290.5,5.35,35.5,885.0,870.34,625.41
2016,7,4,12,0,405.0,428.0,5.3,36.0,826.0,777.34,555.56
2016,7,4,12,15,417.0,434.0,5.2,36.0,845.5,776.14,554.35
2016,7,4,12,30,429.0,440.0,5.1,36.0,865.0,767.47,547.82
2016,7,4,12,45,402.5,441.0,5.1,36.5,839.5,721.84,515.31
2016,7,4,13,0,376.0,442.0,5.1,37.0,814.0,678.31,484.23
2016,7,4,13,15,372.0,439.0,5.05,37.0,804.0,649.39,464.11
2016,7,4,13,30,368.0,436.0,5.0,37.0,794.0,620.35,443.67
2016,7,4,13,45,603.0,289.5,5.0,37.5,862.5,624.79,449.23
2016,7,4,14,0,838.0,143.0,5.0,38.0,931.0,619.41,445.93
2016,7,4,14,15,647.0,253.0,5.0,38.0,851.5,552.33,395.3
2016,7,4,14,30,456.0,363.0,5.0,38.0,772.0,504.25,358.74
2016,7,4,14,45,399.5,371.5,5.0,38.0,720.5,462.68,327.96
2016,7,4,15,0,343.0,380.0,5.0,38.0,669.0,419.0,295.86
2016,7,4,15,15,414.5,330.0,4.95,37.5,663.0,376.13,262.88
2016,7,4,15,30,486.0,280.0,4.9,37.0,657.0,334.34,228.97
2016,7,4,15,45,438.0,280.5,4.9,37.0,605.5,291.88,196.94
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,264.12,176.97
2016,7,4,16,15,547.5,203.5,4.8,36.5,556.5,196.78,121.85
2016,7,4,16,30,705.0,126.0,4.7,36.0,559.0,118.85,64.72
2016,7,4,16,45,624.5,136.0,4.65,36.0,495.0,83.75,62.09
2016,7,4,17,0,544.0,146.0,4.6,36.0,431.0,95.37,71.68
2016,7,4,17,15,495.5,139.0,4.4,35.5,376.5,92.81,70.04
2016,7,4,17,30,447.0,132.0,4.2,35.0,322.0,90.09,68.23
2016,7,4,17,45,410.0,119.5,4.05,34.5,275.0,83.45,63.17
2016,7,4,18,0,373.0,107.0,3.9,34.0,228.0,76.41,57.66
2016,7,4,18,15,325.5,91.5,3.7,33.0,182.5,66.72,49.9
2016,7,4,18,30,278.0,76.0,3.5,32.0,137.0,56.57,41.47
2016,7,4,18,45,207.0,59.0,3.35,31.5,97.5,46.33,32.6
2016,7,4,19,0,136.0,42.0,3.2,31.0,58.0,33.42,21.19
2016,7,4,19,15,68.0,21.0,3.3,30.5,29.0,17.2,3.67
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,32.0,12.5,4.15,25.0,15.0,28.44,0.0
2016,7,5,6,0,64.0,25.0,4.2,25.0,30.0,85.16,42.24
2016,7,5,6,15,147.0,43.5,4.35,25.0,65.5,168.8,129.08
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,265.66,211.44
2016,7,5,6,45,325.0,69.5,4.65,25.5,147.0,349.41,281.88
2016,7,5,7,0,420.0,77.0,4.8,26.0,193.0,441.08,356.38
2016,7,5,7,15,323.5,111.0,4.9,26.5,212.0,422.51,339.3
2016,7,5,7,30,227.0,145.0,5.0,27.0,231.0,377.5,301.16
2016,7,5,7,45,329.0,151.5,5.1,27.5,297.5,476.51,378.56
2016,7,5,8,0,431.0,158.0,5.2,28.0,364.0,600.85,471.57
2016,7,5,8,15,448.0,175.5,5.25,28.5,411.5,646.39,502.25
2016,7,5,8,30,465.0,193.0,5.3,29.0,459.0,690.86,531.84
2016,7,5,8,45,625.0,148.5,5.35,29.5,540.5,808.76,615.19
2016,7,5,9,0,785.0,104.0,5.4,30.0,622.0,915.3,685.8
2016,7,5,9,15,799.5,106.5,5.4,30.5,667.0,940.81,699.3
2016,7,5,9,30,814.0,109.0,5.4,31.0,712.0,952.94,704.16
2016,7,5,9,45,830.5,108.0,5.4,31.5,753.5,970.98,713.16
2016,7,5,10,0,847.0,107.0,5.4,32.0,795.0,986.17,720.26
2016,7,5,10,15,855.0,109.0,5.4,32.5,829.5,992.94,721.86
2016,7,5,10,30,863.0,111.0,5.4,33.0,864.0,996.43,721.48
2016,7,5,10,45,872.0,110.5,5.4,33.5,892.5,994.97,718.01
2016,7,5,11,0,881.0,110.0,5.4,34.0,921.0,990.18,712.54
2016,7,5,11,15,885.0,110.5,5.35,34.5,941.5,978.13,702.17
2016,7,5,11,30,889.0,111.0,5.3,35.0,962.0,962.8,689.86
2016,7,5,11,45,883.5,117.0,5.3,35.5,973.5,940.53,673.52
2016,7,5,12,0,878.0,123.0,5.3,36.0,985.0,915.25,655.36
2016,7,5,12,15,879.0,123.5,5.25,36.0,990.5,888.12,637.16
2016,7,5,12,30,880.0,124.0,5.2,36.0,996.0,858.43,617.3
2016,7,5,12,45,880.0,123.5,5.2,36.5,993.5,824.84,593.85
2016,7,5,13,0,880.0,123.0,5.2,37.0,991.0,789.29,569.12
2016,7,5,13,15,878.0,122.5,5.2,37.0,981.0,750.33,543.23
2016,7,5,13,30,876.0,122.0,5.2,37.0,971.0,709.63,514.63
2016,7,5,13,45,873.0,120.5,5.2,37.0,953.5,665.83,482.93
2016,7,5,14,0,870.0,119.0,5.2,37.0,936.0,620.62,449.54
2016,7,5,14,15,864.5,118.0,5.15,37.0,911.0,573.14,413.63
2016,7,5,14,30,859.0,117.0,5.1,37.0,886.0,524.82,376.24
2016,7,5,14,45,847.0,117.5,5.1,37.0,853.5,474.03,336.28
2016,7,5,15,0,835.0,118.0,5.1,37.0,821.0,423.43,295.52
2016,7,5,15,15,825.0,116.0,5.1,37.0,783.5,372.13,253.42
2016,7,5,15,30,815.0,114.0,5.1,37.0,746.0,321.25,211.12
2016,7,5,15,45,803.0,111.0,5.1,37.0,703.5,261.77,162.76
2016,7,5,16,0,791.0,108.0,5.1,37.0,661.0,210.89,122.11
2016,7,5,16,15,773.5,105.0,5.1,36.5,614.0,160.72,86.02
2016,7,5,16,30,756.0,102.0,5.1,36.0,567.0,112.7,58.64
2016,7,5,16,45,734.0,98.0,5.1,35.5,516.5,66.74,48.55
2016,7,5,17,0,712.0,94.0,5.1,35.0,466.0,66.03,48.28
2016,7,5,17,15,681.5,89.5,5.0,34.5,414.0,58.63,42.54
2016,7,5,17,30,651.0,85.0,4.9,34.0,362.0,57.49,41.87
2016,7,5,17,45,608.5,79.5,4.8,34.0,309.5,55.43,40.31
2016,7,5,18,0,566.0,74.0,4.7,34.0,257.0,53.26,38.61
2016,7,5,18,15,505.5,66.5,4.55,33.0,207.0,49.29,35.47
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,45.17,32.03
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.5,38.14,25.86
2016,7,5,19,0,256.0,38.0,4.2,31.0,68.0,29.5,18.04
2016,7,5,19,15,128.0,19.0,4.25,30.5,34.0,14.87,2.3
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.5,4.7,25.0,14.5,28.94,0.0
2016,7,6,6,0,66.0,25.0,4.8,25.0,29.0,86.25,40.6
2016,7,6,6,15,157.0,43.0,4.9,25.5,66.0,174.43,133.2
2016,7,6,6,30,248.0,61.0,5.0,26.0,103.0,276.33,219.41
2016,7,6,6,45,153.5,81.0,5.15,26.5,110.5,228.15,181.99
2016,7,6,7,0,59.0,101.0,5.3,27.0,118.0,157.64,123.98
2016,7,6,7,15,299.0,99.5,5.4,27.5,209.5,388.02,312.38
2016,7,6,7,30,539.0,98.0,5.5,28.0,301.0,601.22,477.68
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.5,664.62,522.2
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,728.87,566.64
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.5,776.12,597.57
2016,7,6,8,30,696.0,113.0,5.8,30.0,511.0,822.37,627.26
2016,7,6,8,45,722.0,115.0,5.9,30.5,560.5,856.36,648.09
2016,7,6,9,0,748.0,117.0,6.0,31.0,610.0,894.29,671.52
2016,7,6,9,15,764.0,120.0,6.0,31.5,655.0,921.34,686.72
2016,7,6,9,30,780.0,123.0,6.0,32.0,700.0,945.79,700.11
2016,7,6,9,45,795.0,124.0,6.05,32.5,741.0,964.14,709.65
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,979.56,717.28
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,976.2,713.38
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,980.98,715.17
2016,7,6,10,45,838.0,129.0,6.0,33.5,880.0,979.96,712.01
2016,7,6,11,0,847.0,129.0,6.0,34.0,909.0,975.69,706.86
2016,7,6,11,15,852.0,130.0,5.95,34.5,930.0,965.19,697.47
2016,7,6,11,30,857.0,131.0,5.9,35.0,951.0,951.45,686.13
2016,7,6,11,45,863.5,129.0,5.9,35.5,966.0,933.15,672.22
2016,7,6,12,0,870.0,127.0,5.9,36.0,981.0,911.77,656.43
2016,7,6,12,15,871.5,127.5,5.85,36.0,987.0,885.21,638.43
2016,7,6,12,30,873.0,128.0,5.8,36.0,993.0,856.09,618.77
2016,7,6,12,45,874.5,126.5,5.8,36.5,991.5,823.06,595.45
2016,7,6,13,0,876.0,125.0,5.8,37.0,990.0,788.0,570.81
2016,7,6,13,15,874.5,124.5,5.75,37.0,980.5,749.53,544.83
2016,7,6,13,30,873.0,124.0,5.7,37.0,971.0,709.27,516.09
2016,7,6,13,45,870.0,123.0,5.7,37.0,953.5,665.96,484.51
2016,7,6,14,0,867.0,122.0,5.7,37.0,936.0,621.22,451.24
2016,7,6,14,15,861.5,120.5,5.7,37.0,911.5,573.47,415.07
2016,7,6,14,30,856.0,119.0,5.7,37.0,887.0,524.87,377.41
2016,7,6,14,45,841.0,122.0,5.7,37.5,853.5,474.67,336.95
2016,7,6,15,0,826.0,125.0,5.7,38.0,820.0,424.91,296.12
2016,7,6,15,15,815.5,123.0,5.7,37.5,782.5,373.82,254.79
2016,7,6,15,30,805.0,121.0,5.7,37.0,745.0,316.0,207.95
2016,7,6,15,45,787.0,120.0,5.7,37.0,701.0,264.48,165.53
2016,7,6,16,0,769.0,119.0,5.7,37.0,657.0,214.79,126.01
2016,7,6,16,15,750.5,115.5,5.7,36.5,610.0,165.29,90.46
2016,7,6,16,30,732.0,112.0,5.7,36.0,563.0,118.08,63.55
2016,7,6,16,45,701.5,110.5,5.75,36.0,511.5,67.7,49.22
2016,7,6,17,0,671.0,109.0,5.8,36.0,460.0,69.22,50.66
2016,7,6,17,15,638.0,103.5,5.7,35.0,407.5,67.98,50.07
2016,7,6,17,30,605.0,98.0,5.6,34.0,355.0,66.59,49.35
2016,7,6,17,45,552.0,93.0,5.55,33.5,302.0,65.35,48.6
2016,7,6,18,0,499.0,88.0,5.5,33.0,249.0,64.13,47.8
2016,7,6,18,15,434.0,78.5,5.3,32.5,199.5,57.78,42.61
2016,7,6,18,30,369.0,69.0,5.1,32.0,150.0,51.69,37.44
2016,7,6,18,45,272.0,56.0,4.95,31.5,106.5,42.62,29.54
2016,7,6,19,0,175.0,43.0,4.8,31.0,63.0,33.26,21.04
2016,7,6,19,15,87.5,21.5,4.7,30.5,31.5,17.59,3.6
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,25.0,8.0,7.28,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,14.09,1.39
2016,7,7,6,15,5.5,36.0,5.1,25.5,37.0,39.33,25.32
2016,7,7,6,30,11.0,56.0,5.2,26.0,58.0,64.33,46.55
2016,7,7,6,45,29.0,78.0,5.35,26.5,85.5,109.16,83.88
2016,7,7,7,0,47.0,100.0,5.5,27.0,113.0,147.34,115.47
2016,7,7,7,15,171.0,117.5,5.55,27.5,179.5,278.11,223.14
2016,7,7,7,30,295.0,135.0,5.6,28.0,246.0,420.58,336.2
2016,7,7,7,45,297.5,159.0,5.65,29.0,286.0,459.04,362.87
2016,7,7,8,0,300.0,183.0,5.7,30.0,326.0,496.14,387.96
2016,7,7,8,15,524.0,139.5,5.75,30.5,424.0,672.29,520.89
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,845.31,641.42
2016,7,7,8,45,773.0,96.5,5.85,31.5,572.5,883.21,663.84
2016,7,7,9,0,798.0,97.0,5.9,32.0,623.0,919.21,685.32
2016,7,7,9,15,812.5,99.5,5.9,32.5,668.0,934.75,692.41
2016,7,7,9,30,827.0,102.0,5.9,33.0,713.0,957.84,704.77
2016,7,7,9,45,839.5,103.0,5.9,33.5,753.5,974.36,712.66
2016,7,7,10,0,852.0,104.0,5.9,34.0,794.0,987.89,718.63
2016,7,7,10,15,860.0,105.5,5.85,34.5,828.5,994.24,719.66
2016,7,7,10,30,868.0,107.0,5.8,35.0,863.0,997.31,718.69
2016,7,7,10,45,874.0,108.0,5.8,35.5,891.0,994.51,714.34
2016,7,7,11,0,880.0,109.0,5.8,36.0,919.0,988.36,707.98
2016,7,7,11,15,884.0,110.0,5.75,36.0,940.0,976.88,699.51
2016,7,7,11,30,888.0,111.0,5.7,36.0,961.0,962.11,689.04
2016,7,7,11,45,881.0,118.5,5.7,36.5,972.0,939.89,672.67
2016,7,7,12,0,874.0,126.0,5.7,37.0,983.0,914.65,654.48
2016,7,7,12,15,875.0,126.0,5.65,37.0,988.5,887.14,636.0
2016,7,7,12,30,876.0,126.0,5.6,37.0,994.0,857.11,615.88
2016,7,7,12,45,873.0,127.5,5.55,37.5,991.0,822.83,591.68
2016,7,7,13,0,870.0,129.0,5.5,38.0,988.0,786.75,566.34
2016,7,7,13,15,868.0,128.5,5.45,38.0,978.0,748.07,540.43
2016,7,7,13,30,866.0,128.0,5.4,38.0,968.0,707.68,511.72
2016,7,7,13,45,859.5,128.5,5.4,38.0,949.5,663.51,479.77
2016,7,7,14,0,853.0,129.0,5.4,38.0,931.0,618.22,446.37
2016,7,7,14,15,847.0,128.0,5.4,38.0,906.0,571.15,410.98
2016,7,7,14,30,841.0,127.0,5.4,38.0,881.0,523.31,374.16
2016,7,7,14,45,830.5,126.5,5.4,38.0,848.5,473.22,334.83
2016,7,7,15,0,820.0,126.0,5.4,38.0,816.0,423.2,294.63
2016,7,7,15,15,809.5,124.0,5.4,37.5,778.5,365.95,249.02
2016,7,7,15,30,799.0,122.0,5.4,37.0,741.0,314.9,207.13
2016,7,7,15,45,782.5,120.5,5.4,37.0,698.0,263.65,164.95
2016,7,7,16,0,766.0,119.0,5.4,37.0,655.0,214.08,125.52
2016,7,7,16,15,747.5,115.5,5.45,36.5,608.0,164.71,90.13
2016,7,7,16,30,729.0,112.0,5.5,36.0,561.0,117.63,63.36
2016,7,7,16,45,700.5,110.0,5.55,36.0,510.0,67.39,48.96
2016,7,7,17,0,672.0,108.0,5.6,36.0,459.0,68.56,50.13
2016,7,7,17,15,639.5,102.5,5.55,35.5,407.0,67.3,49.41
2016,7,7,17,30,607.0,97.0,5.5,35.0,355.0,65.88,48.55
2016,7,7,17,45,562.5,90.0,5.45,34.5,303.0,63.11,46.55
2016,7,7,18,0,518.0,83.0,5.4,34.0,251.0,60.17,44.32
2016,7,7,18,15,455.0,74.5,5.25,33.0,201.5,55.74,40.82
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,49.55,35.66
2016,7,7,18,45,301.0,53.5,5.0,31.5,108.5,40.8,28.04
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,31.77,19.83
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,16.04,2.6
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.73,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.26,0.0
2016,7,8,6,15,0.0,15.0,4.15,25.5,15.0,13.18,4.68
2016,7,8,6,30,0.0,24.0,4.3,26.0,24.0,21.12,11.44
2016,7,8,6,45,0.0,35.5,4.5,27.0,35.5,31.28,19.86
2016,7,8,7,0,0.0,47.0,4.7,28.0,47.0,41.47,28.17
2016,7,8,7,15,0.0,59.0,4.75,28.5,59.0,52.11,36.74
2016,7,8,7,30,0.0,71.0,4.8,29.0,71.0,62.78,45.17
2016,7,8,7,45,0.0,94.5,4.85,29.5,94.5,85.48,63.06
2016,7,8,8,0,0.0,118.0,4.9,30.0,118.0,108.3,80.73
2016,7,8,8,15,59.5,183.5,4.9,30.5,217.5,244.77,188.58
2016,7,8,8,30,119.0,249.0,4.9,31.0,317.0,394.36,301.77
2016,7,8,8,45,442.0,180.5,4.95,31.5,466.0,660.26,503.16
2016,7,8,9,0,765.0,112.0,5.0,32.0,615.0,904.82,671.64
2016,7,8,9,15,780.5,115.0,5.0,32.5,660.5,931.69,685.01
2016,7,8,9,30,796.0,118.0,5.0,33.0,706.0,955.92,697.82
2016,7,8,9,45,814.0,117.0,5.0,33.5,747.5,964.17,700.08
2016,7,8,10,0,832.0,116.0,5.0,34.0,789.0,980.77,708.03
2016,7,8,10,15,840.5,118.0,4.95,34.0,824.0,987.95,710.97
2016,7,8,10,30,849.0,120.0,4.9,34.0,859.0,991.88,711.97
2016,7,8,10,45,859.0,119.0,4.9,34.5,888.0,990.91,708.84
2016,7,8,11,0,869.0,118.0,4.9,35.0,917.0,986.64,703.76
2016,7,8,11,15,873.5,119.0,4.85,35.0,938.0,975.62,695.6
2016,7,8,11,30,878.0,120.0,4.8,35.0,959.0,961.31,685.48
2016,7,8,11,45,879.5,121.5,4.8,35.5,972.5,941.4,670.81
2016,7,8,12,0,881.0,123.0,4.8,36.0,986.0,918.43,654.3
2016,7,8,12,15,882.0,123.0,4.8,36.0,992.0,890.81,636.23
2016,7,8,12,30,883.0,123.0,4.8,36.0,998.0,860.62,616.49
2016,7,8,12,45,884.0,122.5,4.8,36.5,996.0,827.74,593.69
2016,7,8,13,0,885.0,122.0,4.8,37.0,994.0,792.79,569.53
2016,7,8,13,15,883.0,121.5,4.8,37.0,984.5,753.59,543.68
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,712.62,515.15
2016,7,8,13,45,877.0,120.5,4.8,37.5,957.0,668.68,482.5
2016,7,8,14,0,873.0,120.0,4.8,38.0,939.0,623.38,448.34
2016,7,8,14,15,867.5,118.5,4.8,38.0,914.5,575.29,412.47
2016,7,8,14,30,862.0,117.0,4.8,38.0,890.0,526.36,375.07
2016,7,8,14,45,848.5,119.0,4.8,38.0,857.0,475.76,335.52
2016,7,8,15,0,835.0,121.0,4.8,38.0,824.0,425.45,295.26
2016,7,8,15,15,825.0,119.0,4.8,37.5,786.5,374.01,253.88
2016,7,8,15,30,815.0,117.0,4.8,37.0,749.0,323.0,212.12
2016,7,8,15,45,799.0,115.5,4.8,37.0,705.5,263.62,164.07
2016,7,8,16,0,783.0,114.0,4.8,37.0,662.0,213.21,124.03
2016,7,8,16,15,765.0,111.0,4.8,36.5,614.5,163.28,88.29
2016,7,8,16,30,747.0,108.0,4.8,36.0,567.0,115.59,61.33
2016,7,8,16,45,719.0,105.5,4.8,36.0,515.5,71.97,52.64
2016,7,8,17,0,691.0,103.0,4.8,36.0,464.0,65.41,47.57
2016,7,8,17,15,659.5,98.0,4.7,35.5,412.0,64.33,46.98
2016,7,8,17,30,628.0,93.0,4.6,35.0,360.0,63.12,46.29
2016,7,8,17,45,580.0,87.5,4.5,34.5,307.0,61.33,45.07
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,59.47,43.73
2016,7,8,18,15,468.5,73.5,4.15,33.0,204.0,54.98,40.19
2016,7,8,18,30,405.0,65.0,3.9,32.0,154.0,48.87,35.08
2016,7,8,18,45,309.5,53.0,3.7,31.5,109.5,40.45,27.75
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,31.79,19.83
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,16.05,2.4
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.45,24.5,6.5,5.91,0.0
2016,7,9,6,0,0.0,13.0,3.6,25.0,13.0,11.44,0.0
2016,7,9,6,15,0.0,31.0,3.75,25.5,31.0,28.88,16.93
2016,7,9,6,30,0.0,49.0,3.9,26.0,49.0,47.56,32.73
2016,7,9,6,45,4.5,70.5,4.05,26.5,72.0,73.07,53.95
2016,7,9,7,0,9.0,92.0,4.2,27.0,95.0,98.11,74.52
2016,7,9,7,15,17.0,113.5,4.2,27.5,119.5,125.74,96.89
2016,7,9,7,30,25.0,135.0,4.2,28.0,144.0,166.01,128.8
2016,7,9,7,45,140.5,161.5,4.2,28.5,227.0,310.24,244.51
2016,7,9,8,0,256.0,188.0,4.2,29.0,310.0,463.29,361.71
2016,7,9,8,15,486.5,148.5,4.2,29.5,413.5,648.73,501.09
2016,7,9,8,30,717.0,109.0,4.2,30.0,517.0,836.57,630.43
2016,7,9,8,45,359.0,134.5,4.2,30.5,339.0,524.36,402.79
2016,7,9,9,0,1.0,160.0,4.2,31.0,161.0,147.33,108.86
2016,7,9,9,15,3.5,177.0,4.15,31.5,180.0,165.72,122.9
2016,7,9,9,30,6.0,194.0,4.1,32.0,199.0,184.06,136.29
2016,7,9,9,45,8.5,215.0,4.1,32.5,222.5,206.23,152.38
2016,7,9,10,0,11.0,236.0,4.1,33.0,246.0,228.25,168.19
2016,7,9,10,15,25.0,299.5,4.05,33.5,321.5,318.48,234.07
2016,7,9,10,30,39.0,363.0,4.0,34.0,397.0,395.24,288.38
2016,7,9,10,45,101.0,411.5,4.0,34.5,503.5,503.03,364.97
2016,7,9,11,0,163.0,460.0,4.0,35.0,610.0,622.17,446.53
2016,7,9,11,15,253.5,450.5,3.95,35.0,690.0,703.9,502.9
2016,7,9,11,30,344.0,441.0,3.9,35.0,770.0,768.1,546.77
2016,7,9,11,45,239.5,469.0,3.85,35.5,700.0,681.4,484.26
2016,7,9,12,0,135.0,497.0,3.8,36.0,630.0,590.69,419.33
2016,7,9,12,15,220.5,488.5,3.75,36.0,706.5,646.15,458.99
2016,7,9,12,30,306.0,480.0,3.7,36.0,783.0,698.39,495.0
2016,7,9,12,45,303.0,483.5,3.65,36.5,783.0,678.37,479.79
2016,7,9,13,0,300.0,487.0,3.6,37.0,783.0,657.8,464.61
2016,7,9,13,15,247.0,489.5,3.55,37.0,731.5,599.38,424.2
2016,7,9,13,30,194.0,492.0,3.5,37.0,680.0,549.72,389.54
2016,7,9,13,45,497.0,327.0,3.5,37.0,796.5,590.68,422.4
2016,7,9,14,0,800.0,162.0,3.5,37.0,913.0,611.33,438.51
2016,7,9,14,15,793.5,160.0,3.45,37.0,888.5,564.12,403.31
2016,7,9,14,30,787.0,158.0,3.4,37.0,864.0,516.41,367.24
2016,7,9,14,45,785.5,151.5,3.35,37.0,834.0,467.2,329.2
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,417.41,289.74
2016,7,9,15,15,772.5,142.5,3.2,36.5,767.0,366.76,249.38
2016,7,9,15,30,761.0,140.0,3.1,36.0,730.0,316.9,208.95
2016,7,9,15,45,743.0,138.5,3.05,36.0,686.5,267.26,168.59
2016,7,9,16,0,725.0,137.0,3.0,36.0,643.0,212.47,125.82
2016,7,9,16,15,705.5,133.0,3.0,35.5,596.5,164.19,91.49
2016,7,9,16,30,686.0,129.0,3.0,35.0,550.0,118.35,65.48
2016,7,9,16,45,376.0,172.0,3.0,35.0,400.0,107.33,81.21
2016,7,9,17,0,66.0,215.0,3.0,35.0,250.0,161.28,124.52
2016,7,9,17,15,309.5,163.0,2.85,34.5,297.5,115.0,88.1
2016,7,9,17,30,553.0,111.0,2.7,34.0,345.0,76.09,57.04
2016,7,9,17,45,502.0,103.5,2.55,33.5,293.5,73.03,54.87
2016,7,9,18,0,451.0,96.0,2.4,33.0,242.0,69.07,51.84
2016,7,9,18,15,386.5,85.0,2.35,32.5,193.5,62.32,46.34
2016,7,9,18,30,322.0,74.0,2.3,32.0,145.0,55.29,40.39
2016,7,9,18,45,232.5,58.5,2.25,31.5,102.5,44.45,31.03
2016,7,9,19,0,143.0,43.0,2.2,31.0,60.0,34.12,21.68
2016,7,9,19,15,71.5,21.5,2.5,30.5,30.0,17.56,2.88
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,14.12,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,33.1,7.14
2016,7,10,6,15,86.0,43.0,2.75,25.0,56.5,120.24,89.36
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,208.24,163.97
2016,7,10,6,45,221.0,84.0,3.3,25.5,135.5,281.65,225.53
2016,7,10,7,0,289.0,102.0,3.6,26.0,180.0,360.63,289.82
2016,7,10,7,15,144.5,105.0,3.7,26.5,144.0,240.1,192.07
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,101.79,76.9
2016,7,10,7,45,4.5,132.5,3.9,27.5,134.5,129.9,99.23
2016,7,10,8,0,9.0,157.0,4.0,28.0,161.0,158.01,121.0
2016,7,10,8,15,6.0,161.0,4.0,28.5,164.0,157.09,119.43
2016,7,10,8,30,3.0,165.0,4.0,29.0,167.0,156.6,118.23
2016,7,10,8,45,65.5,231.5,4.0,29.5,274.5,301.42,230.75
2016,7,10,9,0,128.0,298.0,4.0,30.0,382.0,455.4,344.8
2016,7,10,9,15,172.0,320.0,3.95,30.5,441.5,520.98,391.08
2016,7,10,9,30,216.0,342.0,3.9,31.0,501.0,586.57,436.55
2016,7,10,9,45,242.5,359.0,3.9,31.5,547.5,646.65,476.56
2016,7,10,10,0,269.0,376.0,3.9,32.0,594.0,686.95,502.52
2016,7,10,10,15,221.0,402.0,3.9,32.5,586.5,642.87,468.71
2016,7,10,10,30,173.0,428.0,3.9,33.0,579.0,615.22,446.45
2016,7,10,10,45,245.5,429.5,3.9,33.5,651.0,696.83,502.43
2016,7,10,11,0,318.0,431.0,3.9,34.0,723.0,759.81,544.3
2016,7,10,11,15,199.0,445.5,3.9,34.0,629.5,633.74,455.53
2016,7,10,11,30,80.0,460.0,3.9,34.0,536.0,512.73,368.99
2016,7,10,11,45,122.5,479.5,3.9,34.5,598.5,573.72,411.45
2016,7,10,12,0,165.0,499.0,3.9,35.0,661.0,619.83,442.36
2016,7,10,12,15,208.0,497.0,3.9,35.0,702.5,642.96,458.58
2016,7,10,12,30,251.0,495.0,3.9,35.0,744.0,665.14,474.05
2016,7,10,12,45,261.5,491.5,3.95,35.5,750.5,651.64,463.99
2016,7,10,13,0,272.0,488.0,4.0,36.0,757.0,637.05,453.33
2016,7,10,13,15,535.5,329.0,4.05,36.0,851.0,678.37,487.01
2016,7,10,13,30,799.0,170.0,4.1,36.0,945.0,697.14,503.72
2016,7,10,13,45,794.5,169.0,4.15,36.0,927.5,654.09,472.75
2016,7,10,14,0,790.0,168.0,4.2,36.0,910.0,610.02,440.68
2016,7,10,14,15,783.5,166.5,4.2,36.0,885.5,563.59,406.08
2016,7,10,14,30,777.0,165.0,4.2,36.0,861.0,516.67,370.29
2016,7,10,14,45,765.0,164.5,4.2,36.0,829.5,467.75,332.2
2016,7,10,15,0,753.0,164.0,4.2,36.0,798.0,419.3,293.57
2016,7,10,15,15,741.0,161.0,4.2,36.0,761.0,369.65,253.35
2016,7,10,15,30,729.0,158.0,4.2,36.0,724.0,314.5,208.71
2016,7,10,15,45,705.0,158.5,4.25,36.0,679.5,265.74,169.25
2016,7,10,16,0,681.0,159.0,4.3,36.0,635.0,219.55,133.13
2016,7,10,16,15,660.0,154.5,4.3,35.5,588.5,173.06,100.17
2016,7,10,16,30,639.0,150.0,4.3,35.0,542.0,129.23,75.36
2016,7,10,16,45,595.5,150.0,4.3,35.0,490.0,93.29,70.02
2016,7,10,17,0,552.0,150.0,4.3,35.0,438.0,98.07,74.16
2016,7,10,17,15,514.5,141.5,4.1,34.5,387.0,94.7,71.87
2016,7,10,17,30,477.0,133.0,3.9,34.0,336.0,91.08,69.34
2016,7,10,17,45,407.0,127.0,3.75,33.5,283.0,88.75,67.79
2016,7,10,18,0,337.0,121.0,3.6,33.0,230.0,89.91,69.03
2016,7,10,18,15,273.0,105.0,3.4,32.0,182.5,78.91,60.2
2016,7,10,18,30,209.0,89.0,3.2,31.0,135.0,67.56,50.74
2016,7,10,18,45,128.0,67.5,3.0,30.5,93.0,53.28,38.43
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,36.87,23.95
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,19.64,3.57
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,10.0,11.02,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,20.0,25.74,2.88
2016,7,11,6,15,67.5,44.0,4.75,25.5,54.5,111.52,81.98
2016,7,11,6,30,126.0,69.0,4.9,26.0,89.0,184.35,144.37
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,278.51,222.91
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,368.98,296.96
2016,7,11,7,15,358.0,114.5,5.45,27.5,231.5,453.71,363.59
2016,7,11,7,30,416.0,127.0,5.6,28.0,281.0,527.6,420.12
2016,7,11,7,45,479.5,130.5,5.75,28.5,335.0,597.74,472.56
2016,7,11,8,0,543.0,134.0,5.9,29.0,389.0,670.44,524.79
2016,7,11,8,15,575.5,141.0,6.0,29.5,440.5,729.53,565.22
2016,7,11,8,30,608.0,148.0,6.1,30.0,492.0,780.49,599.02
2016,7,11,8,45,642.5,149.0,6.2,30.5,542.5,825.43,628.01
2016,7,11,9,0,677.0,150.0,6.3,31.0,593.0,868.97,655.64
2016,7,11,9,15,696.5,154.5,6.35,31.5,639.0,900.0,674.06
2016,7,11,9,30,716.0,159.0,6.4,32.0,685.0,928.66,690.78
2016,7,11,9,45,734.5,160.0,6.5,33.0,727.0,949.68,701.02
2016,7,11,10,0,753.0,161.0,6.6,34.0,769.0,961.17,704.84
2016,7,11,10,15,764.5,164.0,6.6,34.0,804.5,971.85,710.69
2016,7,11,10,30,776.0,167.0,6.6,34.0,840.0,979.33,714.53
2016,7,11,10,45,785.5,168.5,6.65,34.5,869.5,979.99,712.71
2016,7,11,11,0,795.0,170.0,6.7,35.0,899.0,977.36,708.86
2016,7,11,11,15,801.0,171.5,6.65,35.0,921.0,967.96,701.65
2016,7,11,11,30,807.0,173.0,6.6,35.0,943.0,955.3,692.42
2016,7,11,11,45,797.5,183.5,6.6,35.5,953.5,933.43,675.97
2016,7,11,12,0,788.0,194.0,6.6,36.0,964.0,908.67,657.77
2016,7,11,12,15,789.5,194.0,6.55,36.0,970.5,881.68,639.32
2016,7,11,12,30,791.0,194.0,6.5,36.0,977.0,852.25,619.26
2016,7,11,12,45,789.0,195.5,6.45,36.5,975.0,819.12,595.45
2016,7,11,13,0,787.0,197.0,6.4,37.0,973.0,784.33,569.9
2016,7,11,13,15,784.5,196.0,6.3,37.0,963.5,745.61,542.14
2016,7,11,13,30,782.0,195.0,6.2,37.0,954.0,705.54,513.09
2016,7,11,13,45,776.5,195.0,6.15,37.5,936.0,663.07,480.99
2016,7,11,14,0,771.0,195.0,6.1,38.0,918.0,619.71,447.83
2016,7,11,14,15,763.5,193.0,6.05,38.0,893.0,572.99,412.71
2016,7,11,14,30,756.0,191.0,6.0,38.0,868.0,525.97,376.61
2016,7,11,14,45,752.0,185.0,5.95,38.0,838.0,477.34,338.58
2016,7,11,15,0,748.0,179.0,5.9,38.0,808.0,423.21,295.79
2016,7,11,15,15,735.0,176.0,5.85,37.5,770.0,372.48,255.27
2016,7,11,15,30,722.0,173.0,5.8,37.0,732.0,322.81,214.96
2016,7,11,15,45,704.5,169.5,5.8,37.0,688.5,272.98,174.46
2016,7,11,16,0,687.0,166.0,5.8,37.0,645.0,225.1,136.82
2016,7,11,16,15,665.0,161.0,5.75,36.5,598.0,177.76,103.33
2016,7,11,16,30,643.0,156.0,5.7,36.0,551.0,133.21,78.2
2016,7,11,16,45,612.0,151.0,5.7,35.5,500.0,94.21,70.67
2016,7,11,17,0,581.0,146.0,5.7,35.0,449.0,94.79,71.58
2016,7,11,17,15,543.5,138.0,5.6,34.5,396.5,92.67,70.29
2016,7,11,17,30,506.0,130.0,5.5,34.0,344.0,89.29,67.94
2016,7,11,17,45,451.0,121.0,5.45,33.5,292.0,84.88,64.68
2016,7,11,18,0,396.0,112.0,5.4,33.0,240.0,80.24,61.12
2016,7,11,18,15,328.5,98.5,5.3,32.5,191.0,72.0,54.4
2016,7,11,18,30,261.0,85.0,5.2,32.0,142.0,65.04,48.47
2016,7,11,18,45,173.5,66.0,5.1,31.5,99.5,51.11,36.47
2016,7,11,19,0,86.0,47.0,5.0,31.0,57.0,37.58,24.36
2016,7,11,19,15,43.0,23.5,5.0,30.5,28.5,19.58,3.07
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
