Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,24.0,12.0,20.29,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,56.01,9.69
2016,7,12,6,15,129.0,41.5,5.15,24.5,60.5,156.54,117.69
2016,7,12,6,30,219.0,61.0,5.3,25.0,97.0,244.15,193.96
2016,7,12,6,45,317.0,72.0,5.45,25.5,145.0,346.72,279.72
2016,7,12,7,0,415.0,83.0,5.6,26.0,193.0,444.58,359.7
2016,7,12,7,15,236.5,112.5,5.6,26.5,178.0,338.59,272.85
2016,7,12,7,30,58.0,142.0,5.6,27.0,163.0,203.27,160.18
2016,7,12,7,45,111.5,169.0,5.7,28.0,218.0,295.58,233.45
2016,7,12,8,0,165.0,196.0,5.8,29.0,273.0,375.36,294.65
2016,7,12,8,15,220.0,215.0,5.85,29.5,331.5,448.35,349.79
2016,7,12,8,30,275.0,234.0,5.9,30.0,390.0,541.71,418.4
2016,7,12,8,45,514.0,175.5,5.95,30.5,500.0,723.44,554.82
2016,7,12,9,0,753.0,117.0,6.0,31.0,610.0,898.34,675.27
2016,7,12,9,15,769.0,120.5,6.0,31.5,655.0,926.22,690.32
2016,7,12,9,30,785.0,124.0,6.0,32.0,700.0,951.47,704.19
2016,7,12,9,45,800.0,125.0,6.0,32.5,741.5,970.02,713.51
2016,7,12,10,0,815.0,126.0,6.0,33.0,783.0,985.59,720.91
2016,7,12,10,15,824.0,128.0,5.95,33.5,817.5,981.77,715.17
2016,7,12,10,30,833.0,130.0,5.9,34.0,852.0,986.14,715.15
2016,7,12,10,45,842.0,130.0,5.9,34.5,881.0,985.18,712.01
2016,7,12,11,0,851.0,130.0,5.9,35.0,910.0,980.95,706.88
2016,7,12,11,15,855.5,131.0,5.85,35.0,931.0,969.96,698.66
2016,7,12,11,30,860.0,132.0,5.8,35.0,952.0,955.73,688.46
2016,7,12,11,45,596.5,296.5,5.8,35.5,869.5,859.17,619.87
2016,7,12,12,0,333.0,461.0,5.8,36.0,787.0,743.75,533.05
2016,7,12,12,15,607.0,292.5,5.75,36.0,891.0,815.97,589.56
2016,7,12,12,30,881.0,124.0,5.7,36.0,995.0,860.05,621.33
2016,7,12,12,45,589.5,302.0,5.7,36.5,884.5,752.57,543.31
2016,7,12,13,0,298.0,480.0,5.7,37.0,774.0,650.64,465.4
2016,7,12,13,15,590.0,299.0,5.65,37.0,873.0,689.28,498.34
2016,7,12,13,30,882.0,118.0,5.6,37.0,972.0,710.83,517.27
2016,7,12,13,45,879.5,116.5,5.6,37.5,955.0,666.95,484.04
2016,7,12,14,0,877.0,115.0,5.6,38.0,938.0,621.57,449.47
2016,7,12,14,15,871.0,113.5,5.55,38.0,913.0,572.93,412.71
2016,7,12,14,30,865.0,112.0,5.5,38.0,888.0,523.47,374.49
2016,7,12,14,45,858.5,110.0,5.5,38.0,856.0,472.8,334.53
2016,7,12,15,0,852.0,108.0,5.5,38.0,824.0,421.77,293.3
2016,7,12,15,15,842.0,106.0,5.5,37.5,786.5,369.38,250.82
2016,7,12,15,30,832.0,104.0,5.5,37.0,749.0,317.41,207.96
2016,7,12,15,45,815.0,103.5,5.5,37.0,705.0,265.5,165.08
2016,7,12,16,0,798.0,103.0,5.5,37.0,661.0,206.37,118.47
2016,7,12,16,15,780.5,100.5,5.5,36.5,613.5,155.92,82.37
2016,7,12,16,30,763.0,98.0,5.5,36.0,566.0,107.61,55.44
2016,7,12,16,45,733.0,96.5,5.55,36.0,514.0,65.79,47.69
2016,7,12,17,0,703.0,95.0,5.6,36.0,462.0,60.34,43.48
2016,7,12,17,15,672.0,90.5,5.55,35.5,409.5,59.35,42.95
2016,7,12,17,30,641.0,86.0,5.5,35.0,357.0,58.26,42.32
2016,7,12,17,45,590.5,81.5,5.5,34.5,304.0,56.95,41.48
2016,7,12,18,0,540.0,77.0,5.5,34.0,251.0,55.64,40.58
2016,7,12,18,15,477.5,69.0,5.4,33.5,201.0,51.39,37.13
2016,7,12,18,30,415.0,61.0,5.3,33.0,151.0,46.99,33.36
2016,7,12,18,45,320.5,49.5,5.25,32.5,107.0,37.86,25.46
2016,7,12,19,0,226.0,38.0,5.2,32.0,63.0,29.5,17.81
2016,7,12,19,15,113.0,19.0,5.15,31.5,31.5,14.89,0.57
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,25.0,13.0,31.15,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,26.0,86.49,11.8
2016,7,13,6,15,191.5,36.5,4.35,25.5,63.0,200.08,150.58
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,298.51,236.31
2016,7,13,6,45,403.5,59.0,4.65,27.0,149.5,394.61,315.89
2016,7,13,7,0,506.0,66.0,4.8,28.0,199.0,496.56,396.69
2016,7,13,7,15,558.0,72.5,4.9,28.5,251.0,564.44,447.92
2016,7,13,7,30,610.0,79.0,5.0,29.0,303.0,634.45,498.78
2016,7,13,7,45,661.5,80.0,5.15,29.5,358.5,698.35,543.58
2016,7,13,8,0,713.0,81.0,5.3,30.0,414.0,759.38,585.09
2016,7,13,8,15,738.5,84.5,5.4,30.5,466.0,804.9,614.4
2016,7,13,8,30,764.0,88.0,5.5,31.0,518.0,849.13,642.34
2016,7,13,8,45,787.5,89.0,5.6,32.0,568.5,886.67,663.87
2016,7,13,9,0,811.0,90.0,5.7,33.0,619.0,912.36,677.0
2016,7,13,9,15,825.0,92.5,5.7,33.5,664.5,938.11,691.0
2016,7,13,9,30,839.0,95.0,5.7,34.0,710.0,961.16,703.1
2016,7,13,9,45,850.5,96.5,5.75,34.5,750.5,977.62,711.14
2016,7,13,10,0,862.0,98.0,5.8,35.0,791.0,991.01,717.25
2016,7,13,10,15,870.0,99.5,5.85,35.5,826.0,997.63,719.03
2016,7,13,10,30,878.0,101.0,5.9,36.0,861.0,1000.93,718.79
2016,7,13,10,45,883.0,102.5,5.95,36.5,889.5,997.82,714.52
2016,7,13,11,0,888.0,104.0,6.0,37.0,918.0,991.31,708.23
2016,7,13,11,15,892.0,105.0,6.0,37.0,939.0,979.92,700.11
2016,7,13,11,30,896.0,106.0,6.0,37.0,960.0,965.19,689.95
2016,7,13,11,45,875.5,122.5,6.0,37.5,967.5,938.85,670.87
2016,7,13,12,0,855.0,139.0,6.0,38.0,975.0,909.44,649.92
2016,7,13,12,15,856.0,139.5,6.0,38.0,981.0,882.6,632.13
2016,7,13,12,30,857.0,140.0,6.0,38.0,987.0,853.26,612.65
2016,7,13,12,45,856.0,140.5,6.05,38.5,985.0,820.06,589.54
2016,7,13,13,0,855.0,141.0,6.1,39.0,983.0,784.99,565.17
2016,7,13,13,15,852.5,140.5,6.1,39.0,973.0,746.22,539.13
2016,7,13,13,30,850.0,140.0,6.1,39.0,963.0,705.81,510.24
2016,7,13,13,45,845.0,139.5,6.1,39.0,945.0,662.23,478.6
2016,7,13,14,0,840.0,139.0,6.1,39.0,927.0,617.46,445.48
2016,7,13,14,15,834.5,137.5,6.05,39.0,902.5,570.62,410.07
2016,7,13,14,30,829.0,136.0,6.0,39.0,878.0,522.99,373.27
2016,7,13,14,45,810.0,140.5,6.0,39.0,844.0,468.87,331.18
2016,7,13,15,0,791.0,145.0,6.0,39.0,810.0,419.08,291.29
2016,7,13,15,15,779.5,142.5,5.95,38.5,772.5,367.89,250.14
2016,7,13,15,30,768.0,140.0,5.9,38.0,735.0,317.49,208.99
2016,7,13,15,45,748.0,139.5,5.9,38.0,691.0,267.6,168.29
2016,7,13,16,0,728.0,139.0,5.9,38.0,647.0,212.62,125.39
2016,7,13,16,15,708.0,135.0,5.85,37.5,600.0,163.96,90.97
2016,7,13,16,30,688.0,131.0,5.8,37.0,553.0,117.79,65.25
2016,7,13,16,45,654.0,129.0,5.75,36.5,501.5,79.53,58.62
2016,7,13,17,0,620.0,127.0,5.7,36.0,450.0,81.41,60.51
2016,7,13,17,15,585.0,120.5,5.6,35.5,398.0,80.07,59.79
2016,7,13,17,30,550.0,114.0,5.5,35.0,346.0,78.57,58.92
2016,7,13,17,45,494.0,107.5,5.4,34.5,293.5,75.83,56.99
2016,7,13,18,0,438.0,101.0,5.3,34.0,241.0,72.65,54.61
2016,7,13,18,15,371.0,89.0,5.0,33.5,192.0,65.26,48.59
2016,7,13,18,30,304.0,77.0,4.7,33.0,143.0,57.57,42.08
2016,7,13,18,45,212.5,60.5,4.45,32.5,100.5,47.36,33.22
2016,7,13,19,0,121.0,44.0,4.2,32.0,58.0,34.75,21.93
2016,7,13,19,15,60.5,22.0,4.05,31.5,29.0,17.89,1.29
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,39.86,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,114.17,7.89
2016,7,14,6,15,239.0,33.5,3.95,25.5,64.5,224.46,168.9
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,333.99,264.13
2016,7,14,6,45,444.0,55.0,4.25,26.5,152.5,418.34,334.76
2016,7,14,7,0,527.0,63.0,4.4,27.0,202.0,508.23,406.28
2016,7,14,7,15,579.0,69.5,4.5,27.5,254.5,576.81,457.92
2016,7,14,7,30,631.0,76.0,4.6,28.0,307.0,647.54,509.12
2016,7,14,7,45,667.5,81.0,4.75,29.0,360.5,704.6,547.65
2016,7,14,8,0,704.0,86.0,4.9,30.0,414.0,757.29,581.83
2016,7,14,8,15,730.5,90.0,4.9,30.5,466.5,804.18,611.49
2016,7,14,8,30,757.0,94.0,4.9,31.0,519.0,849.81,639.63
2016,7,14,8,45,775.0,98.0,4.95,31.5,568.5,885.67,660.87
2016,7,14,9,0,793.0,102.0,5.0,32.0,618.0,919.33,680.41
2016,7,14,9,15,808.0,104.5,4.95,32.5,664.0,945.74,694.25
2016,7,14,9,30,823.0,107.0,4.9,33.0,710.0,958.82,699.2
2016,7,14,9,45,832.0,110.5,4.85,34.0,750.0,974.66,704.62
2016,7,14,10,0,841.0,114.0,4.8,35.0,790.0,987.38,707.98
2016,7,14,10,15,849.5,115.5,4.75,35.5,825.0,994.18,709.26
2016,7,14,10,30,858.0,117.0,4.7,36.0,860.0,997.72,708.64
2016,7,14,10,45,862.0,120.0,4.7,36.5,888.0,994.94,704.38
2016,7,14,11,0,866.0,123.0,4.7,37.0,916.0,988.77,698.15
2016,7,14,11,15,870.0,124.0,4.7,37.0,937.0,977.25,690.12
2016,7,14,11,30,874.0,125.0,4.7,37.0,958.0,962.45,680.14
2016,7,14,11,45,875.0,126.5,4.7,37.5,971.0,942.07,665.31
2016,7,14,12,0,876.0,128.0,4.7,38.0,984.0,918.65,648.67
2016,7,14,12,15,876.5,128.5,4.7,38.0,989.5,891.04,630.76
2016,7,14,12,30,877.0,129.0,4.7,38.0,995.0,860.87,611.2
2016,7,14,12,45,874.5,130.0,4.75,38.5,992.5,826.39,587.72
2016,7,14,13,0,872.0,131.0,4.8,39.0,990.0,790.02,562.99
2016,7,14,13,15,869.5,130.5,4.85,39.0,979.5,750.67,537.41
2016,7,14,13,30,867.0,130.0,4.9,39.0,969.0,709.63,508.96
2016,7,14,13,45,861.0,130.5,4.95,39.0,950.5,665.49,477.57
2016,7,14,14,0,855.0,131.0,5.0,39.0,932.0,620.18,444.64
2016,7,14,14,15,849.0,129.5,5.05,38.5,907.5,572.37,410.04
2016,7,14,14,30,843.0,128.0,5.1,38.0,883.0,523.79,373.78
2016,7,14,14,45,832.5,128.0,5.15,38.0,850.5,473.69,334.58
2016,7,14,15,0,822.0,128.0,5.2,38.0,818.0,423.63,294.44
2016,7,14,15,15,811.5,126.0,5.25,37.5,780.5,366.02,248.63
2016,7,14,15,30,801.0,124.0,5.3,37.0,743.0,314.56,206.46
2016,7,14,15,45,785.5,122.0,5.35,37.0,699.5,262.78,163.91
2016,7,14,16,0,770.0,120.0,5.4,37.0,656.0,212.57,124.11
2016,7,14,16,15,751.5,116.5,5.35,36.5,609.0,162.71,88.73
2016,7,14,16,30,733.0,113.0,5.3,36.0,562.0,115.16,62.48
2016,7,14,16,45,706.5,109.5,5.25,36.0,511.0,67.3,48.91
2016,7,14,17,0,680.0,106.0,5.2,36.0,460.0,67.48,49.26
2016,7,14,17,15,647.5,101.0,5.05,35.5,407.5,66.5,48.77
2016,7,14,17,30,615.0,96.0,4.9,35.0,355.0,65.42,48.18
2016,7,14,17,45,565.5,90.0,4.8,34.5,302.0,63.37,46.76
2016,7,14,18,0,516.0,84.0,4.7,34.0,249.0,61.23,45.19
2016,7,14,18,15,450.5,75.0,4.45,33.5,199.0,56.42,41.28
2016,7,14,18,30,385.0,66.0,4.2,33.0,149.0,49.63,35.53
2016,7,14,18,45,284.5,53.0,4.0,32.5,105.0,40.47,27.57
2016,7,14,19,0,184.0,40.0,3.8,32.0,61.0,31.02,18.94
2016,7,14,19,15,92.0,20.0,3.8,31.5,30.5,15.68,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,15.73,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,43.36,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,57.0,146.73,108.18
2016,7,15,6,30,204.0,61.0,3.9,26.0,93.0,235.06,184.86
2016,7,15,6,45,303.0,72.5,4.0,26.5,141.0,337.35,269.59
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,435.81,349.01
2016,7,15,7,15,460.5,94.0,4.15,27.5,241.0,507.55,404.62
2016,7,15,7,30,519.0,104.0,4.2,28.0,293.0,582.59,460.06
2016,7,15,7,45,568.5,109.0,4.3,29.0,347.0,654.51,509.95
2016,7,15,8,0,618.0,114.0,4.4,30.0,401.0,720.75,553.94
2016,7,15,8,15,648.5,119.5,4.4,30.5,453.5,770.63,585.88
2016,7,15,8,30,679.0,125.0,4.4,31.0,506.0,819.62,616.53
2016,7,15,8,45,697.5,131.5,4.45,31.5,554.5,857.04,638.85
2016,7,15,9,0,716.0,138.0,4.5,32.0,603.0,892.44,659.58
2016,7,15,9,15,733.5,141.5,4.45,32.5,649.0,920.98,675.05
2016,7,15,9,30,751.0,145.0,4.4,33.0,695.0,940.59,684.52
2016,7,15,9,45,757.5,152.0,4.35,34.0,734.0,956.85,690.42
2016,7,15,10,0,764.0,159.0,4.3,35.0,773.0,969.97,694.31
2016,7,15,10,15,774.0,161.5,4.15,35.5,807.5,978.69,696.32
2016,7,15,10,30,784.0,164.0,4.0,36.0,842.0,984.19,696.37
2016,7,15,10,45,783.5,171.0,3.85,36.5,868.0,980.5,690.69
2016,7,15,11,0,783.0,178.0,3.7,37.0,894.0,973.5,683.13
2016,7,15,11,15,788.0,179.5,3.55,37.0,915.0,963.2,675.05
2016,7,15,11,30,793.0,181.0,3.4,37.0,936.0,949.68,665.1
2016,7,15,11,45,783.5,190.5,3.3,37.5,946.0,926.96,648.42
2016,7,15,12,0,774.0,200.0,3.2,38.0,956.0,901.46,630.2
2016,7,15,12,15,775.0,200.5,3.2,38.0,961.5,874.74,613.21
2016,7,15,12,30,776.0,201.0,3.2,38.0,967.0,845.61,594.68
2016,7,15,12,45,772.0,203.0,3.2,38.5,964.0,811.59,571.77
2016,7,15,13,0,768.0,205.0,3.2,39.0,961.0,776.06,546.89
2016,7,15,13,15,765.0,204.0,3.3,39.0,951.0,737.49,521.33
2016,7,15,13,30,762.0,203.0,3.4,39.0,941.0,697.67,494.39
2016,7,15,13,45,755.5,203.0,3.5,39.5,923.0,655.21,464.03
2016,7,15,14,0,749.0,203.0,3.6,40.0,905.0,612.01,432.59
2016,7,15,14,15,741.5,201.0,3.7,39.5,880.0,563.74,398.8
2016,7,15,14,30,734.0,199.0,3.8,39.0,855.0,516.52,364.63
2016,7,15,14,45,717.0,200.0,3.95,39.0,822.0,467.22,327.33
2016,7,15,15,0,700.0,201.0,4.1,39.0,789.0,418.99,289.92
2016,7,15,15,15,686.0,197.5,4.1,39.0,751.5,369.81,250.98
2016,7,15,15,30,672.0,194.0,4.1,39.0,714.0,321.89,212.55
2016,7,15,15,45,656.0,188.5,4.2,39.0,671.5,273.51,174.15
2016,7,15,16,0,640.0,183.0,4.3,39.0,629.0,226.99,138.4
2016,7,15,16,15,617.0,177.0,4.3,38.5,582.0,181.34,106.92
2016,7,15,16,30,594.0,171.0,4.3,38.0,535.0,138.67,83.59
2016,7,15,16,45,565.0,164.0,4.3,37.5,485.0,104.5,78.17
2016,7,15,17,0,536.0,157.0,4.3,37.0,435.0,102.56,77.12
2016,7,15,17,15,497.0,148.0,4.15,36.5,383.5,99.0,74.72
2016,7,15,17,30,458.0,139.0,4.0,36.0,332.0,95.18,72.07
2016,7,15,17,45,406.0,128.0,3.85,35.5,281.0,89.61,67.92
2016,7,15,18,0,354.0,117.0,3.7,35.0,230.0,83.73,63.4
2016,7,15,18,15,288.0,101.5,3.4,34.0,182.0,76.63,57.79
2016,7,15,18,30,222.0,86.0,3.1,33.0,134.0,65.54,48.6
2016,7,15,18,45,144.0,65.0,2.8,32.5,92.5,50.28,35.56
2016,7,15,19,0,66.0,44.0,2.5,32.0,51.0,35.38,22.33
2016,7,15,19,15,33.0,22.0,2.55,31.5,25.5,18.37,0.07
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.0,2.7,23.5,3.0,2.73,0.0
2016,7,16,6,0,0.0,6.0,2.9,24.0,6.0,5.26,0.0
2016,7,16,6,15,0.0,17.5,2.95,24.5,17.5,15.39,6.18
2016,7,16,6,30,0.0,29.0,3.0,25.0,29.0,25.55,15.0
2016,7,16,6,45,0.0,44.5,3.15,25.5,44.5,39.28,26.48
2016,7,16,7,0,0.0,60.0,3.3,26.0,60.0,54.08,38.72
2016,7,16,7,15,0.0,76.5,3.3,26.5,76.5,70.02,51.65
2016,7,16,7,30,0.0,93.0,3.3,27.0,93.0,85.79,64.18
2016,7,16,7,45,67.5,143.5,3.35,28.0,174.5,209.53,164.32
2016,7,16,8,0,135.0,194.0,3.4,29.0,256.0,346.63,270.07
2016,7,16,8,15,240.0,206.0,3.4,29.5,333.5,473.6,365.77
2016,7,16,8,30,345.0,218.0,3.4,30.0,411.0,588.15,448.94
2016,7,16,8,45,336.5,244.0,3.45,31.0,447.0,613.97,462.92
2016,7,16,9,0,328.0,270.0,3.5,32.0,483.0,637.58,475.56
2016,7,16,9,15,556.5,197.0,3.45,32.5,590.5,807.96,595.83
2016,7,16,9,30,785.0,124.0,3.4,33.0,698.0,951.01,686.65
2016,7,16,9,45,800.5,125.0,3.4,33.5,739.5,970.14,694.89
2016,7,16,10,0,816.0,126.0,3.4,34.0,781.0,986.29,702.2
2016,7,16,10,15,825.5,128.0,3.35,34.5,816.5,983.03,696.93
2016,7,16,10,30,835.0,130.0,3.3,35.0,852.0,987.95,697.15
2016,7,16,10,45,843.5,130.5,3.3,35.5,881.0,987.02,694.11
2016,7,16,11,0,852.0,131.0,3.3,36.0,910.0,982.78,689.18
2016,7,16,11,15,857.0,132.5,3.3,36.5,932.0,972.74,680.78
2016,7,16,11,30,862.0,134.0,3.3,37.0,954.0,959.39,670.51
2016,7,16,11,45,851.5,144.0,3.3,37.5,964.0,936.05,654.1
2016,7,16,12,0,841.0,154.0,3.3,38.0,974.0,909.77,636.01
2016,7,16,12,15,842.0,154.0,3.35,38.0,980.0,882.52,618.99
2016,7,16,12,30,843.0,154.0,3.4,38.0,986.0,852.84,600.35
2016,7,16,12,45,841.5,154.5,3.5,38.0,984.0,819.37,579.43
2016,7,16,13,0,840.0,155.0,3.6,38.0,982.0,784.1,557.19
2016,7,16,13,15,657.5,285.5,3.65,38.0,928.5,727.64,515.75
2016,7,16,13,30,475.0,416.0,3.7,38.0,875.0,674.66,476.11
2016,7,16,13,45,650.5,284.5,3.8,38.5,900.5,651.43,462.48
2016,7,16,14,0,826.0,153.0,3.9,39.0,926.0,618.46,440.52
2016,7,16,14,15,819.5,151.5,4.0,39.0,901.0,570.19,405.24
2016,7,16,14,30,813.0,150.0,4.1,39.0,876.0,521.35,368.64
2016,7,16,14,45,807.0,146.0,4.2,39.0,845.0,470.46,329.58
2016,7,16,15,0,801.0,142.0,4.3,39.0,814.0,419.36,289.3
2016,7,16,15,15,789.5,139.5,4.35,38.5,776.0,367.52,248.13
2016,7,16,15,30,778.0,137.0,4.4,38.0,738.0,316.44,206.84
2016,7,16,15,45,763.5,133.5,4.45,38.0,695.0,264.92,165.02
2016,7,16,16,0,749.0,130.0,4.5,38.0,652.0,214.92,125.86
2016,7,16,16,15,729.5,126.5,4.55,37.5,604.0,158.72,86.22
2016,7,16,16,30,710.0,123.0,4.6,37.0,556.0,111.66,60.63
2016,7,16,16,45,684.0,118.0,4.65,37.0,505.5,72.67,52.98
2016,7,16,17,0,658.0,113.0,4.7,37.0,455.0,72.13,52.78
2016,7,16,17,15,624.0,107.0,4.65,36.5,402.0,70.68,51.93
2016,7,16,17,30,590.0,101.0,4.6,36.0,349.0,69.07,50.93
2016,7,16,17,45,543.0,94.0,4.55,35.5,296.5,66.46,49.08
2016,7,16,18,0,496.0,87.0,4.5,35.0,244.0,63.71,47.02
2016,7,16,18,15,431.0,77.0,4.25,34.0,194.5,56.84,41.53
2016,7,16,18,30,366.0,67.0,4.0,33.0,145.0,50.36,36.11
2016,7,16,18,45,274.0,53.0,3.75,32.5,101.5,40.48,27.55
2016,7,16,19,0,182.0,39.0,3.5,32.0,58.0,30.27,18.25
2016,7,16,19,15,91.0,19.5,3.4,31.5,29.0,15.31,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,11.0,25.21,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,22.0,70.31,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.5,186.22,137.74
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,283.38,223.58
2016,7,17,6,45,370.0,62.5,3.15,26.0,143.5,370.39,295.95
2016,7,17,7,0,462.0,73.0,3.3,27.0,192.0,470.66,375.38
2016,7,17,7,15,517.5,81.0,3.3,27.5,244.0,541.97,429.3
2016,7,17,7,30,573.0,89.0,3.3,28.0,296.0,615.58,482.22
2016,7,17,7,45,416.0,136.0,3.3,28.5,299.5,549.32,429.14
2016,7,17,8,0,259.0,183.0,3.3,29.0,303.0,459.97,357.35
2016,7,17,8,15,490.0,145.5,3.3,29.5,406.5,647.38,498.12
2016,7,17,8,30,721.0,108.0,3.3,30.0,510.0,837.52,627.42
2016,7,17,8,45,744.0,111.0,3.35,31.0,560.5,870.88,644.24
2016,7,17,9,0,767.0,114.0,3.4,32.0,611.0,907.71,664.2
2016,7,17,9,15,783.0,117.5,3.4,32.5,657.0,935.92,679.23
2016,7,17,9,30,799.0,121.0,3.4,33.0,703.0,961.45,692.46
2016,7,17,9,45,812.0,123.0,3.45,33.5,744.5,979.33,701.09
2016,7,17,10,0,825.0,125.0,3.5,34.0,786.0,994.16,707.87
2016,7,17,10,15,834.0,127.0,3.5,34.5,821.5,990.48,702.66
2016,7,17,10,30,843.0,129.0,3.5,35.0,857.0,994.88,702.89
2016,7,17,10,45,850.0,130.0,3.55,35.5,885.5,992.92,699.52
2016,7,17,11,0,857.0,131.0,3.6,36.0,914.0,987.63,694.23
2016,7,17,11,15,861.5,132.0,3.65,36.0,935.5,976.54,686.88
2016,7,17,11,30,866.0,133.0,3.7,36.0,957.0,962.17,677.59
2016,7,17,11,45,872.5,131.0,3.75,36.5,971.5,943.66,664.37
2016,7,17,12,0,879.0,129.0,3.8,37.0,986.0,922.01,649.29
2016,7,17,12,15,879.5,129.0,3.85,37.0,991.5,893.82,631.41
2016,7,17,12,30,880.0,129.0,3.9,37.0,997.0,863.07,611.88
2016,7,17,12,45,880.0,128.0,4.0,37.5,994.5,828.78,588.94
2016,7,17,13,0,880.0,127.0,4.1,38.0,992.0,792.44,564.6
2016,7,17,13,15,877.0,126.5,4.1,38.0,981.5,752.34,538.45
2016,7,17,13,30,874.0,126.0,4.1,38.0,971.0,710.55,509.48
2016,7,17,13,45,870.0,125.0,4.2,38.0,953.0,666.15,478.13
2016,7,17,14,0,866.0,124.0,4.3,38.0,935.0,620.4,445.06
2016,7,17,14,15,860.0,123.0,4.3,38.0,910.0,572.36,409.32
2016,7,17,14,30,854.0,122.0,4.3,38.0,885.0,523.52,372.08
2016,7,17,14,45,845.5,120.0,4.35,38.0,852.5,472.2,332.18
2016,7,17,15,0,837.0,118.0,4.4,38.0,820.0,420.74,291.13
2016,7,17,15,15,826.5,116.0,4.4,37.5,782.0,368.67,249.26
2016,7,17,15,30,816.0,114.0,4.4,37.0,744.0,317.06,207.06
2016,7,17,15,45,802.0,111.5,4.4,37.0,700.5,256.87,158.42
2016,7,17,16,0,788.0,109.0,4.4,37.0,657.0,205.56,117.88
2016,7,17,16,15,770.0,106.0,4.4,36.5,609.5,155.02,82.32
2016,7,17,16,30,752.0,103.0,4.4,36.0,562.0,106.71,56.31
2016,7,17,16,45,728.0,99.5,4.4,36.0,511.0,68.04,49.49
2016,7,17,17,0,704.0,96.0,4.4,36.0,460.0,61.18,44.16
2016,7,17,17,15,672.5,91.0,4.3,35.5,407.5,59.88,43.39
2016,7,17,17,30,641.0,86.0,4.2,35.0,355.0,58.45,42.48
2016,7,17,17,45,595.0,80.5,4.15,35.0,302.0,56.43,40.96
2016,7,17,18,0,549.0,75.0,4.1,35.0,249.0,54.33,39.31
2016,7,17,18,15,486.0,66.5,3.85,34.0,198.5,49.6,35.55
2016,7,17,18,30,423.0,58.0,3.6,33.0,148.0,44.67,31.41
2016,7,17,18,45,325.5,47.0,3.35,32.5,104.0,36.04,23.91
2016,7,17,19,0,228.0,36.0,3.1,32.0,60.0,28.02,16.42
2016,7,17,19,15,114.0,18.0,3.05,31.5,30.0,14.14,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,23.42,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,65.37,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,180.19,131.73
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,275.74,216.1
2016,7,18,6,45,358.0,60.5,2.5,26.5,138.0,358.91,285.56
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,455.41,362.51
2016,7,18,7,15,500.0,79.0,2.75,27.5,236.0,525.53,415.63
2016,7,18,7,30,555.0,87.0,2.8,28.0,287.0,598.02,467.83
2016,7,18,7,45,356.0,139.5,2.85,28.5,275.5,502.12,392.02
2016,7,18,8,0,157.0,192.0,2.9,29.0,264.0,363.86,282.3
2016,7,18,8,15,434.0,147.5,2.9,29.5,381.5,598.48,461.3
2016,7,18,8,30,711.0,103.0,2.9,30.0,499.0,821.48,614.71
2016,7,18,8,45,420.0,198.0,2.95,30.5,437.5,659.18,495.34
2016,7,18,9,0,129.0,293.0,3.0,31.0,376.0,451.41,337.85
2016,7,18,9,15,459.0,204.0,2.95,31.5,532.5,711.37,529.78
2016,7,18,9,30,789.0,115.0,2.9,32.0,689.0,944.27,682.54
2016,7,18,9,45,799.5,118.5,2.9,32.5,729.5,961.39,688.6
2016,7,18,10,0,810.0,122.0,2.9,33.0,770.0,975.43,694.57
2016,7,18,10,15,819.5,124.0,2.9,33.5,805.0,972.52,689.9
2016,7,18,10,30,829.0,126.0,2.9,34.0,840.0,977.55,690.58
2016,7,18,10,45,834.5,128.0,2.9,34.5,868.5,975.29,686.72
2016,7,18,11,0,840.0,130.0,2.9,35.0,897.0,969.74,681.01
2016,7,18,11,15,542.0,300.5,2.9,35.0,800.0,848.27,599.85
2016,7,18,11,30,244.0,471.0,2.9,35.0,703.0,702.44,495.92
2016,7,18,11,45,544.5,306.0,2.9,35.5,834.0,819.89,581.0
2016,7,18,12,0,845.0,141.0,2.9,36.0,965.0,901.76,634.61
2016,7,18,12,15,577.0,308.5,2.9,36.0,873.0,803.51,567.16
2016,7,18,12,30,309.0,476.0,2.9,36.0,781.0,697.76,490.94
2016,7,18,12,45,577.5,309.0,2.95,36.0,877.0,748.47,531.85
2016,7,18,13,0,846.0,142.0,3.0,36.0,973.0,778.03,555.58
2016,7,18,13,15,843.5,141.5,3.05,36.0,963.5,739.4,530.05
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,699.15,502.2
2016,7,18,13,45,839.0,139.0,3.15,36.0,937.0,656.54,472.14
2016,7,18,14,0,837.0,137.0,3.2,36.0,920.0,612.49,440.32
2016,7,18,14,15,831.0,135.5,3.25,36.0,895.5,565.32,405.47
2016,7,18,14,30,825.0,134.0,3.3,36.0,871.0,517.4,369.11
2016,7,18,14,45,809.0,136.5,3.35,36.0,837.5,463.01,327.26
2016,7,18,15,0,793.0,139.0,3.4,36.0,804.0,412.77,287.31
2016,7,18,15,15,781.5,136.5,3.45,36.0,766.5,361.29,245.59
2016,7,18,15,30,770.0,134.0,3.5,36.0,729.0,310.58,203.9
2016,7,18,15,45,753.0,132.5,3.55,36.0,685.5,260.35,162.97
2016,7,18,16,0,736.0,131.0,3.6,36.0,642.0,211.9,124.97
2016,7,18,16,15,716.5,127.0,3.65,35.5,595.0,155.93,85.44
2016,7,18,16,30,697.0,123.0,3.7,35.0,548.0,109.2,60.2
2016,7,18,16,45,670.0,118.5,3.8,35.0,497.5,72.97,53.69
2016,7,18,17,0,643.0,114.0,3.9,35.0,447.0,72.8,53.78
2016,7,18,17,15,606.5,108.0,3.9,34.5,394.0,71.37,52.95
2016,7,18,17,30,570.0,102.0,3.9,34.0,341.0,69.8,51.98
2016,7,18,17,45,522.5,95.0,3.95,34.0,289.5,67.24,50.05
2016,7,18,18,0,475.0,88.0,4.0,34.0,238.0,63.74,47.25
2016,7,18,18,15,410.5,77.5,3.9,33.5,189.0,57.17,41.88
2016,7,18,18,30,346.0,67.0,3.8,33.0,140.0,50.33,36.07
2016,7,18,18,45,259.0,52.5,3.75,32.5,98.0,40.1,27.21
2016,7,18,19,0,172.0,38.0,3.7,32.0,56.0,29.51,17.53
2016,7,18,19,15,86.0,19.0,3.7,31.5,28.0,14.93,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,9.55,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,24.06,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,179.05,129.7
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,311.08,242.64
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,397.93,313.49
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,491.14,385.34
2016,7,19,7,15,564.5,65.0,1.3,27.5,240.5,557.96,433.53
2016,7,19,7,30,616.0,71.0,1.3,28.0,292.0,627.03,481.06
2016,7,19,7,45,658.5,74.5,1.3,29.0,346.0,686.68,518.87
2016,7,19,8,0,701.0,78.0,1.3,30.0,400.0,743.26,553.03
2016,7,19,8,15,727.0,81.5,1.35,30.5,451.5,789.04,580.46
2016,7,19,8,30,753.0,85.0,1.4,31.0,503.0,833.59,606.57
2016,7,19,8,45,775.0,87.0,1.5,31.5,553.0,870.87,628.1
2016,7,19,9,0,797.0,89.0,1.6,32.0,603.0,896.3,641.9
2016,7,19,9,15,811.5,91.5,1.75,32.5,649.0,922.49,656.83
2016,7,19,9,30,826.0,94.0,1.9,33.0,695.0,946.03,670.02
2016,7,19,9,45,838.5,95.0,2.1,33.5,736.5,962.96,679.61
2016,7,19,10,0,851.0,96.0,2.3,34.0,778.0,976.88,687.35
2016,7,19,10,15,859.5,98.0,2.45,34.5,813.0,984.68,690.85
2016,7,19,10,30,868.0,100.0,2.6,35.0,848.0,989.16,692.39
2016,7,19,10,45,874.5,101.0,2.8,35.5,876.5,987.16,690.43
2016,7,19,11,0,881.0,102.0,3.0,36.0,905.0,981.77,686.42
2016,7,19,11,15,885.5,103.0,3.15,36.0,927.0,971.02,680.14
2016,7,19,11,30,890.0,104.0,3.3,36.0,949.0,956.91,671.81
2016,7,19,11,45,890.5,106.0,3.45,36.5,962.5,936.7,658.26
2016,7,19,12,0,891.0,108.0,3.6,37.0,976.0,913.4,642.78
2016,7,19,12,15,892.0,108.0,3.75,37.0,982.0,885.79,625.83
2016,7,19,12,30,893.0,108.0,3.9,37.0,988.0,855.5,607.05
2016,7,19,12,45,891.5,108.5,4.05,37.5,986.0,821.18,584.25
2016,7,19,13,0,890.0,109.0,4.2,38.0,984.0,784.75,559.96
2016,7,19,13,15,888.0,109.0,4.25,38.0,974.5,745.56,534.5
2016,7,19,13,30,886.0,109.0,4.3,38.0,965.0,704.53,506.46
2016,7,19,13,45,881.0,109.0,4.4,38.0,947.0,659.83,474.71
2016,7,19,14,0,876.0,109.0,4.5,38.0,929.0,613.82,441.26
2016,7,19,14,15,871.0,108.0,4.55,37.5,904.5,565.9,406.34
2016,7,19,14,30,866.0,107.0,4.6,37.0,880.0,517.04,369.62
2016,7,19,14,45,857.0,106.5,4.65,37.0,848.0,466.04,329.51
2016,7,19,15,0,848.0,106.0,4.7,37.0,816.0,414.91,288.29
2016,7,19,15,15,838.0,104.0,4.7,36.5,778.5,362.42,245.7
2016,7,19,15,30,828.0,102.0,4.7,36.0,741.0,310.35,202.73
2016,7,19,15,45,614.0,189.0,4.75,36.0,647.5,261.85,169.29
2016,7,19,16,0,400.0,276.0,4.8,36.0,554.0,258.31,172.95
2016,7,19,16,15,391.0,255.0,4.8,35.5,510.5,216.54,143.77
2016,7,19,16,30,382.0,234.0,4.8,35.0,467.0,176.27,119.73
2016,7,19,16,45,518.0,172.5,4.8,35.0,457.5,109.53,83.08
2016,7,19,17,0,654.0,111.0,4.8,35.0,448.0,70.9,52.24
2016,7,19,17,15,487.5,131.0,4.7,34.5,366.5,87.89,66.42
2016,7,19,17,30,321.0,151.0,4.6,34.0,285.0,108.5,83.59
2016,7,19,17,45,300.5,130.5,4.6,33.5,242.0,95.7,73.54
2016,7,19,18,0,280.0,110.0,4.6,33.0,199.0,82.31,62.8
2016,7,19,18,15,347.5,83.5,4.35,32.5,171.5,61.3,45.49
2016,7,19,18,30,415.0,57.0,4.1,32.0,144.0,43.91,30.9
2016,7,19,18,45,315.0,46.0,3.95,31.5,100.5,35.29,23.38
2016,7,19,19,0,215.0,35.0,3.8,31.0,57.0,27.25,15.77
2016,7,19,19,15,107.5,17.5,3.7,30.5,28.5,13.76,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,25.5,9.5,7.28,0.0
2016,7,20,6,0,58.0,16.0,1.7,26.0,19.0,62.12,0.0
2016,7,20,6,15,168.5,32.0,1.75,26.0,54.0,180.03,129.52
2016,7,20,6,30,279.0,48.0,1.8,26.0,89.0,278.07,217.18
2016,7,20,6,45,376.0,57.0,1.85,26.5,137.0,366.25,290.25
2016,7,20,7,0,473.0,66.0,1.9,27.0,185.0,469.91,371.8
2016,7,20,7,15,528.0,73.5,1.9,27.5,237.0,540.22,423.68
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,612.97,474.91
2016,7,20,7,45,629.5,84.5,1.9,29.0,343.0,675.16,515.42
2016,7,20,8,0,676.0,88.0,1.9,30.0,397.0,738.2,554.85
2016,7,20,8,15,703.5,92.0,1.95,30.5,449.0,780.39,580.28
2016,7,20,8,30,731.0,96.0,2.0,31.0,501.0,826.44,607.91
2016,7,20,8,45,753.5,99.0,2.05,31.5,551.5,864.99,630.04
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,901.57,650.64
2016,7,20,9,15,791.5,104.5,2.2,32.5,647.5,928.36,665.24
2016,7,20,9,30,807.0,107.0,2.3,33.0,693.0,952.48,678.19
2016,7,20,9,45,821.0,108.5,2.45,33.5,735.0,960.49,681.44
2016,7,20,10,0,835.0,110.0,2.6,34.0,777.0,976.14,689.75
2016,7,20,10,15,843.5,111.5,2.75,34.5,812.0,983.09,692.57
2016,7,20,10,30,852.0,113.0,2.9,35.0,847.0,986.78,693.51
2016,7,20,10,45,859.5,114.0,3.05,35.5,876.0,985.6,691.5
2016,7,20,11,0,867.0,115.0,3.2,36.0,905.0,981.06,687.5
2016,7,20,11,15,624.0,266.0,3.3,36.0,842.0,896.23,632.49
2016,7,20,11,30,381.0,417.0,3.4,36.0,779.0,780.38,550.8
2016,7,20,11,45,616.5,278.0,3.5,36.5,874.0,860.64,609.19
2016,7,20,12,0,852.0,139.0,3.6,37.0,969.0,905.96,638.58
2016,7,20,12,15,853.5,139.0,3.65,37.0,975.0,879.13,621.11
2016,7,20,12,30,855.0,139.0,3.7,37.0,981.0,849.76,602.45
2016,7,20,12,45,855.0,138.5,3.8,37.5,979.5,816.47,580.18
2016,7,20,13,0,855.0,138.0,3.9,38.0,978.0,781.17,556.54
2016,7,20,13,15,546.0,310.0,3.95,38.0,845.0,669.4,476.46
2016,7,20,13,30,237.0,482.0,4.0,38.0,712.0,570.94,403.79
2016,7,20,13,45,538.0,309.5,4.05,38.0,817.0,601.77,429.83
2016,7,20,14,0,839.0,137.0,4.1,38.0,922.0,612.67,439.31
2016,7,20,14,15,833.0,136.0,4.1,38.0,897.0,565.67,404.11
2016,7,20,14,30,827.0,135.0,4.1,38.0,872.0,517.9,367.71
2016,7,20,14,45,793.5,148.0,4.2,38.0,834.5,463.57,326.01
2016,7,20,15,0,760.0,161.0,4.3,38.0,797.0,415.1,287.68
2016,7,20,15,15,748.0,158.0,4.3,37.5,759.5,364.66,247.54
2016,7,20,15,30,736.0,155.0,4.3,37.0,722.0,315.11,207.48
2016,7,20,15,45,624.0,192.0,4.3,37.0,653.0,265.49,170.63
2016,7,20,16,0,512.0,229.0,4.3,37.0,584.0,235.73,151.01
2016,7,20,16,15,548.0,198.0,4.25,36.5,553.0,186.34,114.61
2016,7,20,16,30,584.0,167.0,4.2,36.0,522.0,131.46,80.45
2016,7,20,16,45,541.0,162.5,4.2,36.0,468.0,103.59,77.98
2016,7,20,17,0,498.0,158.0,4.2,36.0,414.0,103.11,77.92
2016,7,20,17,15,462.0,145.0,4.1,35.5,362.0,96.98,73.44
2016,7,20,17,30,426.0,132.0,4.0,35.0,310.0,90.42,68.54
2016,7,20,17,45,382.5,120.5,3.95,34.5,262.5,84.43,64.02
2016,7,20,18,0,339.0,109.0,3.9,34.0,215.0,78.11,59.07
2016,7,20,18,15,319.5,91.0,3.6,33.5,175.5,66.75,49.77
2016,7,20,18,30,300.0,73.0,3.3,33.0,136.0,54.76,39.69
2016,7,20,18,45,215.5,56.0,3.0,32.5,94.0,42.75,29.32
2016,7,20,19,0,131.0,39.0,2.7,32.0,52.0,31.04,18.57
2016,7,20,19,15,65.5,19.5,2.7,31.5,26.0,15.91,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,24.5,9.5,7.28,0.0
2016,7,21,6,0,96.0,16.0,2.5,25.0,19.0,68.84,0.0
2016,7,21,6,15,219.0,29.5,2.6,25.5,56.0,206.69,148.85
2016,7,21,6,30,342.0,43.0,2.7,26.0,93.0,315.19,246.94
2016,7,21,6,45,432.5,51.0,2.8,27.0,141.5,403.43,320.03
2016,7,21,7,0,523.0,59.0,2.9,28.0,190.0,498.07,393.99
2016,7,21,7,15,576.0,65.5,2.8,28.5,242.5,567.15,444.89
2016,7,21,7,30,629.0,72.0,2.7,29.0,295.0,638.56,494.97
2016,7,21,7,45,669.5,76.0,2.6,30.0,349.5,697.65,532.91
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,753.21,566.72
2016,7,21,8,15,736.0,83.5,2.3,31.5,456.5,799.29,593.23
2016,7,21,8,30,762.0,87.0,2.1,32.0,509.0,844.09,617.87
2016,7,21,8,45,782.5,90.0,1.9,33.0,559.0,881.41,635.35
2016,7,21,9,0,803.0,93.0,1.7,34.0,609.0,916.63,650.69
2016,7,21,9,15,817.5,95.5,1.7,34.5,655.5,932.79,657.25
2016,7,21,9,30,832.0,98.0,1.7,35.0,702.0,956.32,668.61
2016,7,21,9,45,842.5,100.5,1.75,35.5,743.0,972.92,676.22
2016,7,21,10,0,853.0,103.0,1.8,36.0,784.0,986.39,682.06
2016,7,21,10,15,861.5,104.5,1.95,36.0,819.5,993.49,686.75
2016,7,21,10,30,870.0,106.0,2.1,36.0,855.0,997.26,689.55
2016,7,21,10,45,875.5,108.0,2.25,36.5,884.0,995.14,687.4
2016,7,21,11,0,881.0,110.0,2.4,37.0,913.0,989.59,683.24
2016,7,21,11,15,885.5,111.0,2.45,37.0,934.5,978.62,676.32
2016,7,21,11,30,890.0,112.0,2.5,37.0,956.0,964.27,667.47
2016,7,21,11,45,891.0,114.0,2.65,37.5,970.0,944.29,654.66
2016,7,21,12,0,892.0,116.0,2.8,38.0,984.0,921.17,639.89
2016,7,21,12,15,893.0,116.0,2.9,38.0,990.0,893.28,623.06
2016,7,21,12,30,894.0,116.0,3.0,38.0,996.0,862.73,604.44
2016,7,21,12,45,893.0,116.0,3.1,38.5,994.0,828.11,581.85
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,791.37,557.8
2016,7,21,13,15,890.0,116.0,3.25,39.0,982.0,751.89,532.73
2016,7,21,13,30,888.0,116.0,3.3,39.0,972.0,710.57,504.88
2016,7,21,13,45,887.5,113.0,3.4,39.0,955.0,666.11,474.0
2016,7,21,14,0,887.0,110.0,3.5,39.0,938.0,619.97,441.12
2016,7,21,14,15,881.5,109.0,3.55,39.0,913.0,571.11,405.24
2016,7,21,14,30,876.0,108.0,3.6,39.0,888.0,521.35,367.71
2016,7,21,14,45,869.5,105.5,3.65,39.0,856.5,469.31,327.5
2016,7,21,15,0,863.0,103.0,3.7,39.0,825.0,416.9,285.89
2016,7,21,15,15,853.5,101.5,3.7,38.5,787.0,364.04,243.51
2016,7,21,15,30,844.0,100.0,3.7,38.0,749.0,311.53,200.67
2016,7,21,15,45,831.5,97.5,3.7,38.0,705.5,258.18,157.11
2016,7,21,16,0,819.0,95.0,3.7,38.0,662.0,205.93,116.19
2016,7,21,16,15,802.5,92.0,3.65,37.5,614.0,154.17,80.47
2016,7,21,16,30,786.0,89.0,3.6,37.0,566.0,94.62,47.53
2016,7,21,16,45,764.0,86.0,3.6,37.0,515.0,59.13,42.13
2016,7,21,17,0,742.0,83.0,3.6,37.0,464.0,58.75,42.02
2016,7,21,17,15,712.5,78.5,3.5,36.5,411.0,57.13,40.97
2016,7,21,17,30,683.0,74.0,3.4,36.0,358.0,55.4,39.81
2016,7,21,17,45,641.5,69.0,3.35,36.0,304.5,48.39,34.2
2016,7,21,18,0,600.0,64.0,3.3,36.0,251.0,46.24,32.5
2016,7,21,18,15,539.5,57.0,2.9,35.0,200.0,42.33,29.39
2016,7,21,18,30,479.0,50.0,2.5,34.0,149.0,38.28,25.97
