Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,45,384.0,40.0,2.15,33.0,104.0,31.38,20.0
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,24.22,13.19
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,12.02,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,15.0,2.4,25.0,19.0,79.14,0.0
2016,7,22,6,15,242.0,27.5,2.35,26.0,55.5,220.91,157.44
2016,7,22,6,30,368.0,40.0,2.3,27.0,92.0,328.72,255.87
2016,7,22,6,45,452.5,48.0,2.3,28.0,140.5,413.38,325.55
2016,7,22,7,0,537.0,56.0,2.3,29.0,189.0,504.2,395.38
2016,7,22,7,15,588.5,62.0,2.15,29.5,241.5,571.86,444.26
2016,7,22,7,30,640.0,68.0,2.0,30.0,294.0,641.78,492.07
2016,7,22,7,45,679.0,71.5,1.9,31.0,348.0,695.28,525.19
2016,7,22,8,0,718.0,75.0,1.8,32.0,402.0,753.63,560.07
2016,7,22,8,15,743.5,79.0,1.85,32.5,454.5,800.11,587.96
2016,7,22,8,30,769.0,83.0,1.9,33.0,507.0,845.3,614.45
2016,7,22,8,45,790.0,85.0,2.0,33.5,557.5,882.0,635.44
2016,7,22,9,0,811.0,87.0,2.1,34.0,608.0,906.86,648.69
2016,7,22,9,15,825.5,89.5,2.2,34.5,654.0,933.34,663.03
2016,7,22,9,30,840.0,92.0,2.3,35.0,700.0,957.1,675.6
2016,7,22,9,45,852.0,93.5,2.4,35.5,741.5,974.26,684.06
2016,7,22,10,0,864.0,95.0,2.5,36.0,783.0,988.32,690.72
2016,7,22,10,15,872.0,96.5,2.55,36.5,818.5,995.09,692.52
2016,7,22,10,30,880.0,98.0,2.6,37.0,854.0,998.5,692.43
2016,7,22,10,45,886.5,99.0,2.65,37.5,883.0,996.44,689.15
2016,7,22,11,0,893.0,100.0,2.7,38.0,912.0,990.93,683.94
2016,7,22,11,15,897.0,101.0,2.75,38.0,934.0,979.52,676.69
2016,7,22,11,30,901.0,102.0,2.8,38.0,956.0,964.72,667.48
2016,7,22,11,45,898.0,106.5,2.85,38.5,968.5,943.41,652.94
2016,7,22,12,0,895.0,111.0,2.9,39.0,981.0,918.98,636.59
2016,7,22,12,15,896.0,111.0,2.95,39.0,987.5,891.11,619.45
2016,7,22,12,30,897.0,111.0,3.0,39.0,994.0,860.55,600.56
2016,7,22,12,45,896.5,111.0,3.05,39.5,992.0,826.29,578.01
2016,7,22,13,0,896.0,111.0,3.1,40.0,990.0,789.85,554.02
2016,7,22,13,15,894.0,111.0,3.15,40.0,980.5,750.23,529.0
2016,7,22,13,30,892.0,111.0,3.2,40.0,971.0,708.75,501.3
2016,7,22,13,45,888.5,110.0,3.25,40.0,953.5,663.76,470.01
2016,7,22,14,0,885.0,109.0,3.3,40.0,936.0,617.33,436.93
2016,7,22,14,15,880.0,108.0,3.3,40.0,911.0,568.79,401.36
2016,7,22,14,30,875.0,107.0,3.3,40.0,886.0,519.3,364.14
2016,7,22,14,45,860.0,110.0,3.35,40.0,852.5,467.63,324.46
2016,7,22,15,0,845.0,113.0,3.4,40.0,819.0,416.36,284.05
2016,7,22,15,15,835.0,111.0,3.4,39.5,781.0,363.8,242.28
2016,7,22,15,30,825.0,109.0,3.4,39.0,743.0,311.66,200.12
2016,7,22,15,45,812.0,106.5,3.4,39.0,699.5,259.11,157.57
2016,7,22,16,0,799.0,104.0,3.4,39.0,656.0,198.9,111.21
2016,7,22,16,15,781.5,101.0,3.4,38.5,608.5,147.63,76.12
2016,7,22,16,30,764.0,98.0,3.4,38.0,561.0,98.52,51.28
2016,7,22,16,45,740.5,94.5,3.4,38.0,509.5,64.88,46.53
2016,7,22,17,0,717.0,91.0,3.4,38.0,458.0,64.42,46.37
2016,7,22,17,15,686.0,86.0,3.3,37.5,405.5,56.83,40.53
2016,7,22,17,30,655.0,81.0,3.2,37.0,353.0,55.23,39.49
2016,7,22,17,45,611.0,75.5,3.15,36.5,299.5,53.06,37.94
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,50.78,36.22
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,46.29,32.64
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,41.62,28.71
2016,7,22,18,45,344.5,43.0,2.05,33.5,100.5,34.01,22.06
2016,7,22,19,0,247.0,32.0,1.7,33.0,56.0,25.01,13.63
2016,7,22,19,15,123.5,16.0,1.75,32.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,26.0,16.0,56.15,0.0
2016,7,23,6,15,188.5,29.0,2.6,26.5,51.5,187.83,131.67
2016,7,23,6,30,300.0,44.0,2.6,27.0,87.0,285.78,222.52
2016,7,23,6,45,385.5,54.5,2.65,27.5,134.5,374.09,295.99
2016,7,23,7,0,471.0,65.0,2.7,28.0,182.0,466.4,369.48
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.5,536.85,421.8
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,609.72,473.1
2016,7,23,7,45,624.5,85.0,2.3,30.0,339.0,670.79,512.7
2016,7,23,8,0,669.0,89.0,2.2,31.0,393.0,732.59,550.99
2016,7,23,8,15,697.0,93.5,2.2,31.5,445.5,780.3,579.97
2016,7,23,8,30,725.0,98.0,2.2,32.0,498.0,822.5,604.63
2016,7,23,8,45,750.5,100.0,2.2,33.0,548.5,862.63,626.18
2016,7,23,9,0,776.0,102.0,2.2,34.0,599.0,900.91,646.03
2016,7,23,9,15,792.0,104.5,2.25,34.5,645.5,928.22,660.36
2016,7,23,9,30,808.0,107.0,2.3,35.0,692.0,952.88,673.04
2016,7,23,9,45,823.5,107.5,2.35,35.5,734.0,961.28,675.56
2016,7,23,10,0,839.0,108.0,2.4,36.0,776.0,977.38,683.15
2016,7,23,10,15,848.0,110.0,2.45,36.5,811.5,985.42,685.75
2016,7,23,10,30,857.0,112.0,2.5,37.0,847.0,990.14,686.49
2016,7,23,10,45,866.0,111.5,2.65,37.5,877.0,988.86,684.59
2016,7,23,11,0,875.0,111.0,2.8,38.0,907.0,984.21,680.74
2016,7,23,11,15,879.5,112.0,2.9,38.0,928.5,973.27,674.11
2016,7,23,11,30,884.0,113.0,3.0,38.0,950.0,958.98,665.51
2016,7,23,11,45,887.0,113.5,3.1,38.5,964.5,939.5,652.36
2016,7,23,12,0,890.0,114.0,3.2,39.0,979.0,916.89,637.31
2016,7,23,12,15,891.0,114.5,3.25,39.0,985.0,889.51,620.32
2016,7,23,12,30,892.0,115.0,3.3,39.0,991.0,859.42,601.58
2016,7,23,12,45,892.0,114.5,3.4,39.5,989.5,825.2,579.14
2016,7,23,13,0,892.0,114.0,3.5,40.0,988.0,788.78,555.2
2016,7,23,13,15,890.0,113.5,3.55,40.0,978.5,748.81,529.76
2016,7,23,13,30,888.0,113.0,3.6,40.0,969.0,707.01,501.55
2016,7,23,13,45,884.5,112.5,3.65,40.0,951.0,662.51,470.37
2016,7,23,14,0,881.0,112.0,3.7,40.0,933.0,616.57,437.41
2016,7,23,14,15,875.5,110.5,3.7,40.0,908.0,567.48,401.31
2016,7,23,14,30,870.0,109.0,3.7,40.0,883.0,517.51,363.61
2016,7,23,14,45,854.5,112.0,3.7,40.0,849.5,465.8,323.68
2016,7,23,15,0,839.0,115.0,3.7,40.0,816.0,414.55,283.11
2016,7,23,15,15,828.5,113.0,3.7,39.5,777.5,362.08,241.33
2016,7,23,15,30,818.0,111.0,3.7,39.0,739.0,310.08,199.24
2016,7,23,15,45,804.0,108.5,3.75,39.0,695.5,249.38,150.82
2016,7,23,16,0,790.0,106.0,3.8,39.0,652.0,197.69,110.74
2016,7,23,16,15,772.5,103.0,3.8,38.5,604.0,146.87,76.09
2016,7,23,16,30,755.0,100.0,3.8,38.0,556.0,98.22,51.8
2016,7,23,16,45,731.5,96.0,3.8,38.0,505.0,65.91,47.37
2016,7,23,17,0,708.0,92.0,3.8,38.0,454.0,65.14,46.96
2016,7,23,17,15,676.5,87.5,3.75,37.5,401.0,57.83,41.36
2016,7,23,17,30,645.0,83.0,3.7,37.0,348.0,56.65,40.66
2016,7,23,17,45,600.5,77.0,3.65,36.5,295.5,54.18,38.86
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,51.57,36.88
2016,7,23,18,15,493.0,62.5,3.3,35.5,192.5,46.72,32.91
2016,7,23,18,30,430.0,54.0,3.0,35.0,142.0,41.66,28.59
2016,7,23,18,45,333.5,42.5,2.75,34.5,98.0,33.61,21.6
2016,7,23,19,0,237.0,31.0,2.5,34.0,54.0,24.22,12.84
2016,7,23,19,15,118.5,15.5,2.6,33.5,27.0,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,26.0,15.0,43.91,0.0
2016,7,24,6,15,168.0,29.0,2.65,26.0,49.5,175.75,121.64
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,273.71,213.69
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.5,358.25,284.84
2016,7,24,7,0,455.0,67.0,2.8,27.0,179.0,456.59,363.46
2016,7,24,7,15,511.0,75.0,2.75,27.5,230.5,527.73,417.26
2016,7,24,7,30,567.0,83.0,2.7,28.0,282.0,601.35,470.09
2016,7,24,7,45,614.5,87.0,2.65,29.0,336.0,664.62,512.11
2016,7,24,8,0,662.0,91.0,2.6,30.0,390.0,728.79,552.97
2016,7,24,8,15,690.5,95.5,2.55,30.5,442.5,776.76,582.27
2016,7,24,8,30,719.0,100.0,2.5,31.0,495.0,819.03,607.01
2016,7,24,8,45,745.5,101.5,2.45,32.0,546.0,859.42,628.68
2016,7,24,9,0,772.0,103.0,2.4,33.0,597.0,897.98,648.58
2016,7,24,9,15,788.0,105.5,2.35,33.5,643.0,925.24,662.15
2016,7,24,9,30,804.0,108.0,2.3,34.0,689.0,949.84,673.96
2016,7,24,9,45,818.5,109.0,2.3,34.5,730.5,957.71,675.71
2016,7,24,10,0,833.0,110.0,2.3,35.0,772.0,973.3,682.55
2016,7,24,10,15,841.5,112.0,2.3,35.5,807.5,980.78,684.35
2016,7,24,10,30,850.0,114.0,2.3,36.0,843.0,984.98,684.32
2016,7,24,10,45,857.0,115.0,2.35,36.5,872.0,983.26,681.31
2016,7,24,11,0,864.0,116.0,2.4,37.0,901.0,978.17,676.43
2016,7,24,11,15,868.5,117.0,2.45,37.0,922.5,967.26,669.52
2016,7,24,11,30,873.0,118.0,2.5,37.0,944.0,953.02,660.69
2016,7,24,11,45,872.0,121.5,2.6,37.5,957.0,932.74,647.25
2016,7,24,12,0,871.0,125.0,2.7,38.0,970.0,909.39,631.95
2016,7,24,12,15,872.0,125.0,2.7,38.0,976.5,881.81,614.62
2016,7,24,12,30,873.0,125.0,2.7,38.0,983.0,851.63,595.64
2016,7,24,12,45,870.5,126.5,2.75,38.5,980.5,817.48,573.19
2016,7,24,13,0,868.0,128.0,2.8,39.0,978.0,781.33,549.41
2016,7,24,13,15,865.5,127.5,2.8,39.0,968.0,741.7,524.13
2016,7,24,13,30,863.0,127.0,2.8,39.0,958.0,700.36,495.8
2016,7,24,13,45,858.0,126.5,2.85,39.0,940.0,655.8,464.85
2016,7,24,14,0,853.0,126.0,2.9,39.0,922.0,610.0,432.27
2016,7,24,14,15,847.0,125.0,2.9,39.0,897.0,562.2,397.27
2016,7,24,14,30,841.0,124.0,2.9,39.0,872.0,513.6,360.75
2016,7,24,14,45,822.0,129.0,2.9,39.0,837.5,463.04,321.89
2016,7,24,15,0,803.0,134.0,2.9,39.0,803.0,407.91,279.0
2016,7,24,15,15,791.5,131.5,2.9,38.5,765.0,355.62,237.67
2016,7,24,15,30,780.0,129.0,2.9,38.0,727.0,304.09,196.21
2016,7,24,15,45,762.5,127.0,2.9,38.0,683.0,252.59,154.82
2016,7,24,16,0,745.0,125.0,2.9,38.0,639.0,202.92,116.63
2016,7,24,16,15,725.5,121.0,2.9,37.5,591.5,153.64,83.33
2016,7,24,16,30,706.0,117.0,2.9,37.0,544.0,99.17,54.34
2016,7,24,16,45,675.5,114.5,2.95,37.0,492.5,70.84,51.52
2016,7,24,17,0,645.0,112.0,3.0,37.0,441.0,71.89,52.59
2016,7,24,17,15,611.0,105.5,3.0,36.5,388.5,70.07,51.44
2016,7,24,17,30,577.0,99.0,3.0,36.0,336.0,68.06,50.12
2016,7,24,17,45,525.0,92.0,3.0,36.0,283.5,65.39,48.1
2016,7,24,18,0,473.0,85.0,3.0,36.0,231.0,62.6,45.89
2016,7,24,18,15,408.0,74.5,2.85,35.5,182.0,55.17,39.83
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,48.27,33.98
2016,7,24,18,45,249.0,49.0,2.55,34.5,91.0,37.56,24.75
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,26.47,14.42
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,13.41,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,6.37,0.0
2016,7,25,6,15,28.5,29.5,2.05,27.0,33.0,54.67,33.37
2016,7,25,6,30,57.0,52.0,2.0,27.0,59.0,113.89,85.48
2016,7,25,6,45,95.5,77.0,2.0,27.0,96.5,173.38,135.36
2016,7,25,7,0,134.0,102.0,2.0,27.0,134.0,234.08,185.3
2016,7,25,7,15,198.0,115.0,2.0,27.0,176.5,313.33,248.96
2016,7,25,7,30,262.0,128.0,2.0,27.0,219.0,384.54,304.65
2016,7,25,7,45,329.0,148.5,2.0,27.5,283.5,472.53,370.24
2016,7,25,8,0,396.0,169.0,2.0,28.0,348.0,581.0,447.58
2016,7,25,8,15,430.0,181.0,1.9,28.0,397.5,634.6,483.46
2016,7,25,8,30,464.0,193.0,1.8,28.0,447.0,688.26,518.71
2016,7,25,8,45,501.5,197.5,1.75,28.5,496.5,736.21,548.67
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,783.62,577.53
2016,7,25,9,15,560.5,209.0,1.6,29.5,590.5,817.1,595.69
2016,7,25,9,30,582.0,216.0,1.5,30.0,635.0,855.46,616.47
2016,7,25,9,45,621.5,208.0,1.4,30.5,680.0,887.51,633.16
2016,7,25,10,0,661.0,200.0,1.3,31.0,725.0,916.87,647.31
2016,7,25,10,15,673.5,204.0,1.35,31.5,760.5,929.08,652.73
2016,7,25,10,30,686.0,208.0,1.4,32.0,796.0,938.28,656.58
2016,7,25,10,45,715.5,197.5,1.45,33.0,829.5,946.05,658.32
2016,7,25,11,0,745.0,187.0,1.5,34.0,863.0,943.44,653.81
2016,7,25,11,15,751.0,188.5,1.65,34.5,884.5,934.44,648.18
2016,7,25,11,30,757.0,190.0,1.8,35.0,906.0,922.27,640.61
2016,7,25,11,45,783.0,175.5,1.95,36.0,926.5,910.49,631.93
2016,7,25,12,0,809.0,161.0,2.1,37.0,947.0,895.02,620.94
2016,7,25,12,15,811.0,161.5,2.2,37.0,953.5,868.82,605.36
2016,7,25,12,30,813.0,162.0,2.3,37.0,960.0,840.0,588.07
2016,7,25,12,45,817.5,158.5,2.45,37.5,960.0,807.29,567.3
2016,7,25,13,0,822.0,155.0,2.6,38.0,960.0,767.09,541.48
2016,7,25,13,15,820.0,154.5,2.7,38.0,950.5,729.22,516.96
2016,7,25,13,30,818.0,154.0,2.8,38.0,941.0,692.2,491.75
2016,7,25,13,45,816.5,151.0,2.9,38.5,924.5,647.22,459.74
2016,7,25,14,0,815.0,148.0,3.0,39.0,908.0,603.26,427.65
2016,7,25,14,15,808.5,146.5,3.1,38.5,883.0,554.57,393.21
2016,7,25,14,30,802.0,145.0,3.2,38.0,858.0,505.87,357.54
2016,7,25,14,45,535.5,269.0,3.35,38.0,737.5,435.83,306.4
2016,7,25,15,0,269.0,393.0,3.5,38.0,617.0,394.37,277.64
2016,7,25,15,15,339.5,350.0,3.6,37.5,619.0,367.13,256.29
2016,7,25,15,30,410.0,307.0,3.7,37.0,621.0,323.85,221.99
2016,7,25,15,45,536.5,234.5,3.8,37.0,620.0,274.04,179.36
2016,7,25,16,0,663.0,162.0,3.9,37.0,619.0,207.36,123.87
2016,7,25,16,15,331.5,139.5,4.0,36.5,368.0,122.13,75.12
2016,7,25,16,30,0.0,117.0,4.1,36.0,117.0,102.09,73.09
2016,7,25,16,45,0.0,121.5,4.2,35.5,121.5,105.14,79.46
2016,7,25,17,0,0.0,126.0,4.3,35.0,126.0,108.02,82.25
2016,7,25,17,15,0.0,66.0,4.25,34.5,66.0,58.34,42.34
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,5.28,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.39,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,11.42,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,38.0,84.5,54.29
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,162.6,125.28
2016,7,26,6,45,173.5,74.5,2.4,25.5,111.0,236.77,187.75
2016,7,26,7,0,235.0,97.0,2.5,26.0,154.0,314.94,251.66
2016,7,26,7,15,131.5,111.5,2.5,26.0,145.0,241.62,192.56
2016,7,26,7,30,28.0,126.0,2.5,26.0,136.0,159.96,124.79
2016,7,26,7,45,21.0,141.0,2.55,26.5,149.5,155.53,120.61
2016,7,26,8,0,14.0,156.0,2.6,27.0,163.0,162.95,125.53
2016,7,26,8,15,81.0,197.0,2.6,27.0,241.0,283.14,220.82
2016,7,26,8,30,148.0,238.0,2.6,27.0,319.0,410.36,317.46
2016,7,26,8,45,163.5,263.0,2.65,27.5,361.0,452.98,346.97
2016,7,26,9,0,179.0,288.0,2.7,28.0,403.0,495.16,375.96
2016,7,26,9,15,388.5,247.0,2.7,28.0,519.5,689.77,518.49
2016,7,26,9,30,598.0,206.0,2.7,28.0,636.0,860.8,637.22
2016,7,26,9,45,623.0,206.0,2.75,28.5,678.0,886.7,650.59
2016,7,26,10,0,648.0,206.0,2.8,29.0,720.0,910.0,663.4
2016,7,26,10,15,660.5,210.0,2.8,29.0,755.0,922.16,669.91
2016,7,26,10,30,673.0,214.0,2.8,29.0,790.0,931.33,674.67
2016,7,26,10,45,689.5,212.0,2.8,29.5,820.0,935.14,674.74
2016,7,26,11,0,706.0,210.0,2.8,30.0,850.0,935.81,672.95
2016,7,26,11,15,712.5,212.0,2.8,30.0,871.5,927.58,666.93
2016,7,26,11,30,719.0,214.0,2.8,30.0,893.0,916.24,659.09
2016,7,26,11,45,735.5,206.0,2.8,30.5,910.0,901.31,647.75
2016,7,26,12,0,752.0,198.0,2.8,31.0,927.0,877.41,630.73
2016,7,26,12,15,423.5,342.0,2.8,31.0,753.0,700.43,506.85
2016,7,26,12,30,95.0,486.0,2.8,31.0,579.0,518.88,374.58
2016,7,26,12,45,67.5,454.5,2.8,31.0,520.5,459.58,333.51
2016,7,26,13,0,40.0,423.0,2.8,31.0,462.0,403.32,293.47
2016,7,26,13,15,85.0,454.0,2.8,31.0,536.5,455.67,331.51
2016,7,26,13,30,130.0,485.0,2.8,31.0,611.0,498.93,362.08
2016,7,26,13,45,442.0,335.0,2.85,31.0,749.0,557.83,407.96
2016,7,26,14,0,754.0,185.0,2.9,31.0,887.0,595.12,435.73
2016,7,26,14,15,484.0,311.5,2.9,31.0,757.5,506.01,368.74
2016,7,26,14,30,214.0,438.0,2.9,31.0,628.0,450.31,327.1
2016,7,26,14,45,125.0,389.5,2.9,31.0,500.0,359.43,262.3
2016,7,26,15,0,36.0,341.0,2.9,31.0,372.0,287.8,211.31
2016,7,26,15,15,196.0,334.5,2.85,30.5,486.5,319.77,232.0
2016,7,26,15,30,356.0,328.0,2.8,30.0,601.0,331.42,234.94
2016,7,26,15,45,520.0,239.0,2.8,30.0,610.5,272.58,183.51
2016,7,26,16,0,684.0,150.0,2.8,30.0,620.0,201.19,121.69
2016,7,26,16,15,620.0,162.0,2.75,29.5,564.0,161.2,96.43
2016,7,26,16,30,556.0,174.0,2.7,29.0,508.0,130.67,85.3
2016,7,26,16,45,482.0,176.0,2.7,29.0,446.5,111.93,87.12
2016,7,26,17,0,408.0,178.0,2.7,29.0,385.0,115.75,90.61
2016,7,26,17,15,393.5,158.0,2.6,28.5,339.0,105.54,82.7
2016,7,26,17,30,379.0,138.0,2.5,28.0,293.0,94.6,74.07
2016,7,26,17,45,410.5,113.5,2.4,28.0,258.5,80.07,62.14
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,64.6,49.22
2016,7,26,18,15,376.0,77.0,2.1,27.5,175.5,56.95,42.78
2016,7,26,18,30,310.0,65.0,1.9,27.0,127.0,48.99,35.82
2016,7,26,18,45,225.0,48.5,1.7,27.0,86.0,37.18,25.3
2016,7,26,19,0,140.0,32.0,1.5,27.0,45.0,24.92,13.47
2016,7,26,19,15,70.0,16.0,1.5,26.5,22.5,14.55,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,6.58,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,76.45,47.69
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,139.52,106.82
2016,7,27,6,45,120.0,77.0,1.2,24.5,101.0,191.53,151.05
2016,7,27,7,0,152.0,100.0,1.4,25.0,136.0,244.94,195.15
2016,7,27,7,15,221.0,111.5,1.45,25.5,179.5,326.56,260.37
2016,7,27,7,30,290.0,123.0,1.5,26.0,223.0,400.7,317.65
2016,7,27,7,45,243.0,153.0,1.55,26.5,247.0,405.3,318.03
2016,7,27,8,0,196.0,183.0,1.6,27.0,271.0,387.83,302.18
2016,7,27,8,15,196.5,209.0,1.6,27.5,306.5,420.79,324.79
2016,7,27,8,30,197.0,235.0,1.6,28.0,342.0,452.58,345.74
2016,7,27,8,45,211.5,259.0,1.65,28.5,384.5,494.13,373.89
2016,7,27,9,0,226.0,283.0,1.7,29.0,427.0,535.06,401.0
2016,7,27,9,15,152.5,303.0,1.75,29.5,403.5,483.48,360.17
2016,7,27,9,30,79.0,323.0,1.8,30.0,380.0,410.67,304.68
2016,7,27,9,45,146.0,350.5,1.85,30.5,463.5,522.76,384.79
2016,7,27,10,0,213.0,378.0,1.9,31.0,547.0,615.68,448.12
2016,7,27,10,15,175.0,398.5,2.0,31.0,542.0,593.66,430.7
2016,7,27,10,30,137.0,419.0,2.1,31.0,537.0,570.57,413.36
2016,7,27,10,45,78.5,368.5,2.25,31.0,437.0,437.09,319.47
2016,7,27,11,0,20.0,318.0,2.4,31.0,337.0,311.32,228.2
2016,7,27,11,15,85.5,397.5,2.5,31.0,478.5,463.0,338.69
2016,7,27,11,30,151.0,477.0,2.6,31.0,620.0,608.81,439.75
2016,7,27,11,45,392.0,380.5,2.75,31.5,759.0,746.91,538.05
2016,7,27,12,0,633.0,284.0,2.9,32.0,898.0,855.57,613.71
2016,7,27,12,15,635.0,285.0,2.95,32.0,904.5,831.61,596.95
2016,7,27,12,30,637.0,286.0,3.0,32.0,911.0,805.41,579.59
2016,7,27,12,45,640.5,283.0,3.15,32.0,910.0,775.07,559.87
2016,7,27,13,0,644.0,280.0,3.3,32.0,909.0,743.08,538.65
2016,7,27,13,15,641.0,278.5,3.35,32.0,899.5,706.08,513.12
2016,7,27,13,30,638.0,277.0,3.4,32.0,890.0,668.2,486.54
2016,7,27,13,45,636.5,272.0,3.45,32.0,874.0,627.76,457.72
2016,7,27,14,0,635.0,267.0,3.5,32.0,858.0,586.6,427.74
2016,7,27,14,15,626.5,264.0,3.5,31.5,833.5,542.57,395.68
2016,7,27,14,30,618.0,261.0,3.5,31.0,809.0,498.72,362.88
2016,7,27,14,45,634.5,239.5,3.5,31.0,784.0,452.27,326.58
2016,7,27,15,0,651.0,218.0,3.5,31.0,759.0,403.87,287.71
2016,7,27,15,15,344.0,264.0,3.45,31.0,549.0,299.58,213.76
2016,7,27,15,30,37.0,310.0,3.4,31.0,339.0,253.76,186.87
2016,7,27,15,45,26.5,271.5,3.35,31.0,291.5,219.2,161.73
2016,7,27,16,0,16.0,233.0,3.3,31.0,244.0,196.44,145.44
2016,7,27,16,15,167.0,239.5,3.15,30.5,340.5,190.75,136.12
2016,7,27,16,30,318.0,246.0,3.0,30.0,437.0,174.51,124.18
2016,7,27,16,45,401.5,205.0,2.85,30.0,423.5,129.61,101.1
2016,7,27,17,0,485.0,164.0,2.7,30.0,410.0,107.44,83.43
2016,7,27,17,15,445.5,154.0,2.3,29.5,359.5,103.38,80.57
2016,7,27,17,30,406.0,144.0,1.9,29.0,309.0,99.02,77.4
2016,7,27,17,45,360.5,129.0,1.55,29.0,259.5,90.79,70.75
2016,7,27,18,0,315.0,114.0,1.2,29.0,210.0,85.17,66.14
2016,7,27,18,15,249.0,97.0,1.1,28.5,163.0,73.34,56.27
2016,7,27,18,30,183.0,80.0,1.0,28.0,116.0,61.12,45.75
2016,7,27,18,45,114.5,57.0,0.9,27.5,77.0,45.4,31.98
2016,7,27,19,0,46.0,34.0,0.8,27.0,38.0,27.8,15.46
2016,7,27,19,15,23.0,17.0,0.8,26.5,19.0,15.46,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,25.0,6.0,5.46,0.0
2016,7,28,6,15,16.0,25.5,2.4,25.0,28.0,39.73,21.34
2016,7,28,6,30,32.0,45.0,2.5,25.0,50.0,74.91,54.67
2016,7,28,6,45,60.5,67.5,2.7,25.5,81.0,133.82,103.97
2016,7,28,7,0,89.0,90.0,2.9,26.0,112.0,182.61,144.63
2016,7,28,7,15,111.0,112.5,2.95,26.0,146.5,227.59,181.45
2016,7,28,7,30,133.0,135.0,3.0,26.0,181.0,273.42,218.02
2016,7,28,7,45,181.5,157.0,3.15,26.5,231.5,341.91,271.59
2016,7,28,8,0,230.0,179.0,3.3,27.0,282.0,429.9,338.11
2016,7,28,8,15,232.5,204.5,3.25,27.5,320.0,465.7,362.38
2016,7,28,8,30,235.0,230.0,3.2,28.0,358.0,500.22,385.36
2016,7,28,8,45,308.5,239.5,3.2,28.5,424.5,581.92,444.24
2016,7,28,9,0,382.0,249.0,3.2,29.0,491.0,665.51,502.45
2016,7,28,9,15,567.5,189.0,3.1,29.5,580.5,808.62,602.52
2016,7,28,9,30,753.0,129.0,3.0,30.0,670.0,922.31,674.03
2016,7,28,9,45,477.0,254.0,2.9,30.5,604.0,785.05,575.24
2016,7,28,10,0,201.0,379.0,2.8,31.0,538.0,604.7,442.3
2016,7,28,10,15,505.0,257.0,2.75,31.0,682.0,808.51,589.49
2016,7,28,10,30,809.0,135.0,2.7,31.0,826.0,975.96,698.2
2016,7,28,10,45,818.5,135.5,2.7,31.5,855.5,964.6,687.05
2016,7,28,11,0,828.0,136.0,2.7,32.0,885.0,961.37,682.85
2016,7,28,11,15,833.0,137.0,2.75,32.0,907.0,950.92,675.93
2016,7,28,11,30,838.0,138.0,2.8,32.0,929.0,937.23,667.1
2016,7,28,11,45,843.5,137.5,2.85,32.5,943.5,919.43,654.4
2016,7,28,12,0,849.0,137.0,2.9,33.0,958.0,898.54,639.84
2016,7,28,12,15,850.5,137.0,2.95,33.0,964.5,871.62,622.73
2016,7,28,12,30,852.0,137.0,3.0,33.0,971.0,842.13,603.94
2016,7,28,12,45,531.0,316.5,3.1,33.0,836.0,718.3,517.3
2016,7,28,13,0,210.0,496.0,3.2,33.0,701.0,595.88,427.25
2016,7,28,13,15,326.0,454.5,3.25,33.0,769.0,626.58,451.01
2016,7,28,13,30,442.0,413.0,3.3,33.0,837.0,645.97,465.52
2016,7,28,13,45,232.5,378.5,3.4,33.0,601.5,461.46,335.4
2016,7,28,14,0,23.0,344.0,3.5,33.0,366.0,310.22,225.61
2016,7,28,14,15,177.0,376.0,3.55,32.5,534.0,401.43,293.16
2016,7,28,14,30,331.0,408.0,3.6,32.0,702.0,476.35,345.77
2016,7,28,14,45,570.5,267.5,3.7,32.0,750.5,444.53,320.36
2016,7,28,15,0,810.0,127.0,3.8,32.0,799.0,406.55,286.75
2016,7,28,15,15,405.0,120.5,3.8,31.5,456.5,213.32,148.41
2016,7,28,15,30,0.0,114.0,3.8,31.0,114.0,100.55,72.54
2016,7,28,15,45,219.0,184.5,3.85,31.0,334.5,180.31,125.54
2016,7,28,16,0,438.0,255.0,3.9,31.0,555.0,234.31,156.74
2016,7,28,16,15,519.5,206.5,3.85,30.5,536.0,181.1,115.59
2016,7,28,16,30,601.0,158.0,3.8,30.0,517.0,117.21,74.75
2016,7,28,16,45,369.5,186.5,3.8,30.0,401.0,117.66,91.55
2016,7,28,17,0,138.0,215.0,3.8,30.0,285.0,152.71,120.48
2016,7,28,17,15,133.5,189.5,3.65,29.5,251.0,137.24,108.46
2016,7,28,17,30,129.0,164.0,3.5,29.0,217.0,121.13,95.78
2016,7,28,17,45,117.5,140.0,3.35,28.5,182.5,105.26,83.06
2016,7,28,18,0,106.0,116.0,3.2,28.0,148.0,88.84,69.59
2016,7,28,18,15,87.5,93.0,3.0,27.5,116.0,72.5,55.86
2016,7,28,18,30,69.0,70.0,2.8,27.0,84.0,55.68,41.39
2016,7,28,18,45,39.0,49.0,2.6,27.0,56.5,40.76,28.17
2016,7,28,19,0,9.0,28.0,2.4,27.0,29.0,23.98,12.31
2016,7,28,19,15,4.5,14.0,2.4,26.5,14.5,12.73,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.1,0.0
2016,7,29,6,15,100.0,28.0,1.95,24.0,41.5,116.36,72.0
2016,7,29,6,30,200.0,46.0,2.1,24.0,73.0,224.44,174.58
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.5,307.02,244.88
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,396.9,318.29
2016,7,29,7,15,209.5,102.5,2.45,25.0,155.0,304.85,244.69
2016,7,29,7,30,51.0,130.0,2.5,25.0,148.0,184.99,145.94
2016,7,29,7,45,313.5,120.5,2.6,25.5,258.0,441.32,352.3
2016,7,29,8,0,576.0,111.0,2.7,26.0,368.0,676.67,526.85
2016,7,29,8,15,608.0,117.5,2.7,26.0,419.5,728.14,560.08
2016,7,29,8,30,640.0,124.0,2.7,26.0,471.0,778.89,593.36
2016,7,29,8,45,475.5,195.0,2.75,26.5,467.0,707.9,538.66
2016,7,29,9,0,311.0,266.0,2.8,27.0,463.0,616.51,467.39
2016,7,29,9,15,520.0,203.0,2.75,27.5,563.0,769.55,578.04
2016,7,29,9,30,729.0,140.0,2.7,28.0,663.0,910.39,669.74
2016,7,29,9,45,425.5,258.5,2.7,28.5,568.5,738.06,545.86
2016,7,29,10,0,122.0,377.0,2.7,29.0,474.0,522.86,386.1
2016,7,29,10,15,95.5,384.5,2.65,29.0,463.0,481.03,355.97
2016,7,29,10,30,69.0,392.0,2.6,29.0,452.0,457.1,337.43
2016,7,29,10,45,157.0,417.5,2.55,29.5,558.0,581.61,426.03
2016,7,29,11,0,245.0,443.0,2.5,30.0,664.0,700.18,506.25
2016,7,29,11,15,258.0,452.0,2.35,30.0,690.0,709.94,510.78
2016,7,29,11,30,271.0,461.0,2.2,30.0,716.0,717.73,514.7
2016,7,29,11,45,346.0,439.0,2.1,30.5,770.5,751.25,536.68
2016,7,29,12,0,421.0,417.0,2.0,31.0,825.0,786.25,558.71
2016,7,29,12,15,371.5,443.0,1.85,31.0,805.0,740.48,525.78
2016,7,29,12,30,322.0,469.0,1.7,31.0,785.0,700.81,497.37
2016,7,29,12,45,367.5,425.5,1.6,31.5,785.0,678.64,482.54
2016,7,29,13,0,413.0,382.0,1.5,32.0,785.0,654.02,465.74
2016,7,29,13,15,399.5,402.0,1.45,32.0,788.5,634.36,451.48
2016,7,29,13,30,386.0,422.0,1.4,32.0,792.0,618.2,439.37
2016,7,29,13,45,326.5,437.5,1.4,32.5,746.5,567.0,402.92
2016,7,29,14,0,267.0,453.0,1.4,33.0,701.0,520.17,369.56
2016,7,29,14,15,554.5,288.0,1.5,33.0,784.0,524.2,374.43
2016,7,29,14,30,842.0,123.0,1.6,33.0,867.0,508.13,361.81
2016,7,29,14,45,806.5,137.5,1.7,33.0,829.0,452.57,319.34
2016,7,29,15,0,771.0,152.0,1.8,33.0,791.0,403.62,280.74
2016,7,29,15,15,759.0,149.5,1.9,33.0,753.0,352.55,239.56
2016,7,29,15,30,747.0,147.0,2.0,33.0,715.0,302.36,198.48
2016,7,29,15,45,739.5,139.5,2.1,33.0,673.5,250.49,156.36
2016,7,29,16,0,732.0,132.0,2.2,33.0,632.0,199.41,116.74
2016,7,29,16,15,712.5,127.5,2.25,33.0,584.5,142.66,78.02
2016,7,29,16,30,693.0,123.0,2.3,33.0,537.0,95.49,55.92
2016,7,29,16,45,673.0,116.0,2.35,33.0,487.0,72.29,53.65
2016,7,29,17,0,653.0,109.0,2.4,33.0,437.0,70.38,52.32
2016,7,29,17,15,618.5,102.5,2.15,32.5,384.5,68.45,51.06
2016,7,29,17,30,584.0,96.0,1.9,32.0,332.0,66.35,49.62
2016,7,29,17,45,541.5,87.0,1.7,31.5,280.0,62.06,46.31
2016,7,29,18,0,499.0,78.0,1.5,31.0,228.0,57.48,42.64
2016,7,29,18,15,432.5,68.0,1.4,30.0,178.0,51.66,37.86
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,44.02,31.29
2016,7,29,18,45,271.0,43.5,1.25,28.5,86.0,33.53,22.01
2016,7,29,19,0,176.0,29.0,1.2,28.0,44.0,22.68,11.03
2016,7,29,19,15,88.0,14.5,1.2,27.5,22.0,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,18.23,0.0
2016,7,30,6,15,112.5,27.5,2.25,24.5,40.5,122.73,73.73
2016,7,30,6,30,207.0,46.0,2.4,25.0,72.0,229.22,177.51
2016,7,30,6,45,304.5,58.5,2.6,25.5,118.5,318.39,253.27
2016,7,30,7,0,402.0,71.0,2.8,26.0,165.0,416.3,333.07
2016,7,30,7,15,462.0,80.5,2.8,26.5,216.5,494.35,393.78
2016,7,30,7,30,522.0,90.0,2.8,27.0,268.0,571.48,450.51
2016,7,30,7,45,574.0,94.5,2.85,27.5,322.5,638.07,497.2
2016,7,30,8,0,626.0,99.0,2.9,28.0,377.0,705.75,543.06
2016,7,30,8,15,656.5,104.5,2.85,28.5,429.5,755.88,574.66
2016,7,30,8,30,687.0,110.0,2.8,29.0,482.0,805.18,604.89
2016,7,30,8,45,473.0,193.0,2.75,29.5,461.0,703.03,528.8
2016,7,30,9,0,259.0,276.0,2.7,30.0,440.0,577.78,432.77
2016,7,30,9,15,518.0,198.5,2.65,30.5,558.5,762.19,566.07
2016,7,30,9,30,777.0,121.0,2.6,31.0,677.0,936.48,678.08
2016,7,30,9,45,794.5,121.5,2.55,31.5,719.5,957.03,686.3
2016,7,30,10,0,812.0,122.0,2.5,32.0,762.0,974.6,693.97
2016,7,30,10,15,821.5,124.0,2.5,32.0,798.0,971.64,690.6
2016,7,30,10,30,831.0,126.0,2.5,32.0,834.0,976.54,692.57
2016,7,30,10,45,842.0,125.0,2.5,32.5,864.0,976.51,690.1
2016,7,30,11,0,853.0,124.0,2.5,33.0,894.0,973.15,685.72
2016,7,30,11,15,571.5,289.5,2.55,33.5,811.5,865.36,613.07
2016,7,30,11,30,290.0,455.0,2.6,34.0,729.0,729.73,515.91
2016,7,30,11,45,324.5,432.0,2.65,34.5,742.5,724.43,513.27
2016,7,30,12,0,359.0,409.0,2.7,35.0,756.0,717.01,508.3
2016,7,30,12,15,341.0,439.0,2.8,35.0,770.0,709.99,502.86
2016,7,30,12,30,323.0,469.0,2.9,35.0,784.0,701.36,496.41
2016,7,30,12,45,278.5,480.0,3.0,35.5,751.5,653.88,463.04
2016,7,30,13,0,234.0,491.0,3.1,36.0,719.0,609.54,431.76
2016,7,30,13,15,562.0,300.5,3.15,36.0,840.5,664.88,476.17
2016,7,30,13,30,890.0,110.0,3.2,36.0,962.0,700.28,504.42
2016,7,30,13,45,571.0,283.0,3.3,36.0,826.0,592.68,425.27
2016,7,30,14,0,252.0,456.0,3.4,36.0,690.0,513.22,366.08
2016,7,30,14,15,561.5,281.0,3.45,36.0,783.0,518.2,371.5
2016,7,30,14,30,871.0,106.0,3.5,36.0,876.0,508.17,362.43
2016,7,30,14,45,863.0,105.0,3.55,36.0,843.5,456.31,321.42
2016,7,30,15,0,855.0,104.0,3.6,36.0,811.0,404.22,279.3
2016,7,30,15,15,844.5,102.5,3.65,35.5,773.0,350.93,235.95
2016,7,30,15,30,834.0,101.0,3.7,35.0,735.0,298.1,192.33
2016,7,30,15,45,819.5,99.0,3.75,35.0,690.5,244.75,148.58
2016,7,30,16,0,805.0,97.0,3.8,35.0,646.0,192.73,108.26
2016,7,30,16,15,787.5,94.0,3.75,34.5,598.0,131.8,66.99
2016,7,30,16,30,770.0,91.0,3.7,34.0,550.0,82.1,44.88
2016,7,30,16,45,744.0,88.5,3.7,34.0,498.0,61.23,44.47
2016,7,30,17,0,718.0,86.0,3.7,34.0,446.0,61.3,44.72
2016,7,30,17,15,686.0,81.5,3.45,33.5,392.5,59.78,43.76
2016,7,30,17,30,654.0,77.0,3.2,33.0,339.0,52.91,38.34
2016,7,30,17,45,606.5,71.5,3.0,32.5,285.5,50.6,36.63
2016,7,30,18,0,559.0,66.0,2.8,32.0,232.0,48.2,34.74
2016,7,30,18,15,491.5,58.0,2.55,31.0,181.5,43.58,30.94
2016,7,30,18,30,424.0,50.0,2.3,30.0,131.0,38.8,26.79
2016,7,30,18,45,320.0,38.5,2.1,29.5,88.0,30.61,19.47
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,22.08,10.2
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,24.91,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,151.02,88.35
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,258.43,200.97
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,359.12,286.7
2016,7,31,7,0,488.0,57.0,3.8,26.0,171.0,466.9,374.37
2016,7,31,7,15,545.0,64.5,3.8,26.5,223.5,538.94,429.71
2016,7,31,7,30,602.0,72.0,3.8,27.0,276.0,613.72,484.57
2016,7,31,7,45,653.5,73.5,3.85,27.5,331.5,677.79,529.41
2016,7,31,8,0,705.0,75.0,3.9,28.0,387.0,739.33,570.89
2016,7,31,8,15,732.0,79.0,3.9,28.5,440.0,786.89,601.09
2016,7,31,8,30,759.0,83.0,3.9,29.0,493.0,833.25,629.78
2016,7,31,8,45,778.0,86.5,3.95,29.5,543.0,869.8,651.41
2016,7,31,9,0,797.0,90.0,4.0,30.0,593.0,904.18,671.34
2016,7,31,9,15,812.0,92.5,4.0,30.5,639.5,920.95,679.03
2016,7,31,9,30,827.0,95.0,4.0,31.0,686.0,944.97,691.7
2016,7,31,9,45,840.0,96.5,4.05,31.5,728.0,962.93,700.57
2016,7,31,10,0,853.0,98.0,4.1,32.0,770.0,977.8,707.52
2016,7,31,10,15,861.5,99.5,4.1,32.0,806.0,984.9,710.69
2016,7,31,10,30,870.0,101.0,4.1,32.0,842.0,988.64,711.87
2016,7,31,10,45,877.5,101.5,4.15,32.5,871.5,986.87,708.5
2016,7,31,11,0,885.0,102.0,4.2,33.0,901.0,981.66,703.1
2016,7,31,11,15,889.5,103.0,4.2,33.5,922.5,970.57,693.8
2016,7,31,11,30,894.0,104.0,4.2,34.0,944.0,956.06,682.49
2016,7,31,11,45,899.0,103.0,4.25,34.5,959.0,936.73,668.48
2016,7,31,12,0,904.0,102.0,4.3,35.0,974.0,914.18,652.51
2016,7,31,12,15,905.0,102.0,4.35,35.0,980.0,885.93,634.23
2016,7,31,12,30,906.0,102.0,4.4,35.0,986.0,854.9,614.11
2016,7,31,12,45,904.5,103.0,4.45,35.5,984.0,820.15,590.24
2016,7,31,13,0,903.0,104.0,4.5,36.0,982.0,783.11,564.83
2016,7,31,13,15,900.5,103.5,4.55,36.0,972.0,741.98,537.72
2016,7,31,13,30,898.0,103.0,4.6,36.0,962.0,698.99,507.66
2016,7,31,13,45,892.5,103.5,4.65,36.0,943.5,653.16,474.43
2016,7,31,14,0,887.0,104.0,4.7,36.0,925.0,606.01,439.47
2016,7,31,14,15,881.5,103.0,4.7,36.0,900.0,556.57,401.91
2016,7,31,14,30,876.0,102.0,4.7,36.0,875.0,506.21,362.69
2016,7,31,14,45,854.0,109.5,4.7,36.0,839.5,454.42,321.44
2016,7,31,15,0,832.0,117.0,4.7,36.0,804.0,403.64,280.07
2016,7,31,15,15,821.0,114.5,4.7,35.5,765.5,350.55,236.72
2016,7,31,15,30,810.0,112.0,4.7,35.0,727.0,298.0,193.28
2016,7,31,15,45,792.5,111.5,4.75,35.0,682.5,237.99,144.73
2016,7,31,16,0,775.0,111.0,4.8,35.0,638.0,187.48,105.71
2016,7,31,16,15,756.5,107.5,4.8,34.5,590.0,136.75,72.29
