Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,30,738.0,104.0,4.8,34.0,542.0,88.36,51.2
2016,7,31,16,45,709.5,101.0,4.8,34.0,490.0,63.04,45.97
2016,7,31,17,0,681.0,98.0,4.8,34.0,438.0,63.29,46.37
2016,7,31,17,15,647.0,92.5,4.65,33.5,385.0,61.72,45.36
2016,7,31,17,30,613.0,87.0,4.5,33.0,332.0,60.01,44.22
2016,7,31,17,45,562.0,81.0,4.35,32.5,278.5,57.69,42.52
2016,7,31,18,0,511.0,75.0,4.2,32.0,225.0,55.3,40.66
2016,7,31,18,15,441.5,65.0,4.05,31.5,175.0,49.36,35.68
2016,7,31,18,30,372.0,55.0,3.9,31.0,125.0,43.16,30.24
2016,7,31,18,45,265.0,41.5,3.75,30.5,83.0,32.03,20.48
2016,7,31,19,0,158.0,28.0,3.6,30.0,41.0,21.92,9.65
2016,7,31,19,15,79.0,14.0,3.7,29.5,20.5,12.73,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,2.5,3.05,23.5,2.5,0.0,0.0
2016,8,1,6,0,1.0,5.0,3.3,24.0,5.0,5.1,0.0
2016,8,1,6,15,62.5,28.0,3.45,24.0,35.5,83.68,44.53
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,172.02,132.33
2016,8,1,6,45,252.0,63.0,3.75,24.5,115.0,288.57,230.69
2016,8,1,7,0,380.0,75.0,3.9,25.0,164.0,405.58,327.0
2016,8,1,7,15,444.0,85.5,3.95,25.5,216.0,480.83,386.86
2016,8,1,7,30,508.0,96.0,4.0,26.0,268.0,566.34,451.58
2016,8,1,7,45,578.5,96.5,4.1,27.0,325.5,643.78,506.42
2016,8,1,8,0,649.0,97.0,4.2,28.0,383.0,722.9,560.34
2016,8,1,8,15,680.0,102.0,4.25,28.5,436.5,773.48,593.09
2016,8,1,8,30,711.0,107.0,4.3,29.0,490.0,823.18,624.61
2016,8,1,8,45,741.5,108.0,4.35,30.0,542.5,861.0,646.01
2016,8,1,9,0,772.0,109.0,4.4,31.0,595.0,902.81,669.76
2016,8,1,9,15,789.5,112.0,4.4,31.5,642.5,932.1,685.82
2016,8,1,9,30,807.0,115.0,4.4,32.0,690.0,958.69,700.05
2016,8,1,9,45,822.5,116.0,4.4,32.5,733.0,978.01,709.46
2016,8,1,10,0,838.0,117.0,4.4,33.0,776.0,983.42,709.88
2016,8,1,10,15,847.5,119.0,4.4,33.5,813.0,991.62,712.37
2016,8,1,10,30,857.0,121.0,4.4,34.0,850.0,996.47,712.78
2016,8,1,10,45,866.0,121.5,4.4,34.5,880.0,995.82,709.83
2016,8,1,11,0,875.0,122.0,4.4,35.0,910.0,991.71,704.85
2016,8,1,11,15,880.0,123.0,4.4,35.0,932.5,980.73,697.09
2016,8,1,11,30,885.0,124.0,4.4,35.0,955.0,966.34,687.3
2016,8,1,11,45,889.5,123.5,4.45,35.5,970.5,946.71,673.11
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,923.88,656.99
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,895.82,638.68
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,865.01,618.59
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.5,830.38,594.72
2016,8,1,13,0,898.0,122.0,4.5,37.0,995.0,793.42,569.32
2016,8,1,13,15,896.0,121.5,4.5,37.0,985.0,752.5,542.36
2016,8,1,13,30,894.0,121.0,4.5,37.0,975.0,709.7,512.03
2016,8,1,13,45,891.5,119.0,4.5,37.5,957.0,663.66,477.87
2016,8,1,14,0,889.0,117.0,4.5,38.0,939.0,616.09,441.99
2016,8,1,14,15,883.0,116.0,4.5,38.0,913.0,566.05,404.45
2016,8,1,14,30,877.0,115.0,4.5,38.0,887.0,515.15,365.28
2016,8,1,14,45,870.0,112.5,4.5,38.0,854.5,462.05,323.5
2016,8,1,15,0,863.0,110.0,4.5,38.0,822.0,408.63,280.42
2016,8,1,15,15,852.5,108.0,4.45,37.5,782.5,354.34,236.37
2016,8,1,15,30,842.0,106.0,4.4,37.0,743.0,300.51,192.17
2016,8,1,15,45,829.0,103.0,4.4,37.0,698.5,246.15,147.92
2016,8,1,16,0,816.0,100.0,4.4,37.0,654.0,183.95,100.46
2016,8,1,16,15,798.0,97.0,4.35,36.5,604.5,131.29,66.36
2016,8,1,16,30,780.0,94.0,4.3,36.0,555.0,80.89,45.32
2016,8,1,16,45,756.0,90.0,4.3,36.0,502.5,62.57,45.18
2016,8,1,17,0,732.0,86.0,4.3,36.0,450.0,61.59,44.58
2016,8,1,17,15,699.0,81.5,4.0,35.0,395.5,60.06,43.71
2016,8,1,17,30,666.0,77.0,3.7,34.0,341.0,53.16,38.39
2016,8,1,17,45,618.5,71.5,3.4,33.5,287.0,50.85,36.67
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,48.44,34.79
2016,8,1,18,15,501.0,58.0,2.9,32.0,181.5,43.81,30.98
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,39.03,26.81
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,30.36,19.13
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,20.43,8.25
2016,8,1,19,15,101.5,13.0,2.5,29.0,21.0,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.5,122.03,63.94
2016,8,2,6,30,221.0,44.0,2.8,24.0,71.0,235.82,182.7
2016,8,2,6,45,339.5,53.5,3.1,25.0,119.5,335.22,267.43
2016,8,2,7,0,458.0,63.0,3.4,26.0,168.0,451.61,361.61
2016,8,2,7,15,518.0,71.0,3.45,26.5,220.5,525.8,419.04
2016,8,2,7,30,578.0,79.0,3.5,27.0,273.0,602.78,475.74
2016,8,2,7,45,635.5,80.5,3.55,28.0,329.5,671.46,522.95
2016,8,2,8,0,693.0,82.0,3.6,29.0,386.0,741.54,569.24
2016,8,2,8,15,721.0,86.5,3.55,29.5,439.5,785.68,596.48
2016,8,2,8,30,749.0,91.0,3.5,30.0,493.0,833.31,625.55
2016,8,2,8,45,775.5,92.0,3.5,30.5,545.0,873.64,649.23
2016,8,2,9,0,802.0,93.0,3.5,31.0,597.0,912.07,671.28
2016,8,2,9,15,817.0,95.5,3.45,31.5,644.0,928.7,678.36
2016,8,2,9,30,832.0,98.0,3.4,32.0,691.0,952.67,690.41
2016,8,2,9,45,846.0,99.0,3.35,33.0,733.5,970.98,697.26
2016,8,2,10,0,860.0,100.0,3.3,34.0,776.0,986.22,702.15
2016,8,2,10,15,868.5,102.0,3.25,34.0,812.0,993.76,705.11
2016,8,2,10,30,877.0,104.0,3.2,34.0,848.0,997.89,706.1
2016,8,2,10,45,884.5,104.0,3.2,34.5,877.5,995.4,702.02
2016,8,2,11,0,892.0,104.0,3.2,35.0,907.0,989.45,695.97
2016,8,2,11,15,896.5,105.0,3.2,35.5,929.0,978.12,686.73
2016,8,2,11,30,901.0,106.0,3.2,36.0,951.0,963.34,675.51
2016,8,2,11,45,902.5,107.0,3.25,36.5,965.0,942.4,660.91
2016,8,2,12,0,904.0,108.0,3.3,37.0,979.0,918.28,644.43
2016,8,2,12,15,905.0,108.5,3.35,37.0,985.0,890.24,626.83
2016,8,2,12,30,906.0,109.0,3.4,37.0,991.0,859.39,607.4
2016,8,2,12,45,905.5,108.5,3.45,37.0,989.0,823.87,584.86
2016,8,2,13,0,905.0,108.0,3.5,37.0,987.0,786.06,560.69
2016,8,2,13,15,903.0,107.5,3.55,37.0,976.5,744.99,534.17
2016,8,2,13,30,901.0,107.0,3.6,37.0,966.0,702.02,504.46
2016,8,2,13,45,897.0,106.0,3.7,37.5,948.0,655.6,470.56
2016,8,2,14,0,893.0,105.0,3.8,38.0,930.0,607.74,434.91
2016,8,2,14,15,887.5,104.0,3.85,37.5,904.5,557.83,398.53
2016,8,2,14,30,882.0,103.0,3.9,37.0,879.0,507.01,360.24
2016,8,2,14,45,874.5,101.5,3.95,37.0,846.5,454.23,318.62
2016,8,2,15,0,867.0,100.0,4.0,37.0,814.0,401.16,275.66
2016,8,2,15,15,857.0,98.0,4.0,37.0,775.0,346.85,230.94
2016,8,2,15,30,847.0,96.0,4.0,37.0,736.0,292.96,186.19
2016,8,2,15,45,834.0,94.0,4.05,37.0,691.5,239.09,142.33
2016,8,2,16,0,821.0,92.0,4.1,37.0,647.0,186.36,102.08
2016,8,2,16,15,803.5,89.0,4.05,36.5,598.5,133.91,68.54
2016,8,2,16,30,786.0,86.0,4.0,36.0,550.0,73.68,40.76
2016,8,2,16,45,762.5,83.0,4.0,35.5,498.0,57.79,41.42
2016,8,2,17,0,739.0,80.0,4.0,35.0,446.0,57.32,41.31
2016,8,2,17,15,707.5,75.5,3.8,34.5,392.0,55.61,40.17
2016,8,2,17,30,676.0,71.0,3.6,34.0,338.0,53.78,38.91
2016,8,2,17,45,630.0,66.0,3.45,34.0,284.0,46.88,33.31
2016,8,2,18,0,584.0,61.0,3.3,34.0,230.0,44.66,31.49
2016,8,2,18,15,515.5,53.5,3.0,33.0,179.0,40.26,27.87
2016,8,2,18,30,447.0,46.0,2.7,32.0,128.0,35.71,23.92
2016,8,2,18,45,333.5,35.0,2.4,31.0,84.5,27.8,16.91
2016,8,2,19,0,220.0,24.0,2.1,30.0,41.0,19.58,7.12
2016,8,2,19,15,110.0,12.0,2.2,29.5,20.5,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,136.62,67.0
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,274.98,211.49
2016,8,3,6,45,398.0,46.0,2.65,26.5,121.0,370.08,292.66
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,473.08,375.59
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.0,545.62,430.45
2016,8,3,7,30,617.0,69.0,2.7,28.0,275.0,620.96,484.6
2016,8,3,7,45,663.0,72.5,2.7,29.0,330.5,683.54,526.22
2016,8,3,8,0,709.0,76.0,2.7,30.0,386.0,743.06,563.92
2016,8,3,8,15,737.0,80.0,2.7,30.5,439.5,791.64,593.9
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,839.04,622.35
2016,8,3,8,45,786.0,86.5,2.7,31.5,544.5,876.32,643.44
2016,8,3,9,0,807.0,89.0,2.7,32.0,596.0,911.49,662.87
2016,8,3,9,15,822.5,91.5,2.65,32.5,643.0,928.92,670.19
2016,8,3,9,30,838.0,94.0,2.6,33.0,690.0,953.52,682.24
2016,8,3,9,45,849.5,96.0,2.6,34.0,732.0,970.59,688.4
2016,8,3,10,0,861.0,98.0,2.6,35.0,774.0,984.48,692.65
2016,8,3,10,15,870.0,100.0,2.6,35.0,810.5,992.55,696.23
2016,8,3,10,30,879.0,102.0,2.6,35.0,847.0,997.18,697.86
2016,8,3,10,45,885.5,103.0,2.65,35.5,876.5,994.75,694.29
2016,8,3,11,0,892.0,104.0,2.7,36.0,906.0,988.82,688.77
2016,8,3,11,15,896.5,105.0,2.75,36.0,928.0,977.44,681.45
2016,8,3,11,30,901.0,106.0,2.8,36.0,950.0,962.62,672.12
2016,8,3,11,45,902.0,107.5,2.85,36.5,964.0,941.65,657.67
2016,8,3,12,0,903.0,109.0,2.9,37.0,978.0,917.49,641.34
2016,8,3,12,15,904.0,109.0,2.95,37.0,984.5,888.95,623.6
2016,8,3,12,30,905.0,109.0,3.0,37.0,991.0,857.63,604.05
2016,8,3,12,45,905.0,108.5,3.1,37.5,989.0,822.48,581.01
2016,8,3,13,0,905.0,108.0,3.2,38.0,987.0,784.99,556.33
2016,8,3,13,15,903.0,108.0,3.25,38.0,976.5,744.27,530.29
2016,8,3,13,30,901.0,108.0,3.3,38.0,966.0,701.61,500.96
2016,8,3,13,45,898.0,106.5,3.4,38.0,948.0,655.33,468.43
2016,8,3,14,0,895.0,105.0,3.5,38.0,930.0,607.53,433.93
2016,8,3,14,15,889.5,104.0,3.55,38.0,904.5,557.44,396.69
2016,8,3,14,30,884.0,103.0,3.6,38.0,879.0,506.44,357.69
2016,8,3,14,45,873.5,103.0,3.65,38.0,846.0,453.33,316.1
2016,8,3,15,0,863.0,103.0,3.7,38.0,813.0,400.23,273.41
2016,8,3,15,15,853.0,101.0,3.75,38.0,774.0,346.05,229.09
2016,8,3,15,30,843.0,99.0,3.8,38.0,735.0,292.29,184.74
2016,8,3,15,45,830.0,96.5,3.9,38.0,690.5,238.2,141.04
2016,8,3,16,0,817.0,94.0,4.0,38.0,646.0,185.27,101.01
2016,8,3,16,15,799.5,91.0,4.0,37.5,597.5,123.45,60.87
2016,8,3,16,30,782.0,88.0,4.0,37.0,549.0,72.95,41.32
2016,8,3,16,45,759.5,84.5,4.0,36.5,496.5,58.89,42.13
2016,8,3,17,0,737.0,81.0,4.0,36.0,444.0,58.12,41.78
2016,8,3,17,15,705.0,76.5,3.9,35.5,390.0,56.43,40.66
2016,8,3,17,30,673.0,72.0,3.8,35.0,336.0,54.65,39.44
2016,8,3,17,45,627.0,66.5,3.7,34.5,282.0,47.31,33.59
2016,8,3,18,0,581.0,61.0,3.6,34.0,228.0,44.73,31.55
2016,8,3,18,15,512.5,53.5,3.3,33.0,177.0,40.34,27.93
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,35.8,23.98
2016,8,3,18,45,332.0,35.0,2.7,31.5,83.0,27.9,16.9
2016,8,3,19,0,220.0,24.0,2.4,31.0,40.0,19.68,6.52
2016,8,3,19,15,110.0,12.0,2.3,30.5,20.0,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,148.25,67.39
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,291.47,224.86
2016,8,4,6,45,424.0,43.0,3.0,26.0,121.5,384.02,304.46
2016,8,4,7,0,524.0,51.0,3.2,27.0,170.0,484.31,384.77
2016,8,4,7,15,581.0,57.5,3.2,27.5,223.0,556.12,439.45
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,630.73,493.47
2016,8,4,7,45,679.0,68.0,3.25,29.0,331.0,686.45,530.57
2016,8,4,8,0,720.0,72.0,3.3,30.0,386.0,747.19,569.75
2016,8,4,8,15,747.0,75.5,3.3,30.5,439.5,794.5,599.14
2016,8,4,8,30,774.0,79.0,3.3,31.0,493.0,840.57,627.02
2016,8,4,8,45,793.0,82.5,3.3,32.0,544.0,877.45,646.81
2016,8,4,9,0,812.0,86.0,3.3,33.0,595.0,902.36,658.33
2016,8,4,9,15,827.0,88.5,3.3,33.5,642.0,929.31,672.5
2016,8,4,9,30,842.0,91.0,3.3,34.0,689.0,953.5,684.78
2016,8,4,9,45,851.0,94.5,3.3,34.5,730.5,969.87,692.02
2016,8,4,10,0,860.0,98.0,3.3,35.0,772.0,982.96,697.3
2016,8,4,10,15,869.0,99.5,3.3,35.0,808.0,990.44,700.59
2016,8,4,10,30,878.0,101.0,3.3,35.0,844.0,994.51,701.92
2016,8,4,10,45,880.0,105.0,3.35,35.5,872.5,990.78,697.41
2016,8,4,11,0,882.0,109.0,3.4,36.0,901.0,983.51,690.89
2016,8,4,11,15,886.5,110.0,3.45,36.0,923.0,972.12,683.36
2016,8,4,11,30,891.0,111.0,3.5,36.0,945.0,957.31,673.81
2016,8,4,11,45,891.5,113.0,3.6,36.5,958.5,936.4,659.4
2016,8,4,12,0,892.0,115.0,3.7,37.0,972.0,912.34,643.07
2016,8,4,12,15,893.5,115.0,3.75,37.0,978.5,884.36,625.32
2016,8,4,12,30,895.0,115.0,3.8,37.0,985.0,853.6,605.75
2016,8,4,12,45,889.0,118.5,3.9,37.5,981.5,817.26,581.45
2016,8,4,13,0,883.0,122.0,4.0,38.0,978.0,778.91,555.76
2016,8,4,13,15,880.5,121.5,4.05,38.0,967.5,738.02,528.96
2016,8,4,13,30,878.0,121.0,4.1,38.0,957.0,695.33,499.03
2016,8,4,13,45,869.0,123.5,4.15,38.0,937.5,649.24,466.0
2016,8,4,14,0,860.0,126.0,4.2,38.0,918.0,602.16,431.5
2016,8,4,14,15,854.0,124.5,4.2,38.0,892.5,552.87,394.53
2016,8,4,14,30,848.0,123.0,4.2,38.0,867.0,502.78,355.98
2016,8,4,14,45,838.5,122.0,4.25,38.0,834.0,450.98,315.25
2016,8,4,15,0,829.0,121.0,4.3,38.0,801.0,399.13,273.47
2016,8,4,15,15,818.0,118.5,4.3,37.5,762.0,345.91,230.4
2016,8,4,15,30,807.0,116.0,4.3,37.0,723.0,285.62,181.79
2016,8,4,15,45,795.5,112.0,4.3,37.0,679.5,231.96,138.31
2016,8,4,16,0,784.0,108.0,4.3,37.0,636.0,179.46,98.52
2016,8,4,16,15,765.5,104.5,4.2,36.5,587.5,128.11,66.3
2016,8,4,16,30,747.0,101.0,4.1,36.0,539.0,79.11,47.93
2016,8,4,16,45,569.0,138.0,4.1,36.0,453.0,87.33,65.14
2016,8,4,17,0,391.0,175.0,4.1,36.0,367.0,114.78,87.44
2016,8,4,17,15,516.0,127.0,3.95,35.5,348.0,86.66,65.21
2016,8,4,17,30,641.0,79.0,3.8,35.0,329.0,54.72,39.49
2016,8,4,17,45,600.5,71.5,3.7,34.5,276.5,51.02,36.65
2016,8,4,18,0,560.0,64.0,3.6,34.0,224.0,47.09,33.5
2016,8,4,18,15,490.5,55.5,3.25,33.0,173.0,42.0,29.3
2016,8,4,18,30,421.0,47.0,2.9,32.0,122.0,36.71,24.7
2016,8,4,18,45,315.0,35.0,2.6,31.5,79.5,27.97,16.9
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,18.84,5.26
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,142.79,57.59
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,280.63,214.85
2016,8,5,6,45,401.5,46.0,2.65,26.5,119.0,372.05,293.76
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,470.9,373.73
2016,8,5,7,15,556.5,63.0,2.8,27.5,220.5,544.46,429.69
2016,8,5,7,30,616.0,70.0,2.8,28.0,274.0,620.9,484.97
2016,8,5,7,45,658.5,75.0,2.8,28.5,329.5,682.54,527.09
2016,8,5,8,0,701.0,80.0,2.8,29.0,385.0,740.29,564.88
2016,8,5,8,15,729.5,84.0,2.75,29.5,439.0,789.13,595.0
2016,8,5,8,30,758.0,88.0,2.7,30.0,493.0,836.79,623.48
2016,8,5,8,45,779.5,91.5,2.65,30.5,544.5,875.63,645.36
2016,8,5,9,0,801.0,95.0,2.6,31.0,596.0,912.34,665.46
2016,8,5,9,15,817.0,98.0,2.55,31.5,643.5,940.61,679.77
2016,8,5,9,30,833.0,101.0,2.5,32.0,691.0,955.79,685.61
2016,8,5,9,45,844.5,103.0,2.45,32.5,733.0,972.61,692.64
2016,8,5,10,0,856.0,105.0,2.4,33.0,775.0,986.27,697.69
2016,8,5,10,15,865.0,107.0,2.4,33.0,811.5,994.11,701.12
2016,8,5,10,30,874.0,109.0,2.4,33.0,848.0,998.51,702.6
2016,8,5,10,45,880.0,110.5,2.4,33.5,877.0,995.9,698.47
2016,8,5,11,0,886.0,112.0,2.4,34.0,906.0,989.79,692.39
2016,8,5,11,15,890.0,113.0,2.45,34.0,928.0,977.74,684.69
2016,8,5,11,30,894.0,114.0,2.5,34.0,950.0,962.26,675.0
2016,8,5,11,45,891.0,118.0,2.55,34.5,962.5,939.82,659.66
2016,8,5,12,0,888.0,122.0,2.6,35.0,975.0,914.29,642.5
2016,8,5,12,15,888.5,122.5,2.65,35.0,980.5,885.79,624.8
2016,8,5,12,30,889.0,123.0,2.7,35.0,986.0,854.57,605.29
2016,8,5,12,45,886.5,123.5,2.8,35.5,983.0,818.44,581.6
2016,8,5,13,0,884.0,124.0,2.9,36.0,980.0,780.18,556.41
2016,8,5,13,15,881.0,123.5,2.95,36.0,969.0,738.78,529.48
2016,8,5,13,30,878.0,123.0,3.0,36.0,958.0,695.63,499.5
2016,8,5,13,45,872.5,123.0,3.1,36.0,939.0,649.67,467.04
2016,8,5,14,0,867.0,123.0,3.2,36.0,920.0,602.46,432.79
2016,8,5,14,15,860.5,121.5,3.25,35.5,894.0,552.51,396.33
2016,8,5,14,30,854.0,120.0,3.3,35.0,868.0,501.81,358.08
2016,8,5,14,45,832.0,126.0,3.35,35.0,831.5,449.51,316.83
2016,8,5,15,0,810.0,132.0,3.4,35.0,795.0,392.64,271.46
2016,8,5,15,15,798.0,129.5,3.45,35.0,756.0,339.17,227.59
2016,8,5,15,30,786.0,127.0,3.5,35.0,717.0,286.53,184.06
2016,8,5,15,45,769.5,124.0,3.55,35.0,672.0,233.7,141.41
2016,8,5,16,0,753.0,121.0,3.6,35.0,627.0,182.64,102.96
2016,8,5,16,15,732.5,117.5,3.65,34.5,578.0,132.87,72.05
2016,8,5,16,30,712.0,114.0,3.7,34.0,529.0,77.92,49.0
2016,8,5,16,45,685.0,109.0,3.75,34.0,477.5,68.6,50.52
2016,8,5,17,0,658.0,104.0,3.8,34.0,426.0,67.79,50.06
2016,8,5,17,15,621.5,98.0,3.7,33.5,372.5,66.06,48.95
2016,8,5,17,30,585.0,92.0,3.6,33.0,319.0,64.18,47.69
2016,8,5,17,45,539.0,83.0,3.5,33.0,266.5,59.74,44.14
2016,8,5,18,0,493.0,74.0,3.4,33.0,214.0,55.03,40.24
2016,8,5,18,15,418.5,64.0,3.15,32.5,164.0,49.07,35.21
2016,8,5,18,30,344.0,54.0,2.9,32.0,114.0,41.22,28.38
2016,8,5,18,45,242.0,39.0,2.65,31.5,73.5,30.22,18.64
2016,8,5,19,0,140.0,24.0,2.4,31.0,33.0,18.86,4.34
2016,8,5,19,15,70.0,12.0,2.35,30.5,16.5,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,118.31,40.22
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,235.91,179.81
2016,8,6,6,45,329.5,50.0,2.8,26.5,110.5,322.96,255.36
2016,8,6,7,0,424.0,62.0,3.0,27.0,156.0,424.3,337.96
2016,8,6,7,15,486.0,70.5,3.05,27.5,208.0,499.24,396.46
2016,8,6,7,30,548.0,79.0,3.1,28.0,260.0,577.21,454.0
2016,8,6,7,45,595.5,84.5,3.15,28.5,314.0,641.61,499.17
2016,8,6,8,0,643.0,90.0,3.2,29.0,368.0,707.0,543.45
2016,8,6,8,15,673.5,94.5,3.15,29.5,421.0,756.21,574.51
2016,8,6,8,30,704.0,99.0,3.1,30.0,474.0,804.59,604.2
2016,8,6,8,45,730.5,101.5,3.1,30.5,525.0,840.86,625.24
2016,8,6,9,0,757.0,104.0,3.1,31.0,576.0,880.26,648.12
2016,8,6,9,15,774.0,107.0,3.05,31.5,623.0,908.79,663.12
2016,8,6,9,30,791.0,110.0,3.0,32.0,670.0,934.65,676.3
2016,8,6,9,45,805.0,112.5,3.0,33.0,712.5,954.05,684.2
2016,8,6,10,0,819.0,115.0,3.0,34.0,755.0,959.68,683.36
2016,8,6,10,15,829.0,117.0,3.0,34.5,791.0,968.28,686.05
2016,8,6,10,30,839.0,119.0,3.0,35.0,827.0,973.57,686.74
2016,8,6,10,45,845.5,121.0,3.0,35.5,856.5,971.99,683.27
2016,8,6,11,0,852.0,123.0,3.0,36.0,886.0,966.98,677.87
2016,8,6,11,15,857.0,124.0,3.0,36.0,908.0,956.11,670.35
2016,8,6,11,30,862.0,125.0,3.0,36.0,930.0,941.89,660.91
2016,8,6,11,45,864.5,126.0,3.05,36.5,944.5,922.08,647.04
2016,8,6,12,0,867.0,127.0,3.1,37.0,959.0,899.16,631.33
2016,8,6,12,15,868.0,127.5,3.1,37.0,965.0,871.54,613.68
2016,8,6,12,30,869.0,128.0,3.1,37.0,971.0,841.23,594.33
2016,8,6,12,45,867.0,129.0,3.15,37.5,968.5,806.46,571.11
2016,8,6,13,0,865.0,130.0,3.2,38.0,966.0,769.57,546.47
2016,8,6,13,15,862.5,129.5,3.2,38.0,956.0,729.15,519.67
2016,8,6,13,30,860.0,129.0,3.2,38.0,946.0,686.97,490.22
2016,8,6,13,45,854.5,129.0,3.25,38.0,927.5,641.69,458.15
2016,8,6,14,0,849.0,129.0,3.3,38.0,909.0,595.19,424.42
2016,8,6,14,15,842.5,128.0,3.25,38.0,883.0,546.39,387.93
2016,8,6,14,30,836.0,127.0,3.2,38.0,857.0,496.84,349.95
2016,8,6,14,45,825.0,126.5,3.2,38.0,824.0,445.24,309.62
2016,8,6,15,0,814.0,126.0,3.2,38.0,791.0,387.83,264.25
2016,8,6,15,15,802.5,123.5,3.15,37.5,752.0,334.29,221.21
2016,8,6,15,30,791.0,121.0,3.1,37.0,713.0,281.51,178.33
2016,8,6,15,45,775.5,118.0,3.1,37.0,669.0,228.58,135.98
2016,8,6,16,0,760.0,115.0,3.1,37.0,625.0,177.3,97.82
2016,8,6,16,15,740.0,111.5,3.05,36.5,576.0,127.15,67.3
2016,8,6,16,30,720.0,108.0,3.0,36.0,527.0,79.56,58.62
2016,8,6,16,45,694.0,103.5,3.0,36.0,475.5,65.18,47.3
2016,8,6,17,0,668.0,99.0,3.0,36.0,424.0,64.54,46.99
2016,8,6,17,15,631.5,93.0,2.9,35.5,370.5,62.64,45.73
2016,8,6,17,30,595.0,87.0,2.8,35.0,317.0,60.58,44.32
2016,8,6,17,45,545.0,79.5,2.7,35.0,264.0,57.13,41.59
2016,8,6,18,0,495.0,72.0,2.6,35.0,211.0,53.51,38.62
2016,8,6,18,15,420.0,62.0,2.3,34.0,161.5,47.48,33.65
2016,8,6,18,30,345.0,52.0,2.0,33.0,112.0,39.74,27.01
2016,8,6,18,45,234.5,37.5,1.75,32.5,71.5,29.07,17.55
2016,8,6,19,0,124.0,23.0,1.5,32.0,31.0,18.08,2.76
2016,8,6,19,15,62.0,11.5,1.55,31.5,15.5,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,107.56,29.04
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,213.13,161.57
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.5,306.82,242.6
2016,8,7,7,0,409.0,64.0,3.3,27.0,155.0,410.64,327.74
2016,8,7,7,15,472.0,73.5,3.3,27.5,206.5,491.73,391.3
2016,8,7,7,30,535.0,83.0,3.3,28.0,258.0,571.32,450.21
2016,8,7,7,45,590.0,86.5,3.35,29.0,313.5,639.22,497.18
2016,8,7,8,0,645.0,90.0,3.4,30.0,369.0,708.41,543.15
2016,8,7,8,15,676.0,95.0,3.3,30.5,422.0,758.77,574.74
2016,8,7,8,30,707.0,100.0,3.2,31.0,475.0,808.3,604.89
2016,8,7,8,45,734.5,102.0,3.15,32.0,526.5,844.84,624.47
2016,8,7,9,0,762.0,104.0,3.1,33.0,578.0,884.65,645.83
2016,8,7,9,15,779.0,107.5,2.95,33.5,625.5,913.83,660.38
2016,8,7,9,30,796.0,111.0,2.8,34.0,673.0,940.3,672.97
2016,8,7,9,45,811.0,112.0,2.7,34.5,715.5,958.92,680.78
2016,8,7,10,0,826.0,113.0,2.6,35.0,758.0,963.92,680.04
2016,8,7,10,15,835.5,115.0,2.55,35.5,794.0,972.02,681.91
2016,8,7,10,30,845.0,117.0,2.5,36.0,830.0,976.78,681.78
2016,8,7,10,45,853.0,118.0,2.45,36.5,859.5,975.6,678.12
2016,8,7,11,0,861.0,119.0,2.4,37.0,889.0,970.98,672.55
2016,8,7,11,15,866.0,120.0,2.45,37.0,911.0,960.01,665.56
2016,8,7,11,30,871.0,121.0,2.5,37.0,933.0,945.66,656.63
2016,8,7,11,45,875.5,120.5,2.55,37.5,948.0,926.11,643.2
2016,8,7,12,0,880.0,120.0,2.6,38.0,963.0,903.39,627.92
2016,8,7,12,15,881.0,120.0,2.65,38.0,969.0,875.04,610.45
2016,8,7,12,30,882.0,120.0,2.7,38.0,975.0,843.98,591.22
2016,8,7,12,45,882.0,119.5,2.8,38.5,973.0,809.17,568.59
2016,8,7,13,0,882.0,119.0,2.9,39.0,971.0,772.07,544.37
2016,8,7,13,15,879.5,118.5,2.95,39.0,960.5,731.04,517.94
2016,8,7,13,30,877.0,118.0,3.0,39.0,950.0,688.2,488.45
2016,8,7,13,45,873.0,117.0,3.1,39.0,931.5,642.35,456.38
2016,8,7,14,0,869.0,116.0,3.2,39.0,913.0,595.12,422.44
2016,8,7,14,15,863.5,115.0,3.2,39.0,887.5,545.9,385.87
2016,8,7,14,30,858.0,114.0,3.2,39.0,862.0,495.82,347.63
2016,8,7,14,45,841.5,117.0,3.25,39.0,827.0,443.42,306.84
2016,8,7,15,0,825.0,120.0,3.3,39.0,792.0,391.63,265.51
2016,8,7,15,15,813.5,117.5,3.3,38.5,753.0,338.31,222.75
2016,8,7,15,30,802.0,115.0,3.3,38.0,714.0,277.91,174.52
2016,8,7,15,45,786.5,112.5,3.3,38.0,669.5,224.71,132.1
2016,8,7,16,0,771.0,110.0,3.3,38.0,625.0,173.14,94.01
2016,8,7,16,15,751.5,106.5,3.3,37.5,576.0,122.39,63.6
2016,8,7,16,30,732.0,103.0,3.3,37.0,527.0,74.13,54.05
2016,8,7,16,45,705.0,99.0,3.3,37.0,475.0,62.46,44.92
2016,8,7,17,0,678.0,95.0,3.3,37.0,423.0,62.0,44.74
2016,8,7,17,15,642.0,89.5,3.2,36.5,369.5,60.33,43.66
2016,8,7,17,30,606.0,84.0,3.1,36.0,316.0,58.52,42.45
2016,8,7,17,45,554.5,77.0,3.05,36.0,262.5,55.35,39.95
2016,8,7,18,0,503.0,70.0,3.0,36.0,209.0,52.04,37.23
2016,8,7,18,15,428.5,60.0,2.7,35.0,159.5,45.93,32.2
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,39.57,26.71
2016,8,7,18,45,240.5,36.0,2.1,33.5,70.0,27.95,16.49
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,17.31,0.98
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,82.86,14.76
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,169.93,127.64
2016,8,8,6,45,243.5,57.0,2.95,26.5,103.0,274.54,216.43
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,375.28,299.14
2016,8,8,7,15,410.0,83.5,3.1,27.5,199.0,450.87,359.09
2016,8,8,7,30,475.0,95.0,3.1,28.0,250.0,530.61,419.45
2016,8,8,7,45,534.5,99.5,3.1,29.0,304.5,607.97,473.8
2016,8,8,8,0,594.0,104.0,3.1,30.0,359.0,681.09,522.74
2016,8,8,8,15,627.0,110.0,3.05,30.5,412.0,733.2,555.95
2016,8,8,8,30,660.0,116.0,3.0,31.0,465.0,784.6,587.82
2016,8,8,8,45,689.5,119.0,2.95,32.0,516.5,827.87,612.12
2016,8,8,9,0,719.0,122.0,2.9,33.0,568.0,869.57,634.76
2016,8,8,9,15,737.5,125.5,2.85,33.5,615.0,893.6,646.66
2016,8,8,9,30,756.0,129.0,2.8,34.0,662.0,920.95,660.74
2016,8,8,9,45,771.0,131.5,2.8,34.5,704.0,940.86,670.29
2016,8,8,10,0,786.0,134.0,2.8,35.0,746.0,957.72,677.98
2016,8,8,10,15,796.5,136.5,2.8,35.5,782.0,966.87,680.89
2016,8,8,10,30,807.0,139.0,2.8,36.0,818.0,972.69,681.89
2016,8,8,10,45,814.5,140.5,2.8,36.5,847.5,971.04,678.39
2016,8,8,11,0,822.0,142.0,2.8,37.0,877.0,955.07,666.17
2016,8,8,11,15,827.5,143.5,2.85,37.0,899.0,945.08,659.73
2016,8,8,11,30,833.0,145.0,2.9,37.0,921.0,931.8,651.27
2016,8,8,11,45,841.0,142.5,2.95,37.5,936.5,913.91,638.68
2016,8,8,12,0,849.0,140.0,3.0,38.0,952.0,892.87,624.22
2016,8,8,12,15,850.0,140.0,3.0,38.0,958.0,864.93,606.43
2016,8,8,12,30,851.0,140.0,3.0,38.0,964.0,834.39,587.01
2016,8,8,12,45,848.0,141.5,3.05,38.5,961.0,799.5,563.83
2016,8,8,13,0,845.0,143.0,3.1,39.0,958.0,762.61,539.3
2016,8,8,13,15,842.5,142.5,3.1,39.0,947.5,722.65,512.41
2016,8,8,13,30,840.0,142.0,3.1,39.0,937.0,681.0,483.45
2016,8,8,13,45,832.0,143.5,3.1,39.0,918.0,635.9,451.46
2016,8,8,14,0,824.0,145.0,3.1,39.0,899.0,589.84,418.06
2016,8,8,14,15,817.0,143.0,3.1,39.0,873.0,538.61,380.35
2016,8,8,14,30,810.0,141.0,3.1,39.0,847.0,487.96,341.97
2016,8,8,14,45,797.0,141.5,3.1,39.0,813.5,436.42,301.95
2016,8,8,15,0,784.0,142.0,3.1,39.0,780.0,385.38,261.34
2016,8,8,15,15,771.5,139.0,3.1,38.5,741.0,332.61,219.3
2016,8,8,15,30,759.0,136.0,3.1,38.0,702.0,280.79,177.64
2016,8,8,15,45,579.0,199.0,3.15,38.0,615.0,238.54,149.94
2016,8,8,16,0,399.0,262.0,3.2,38.0,528.0,230.85,151.34
2016,8,8,16,15,538.5,192.5,3.15,37.5,521.0,158.41,97.75
2016,8,8,16,30,678.0,123.0,3.1,37.0,514.0,77.16,56.44
2016,8,8,16,45,648.5,118.0,3.1,36.5,462.5,74.78,54.94
2016,8,8,17,0,619.0,113.0,3.1,36.0,411.0,74.29,54.89
2016,8,8,17,15,580.0,106.0,3.0,35.5,358.0,72.13,53.47
2016,8,8,17,30,541.0,99.0,2.9,35.0,305.0,69.8,51.87
2016,8,8,17,45,489.0,89.5,2.8,35.0,252.5,65.2,48.21
2016,8,8,18,0,437.0,80.0,2.7,35.0,200.0,58.88,43.01
2016,8,8,18,15,359.5,68.0,2.5,34.5,151.5,50.95,36.38
2016,8,8,18,30,282.0,56.0,2.3,34.0,103.0,42.73,29.24
2016,8,8,18,45,179.5,39.0,2.15,33.5,64.5,30.23,18.17
2016,8,8,19,0,77.0,22.0,2.0,33.0,26.0,17.88,0.0
2016,8,8,19,15,38.5,11.0,2.1,32.5,13.0,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,30.0,105.89,10.97
2016,8,9,6,30,198.0,38.0,3.0,27.0,60.0,212.94,159.81
2016,8,9,6,45,303.0,50.5,3.2,27.5,105.5,305.64,240.48
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,412.79,327.91
2016,8,9,7,15,472.0,72.0,3.4,28.5,203.0,489.35,388.06
2016,8,9,7,30,536.0,81.0,3.4,29.0,255.0,569.04,447.03
2016,8,9,7,45,590.0,85.0,3.4,29.5,310.0,636.63,494.55
2016,8,9,8,0,644.0,89.0,3.4,30.0,365.0,705.5,541.2
2016,8,9,8,15,675.5,94.0,3.35,30.5,418.5,756.24,573.34
2016,8,9,8,30,707.0,99.0,3.3,31.0,472.0,806.17,604.09
2016,8,9,8,45,736.5,100.5,3.25,32.0,524.5,844.01,624.62
2016,8,9,9,0,766.0,102.0,3.2,33.0,577.0,885.13,646.89
2016,8,9,9,15,783.0,105.0,3.15,33.5,624.0,913.71,661.77
2016,8,9,9,30,800.0,108.0,3.1,34.0,671.0,939.59,674.83
2016,8,9,9,45,816.0,109.0,3.05,34.5,714.0,948.67,677.05
2016,8,9,10,0,832.0,110.0,3.0,35.0,757.0,965.35,684.35
2016,8,9,10,15,841.5,112.0,2.95,35.5,793.5,973.43,686.19
2016,8,9,10,30,851.0,114.0,2.9,36.0,830.0,978.14,686.09
2016,8,9,10,45,860.0,114.0,2.9,36.5,860.0,976.81,682.78
2016,8,9,11,0,869.0,114.0,2.9,37.0,890.0,972.05,677.54
2016,8,9,11,15,874.0,115.0,2.95,37.0,912.0,960.96,670.31
2016,8,9,11,30,879.0,116.0,3.0,37.0,934.0,946.46,661.11
2016,8,9,11,45,888.0,112.5,3.1,37.5,950.0,927.99,648.48
2016,8,9,12,0,897.0,109.0,3.2,38.0,966.0,906.21,633.85
2016,8,9,12,15,898.0,109.5,3.3,38.0,972.5,877.94,616.43
2016,8,9,12,30,899.0,110.0,3.4,38.0,979.0,846.86,597.14
2016,8,9,12,45,899.5,109.0,3.5,38.5,977.0,811.45,573.72
2016,8,9,13,0,900.0,108.0,3.6,39.0,975.0,773.66,548.65
2016,8,9,13,15,898.0,107.5,3.65,39.0,964.5,732.26,521.82
2016,8,9,13,30,896.0,107.0,3.7,39.0,954.0,688.93,491.59
2016,8,9,13,45,892.5,106.0,3.8,39.0,936.0,642.48,458.66
2016,8,9,14,0,889.0,105.0,3.9,39.0,918.0,594.57,423.78
2016,8,9,14,15,883.5,104.0,3.95,39.0,892.0,544.31,386.16
2016,8,9,14,30,878.0,103.0,4.0,39.0,866.0,493.15,346.78
2016,8,9,14,45,870.0,101.5,4.05,39.0,833.0,439.87,304.8
2016,8,9,15,0,862.0,100.0,4.1,39.0,800.0,386.38,261.58
2016,8,9,15,15,851.5,98.0,4.1,38.5,760.5,331.75,217.25
2016,8,9,15,30,841.0,96.0,4.1,38.0,721.0,277.62,172.99
2016,8,9,15,45,827.0,94.0,4.15,38.0,676.0,223.54,129.68
2016,8,9,16,0,813.0,92.0,4.2,38.0,631.0,170.74,90.94
2016,8,9,16,15,795.0,89.0,4.15,37.5,582.0,108.85,53.29
2016,8,9,16,30,777.0,86.0,4.1,37.0,533.0,58.73,41.77
2016,8,9,16,45,751.0,83.0,4.1,37.0,480.0,58.31,41.62
2016,8,9,17,0,725.0,80.0,4.1,37.0,427.0,57.84,41.41
2016,8,9,17,15,691.5,75.5,4.0,36.5,373.0,56.13,40.28
2016,8,9,17,30,658.0,71.0,3.9,36.0,319.0,49.51,35.1
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.0,47.0,33.2
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,44.41,31.12
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,39.17,26.7
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,33.75,21.9
2016,8,9,18,45,282.0,31.0,2.65,33.5,69.0,24.86,13.85
2016,8,9,19,0,159.0,19.0,2.3,33.0,28.0,15.57,0.0
2016,8,9,19,15,79.5,9.5,2.25,32.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,26.0,29.5,105.13,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,212.63,159.48
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,302.81,238.71
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,402.36,320.58
2016,8,10,7,15,460.0,74.5,3.15,27.5,201.5,482.7,384.0
2016,8,10,7,30,524.0,84.0,3.2,28.0,253.0,562.65,443.57
2016,8,10,7,45,577.5,88.5,3.3,28.5,308.0,630.2,491.58
2016,8,10,8,0,631.0,93.0,3.4,29.0,363.0,698.96,538.77
2016,8,10,8,15,662.5,98.5,3.4,29.5,416.0,749.97,571.55
2016,8,10,8,30,694.0,104.0,3.4,30.0,469.0,800.18,602.98
2016,8,10,8,45,721.0,106.5,3.45,31.0,520.5,835.99,622.87
2016,8,10,9,0,748.0,109.0,3.5,32.0,572.0,875.61,645.02
2016,8,10,9,15,765.5,112.5,3.45,32.5,619.0,904.95,660.7
2016,8,10,9,30,783.0,116.0,3.4,33.0,666.0,931.62,674.52
2016,8,10,9,45,797.5,117.5,3.35,33.5,708.0,950.08,682.93
2016,8,10,10,0,812.0,119.0,3.3,34.0,750.0,965.45,689.44
2016,8,10,10,15,822.0,121.0,3.25,34.5,786.0,962.95,684.61
2016,8,10,10,30,832.0,123.0,3.2,35.0,822.0,967.99,684.9
2016,8,10,10,45,840.5,124.0,3.2,35.5,851.5,967.11,681.88
2016,8,10,11,0,849.0,125.0,3.2,36.0,881.0,962.83,676.9
2016,8,10,11,15,854.0,126.0,3.2,36.5,903.0,951.73,667.82
2016,8,10,11,30,859.0,127.0,3.2,37.0,925.0,937.29,656.83
2016,8,10,11,45,863.5,127.0,3.2,37.5,939.5,918.17,643.05
2016,8,10,12,0,868.0,127.0,3.2,38.0,954.0,895.88,627.42
2016,8,10,12,15,869.0,127.0,3.25,38.0,960.0,867.54,609.62
2016,8,10,12,30,870.0,127.0,3.3,38.0,966.0,836.53,590.08
2016,8,10,12,45,869.5,127.0,3.4,38.5,964.0,801.82,567.1
2016,8,10,13,0,869.0,127.0,3.5,39.0,962.0,764.87,542.58
2016,8,10,13,15,866.5,126.5,3.55,39.0,951.5,724.02,515.45
2016,8,10,13,30,864.0,126.0,3.6,39.0,941.0,681.38,485.72
2016,8,10,13,45,860.5,124.5,3.65,39.0,923.0,635.7,453.23
2016,8,10,14,0,857.0,123.0,3.7,39.0,905.0,588.64,418.93
2016,8,10,14,15,851.0,121.5,3.7,39.0,879.0,539.07,381.83
2016,8,10,14,30,845.0,120.0,3.7,39.0,853.0,488.73,343.14
2016,8,10,14,45,837.0,118.0,3.75,39.0,820.0,436.6,302.22
2016,8,10,15,0,829.0,116.0,3.8,39.0,787.0,384.3,260.12
2016,8,10,15,15,817.5,113.5,3.8,39.0,747.5,330.63,216.36
2016,8,10,15,30,806.0,111.0,3.8,39.0,708.0,269.71,167.31
2016,8,10,15,45,791.5,108.0,3.85,39.0,663.5,216.03,124.79
2016,8,10,16,0,777.0,105.0,3.9,39.0,619.0,163.86,86.96
2016,8,10,16,15,757.5,101.5,3.9,38.5,570.0,112.74,57.8
2016,8,10,16,30,738.0,98.0,3.9,38.0,521.0,66.74,47.97
2016,8,10,16,45,582.5,129.5,3.9,37.5,442.5,82.58,60.99
2016,8,10,17,0,427.0,161.0,3.9,37.0,364.0,106.77,80.75
2016,8,10,17,15,414.5,140.0,3.8,36.5,317.0,95.34,72.01
2016,8,10,17,30,402.0,119.0,3.7,36.0,270.0,83.16,62.53
2016,8,10,17,45,370.0,102.5,3.65,36.0,223.5,73.33,54.65
2016,8,10,18,0,338.0,86.0,3.6,36.0,177.0,62.95,46.14
