Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.0,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,9.66,1.31
2016,8,21,6,45,0.0,22.5,2.6,21.0,22.5,19.8,10.49
2016,8,21,7,0,0.0,34.0,2.6,21.0,34.0,29.96,19.25
2016,8,21,7,15,0.0,48.0,2.55,21.0,48.0,42.36,29.79
2016,8,21,7,30,0.0,62.0,2.5,21.0,62.0,54.84,40.26
2016,8,21,7,45,0.0,44.0,2.5,21.5,44.0,38.81,26.79
2016,8,21,8,0,0.0,26.0,2.5,22.0,26.0,22.9,13.44
2016,8,21,8,15,0.0,66.5,2.55,22.5,66.5,58.79,42.92
2016,8,21,8,30,0.0,107.0,2.6,23.0,107.0,96.54,73.28
2016,8,21,8,45,3.0,146.0,2.65,23.5,148.0,137.47,105.69
2016,8,21,9,0,6.0,185.0,2.7,24.0,189.0,178.75,137.7
2016,8,21,9,15,12.0,213.5,2.6,24.0,221.5,212.06,163.33
2016,8,21,9,30,18.0,242.0,2.5,24.0,254.0,245.22,188.49
2016,8,21,9,45,30.5,281.0,2.45,24.5,303.5,312.59,238.98
2016,8,21,10,0,43.0,320.0,2.4,25.0,353.0,363.63,275.98
2016,8,21,10,15,51.0,345.5,2.1,25.0,386.5,394.6,297.64
2016,8,21,10,30,59.0,371.0,1.8,25.0,420.0,424.72,318.27
2016,8,21,10,45,48.0,368.5,1.5,25.5,409.5,406.29,302.51
2016,8,21,11,0,37.0,366.0,1.2,26.0,399.0,388.37,287.46
2016,8,21,11,15,34.0,367.0,0.95,26.0,398.0,381.93,281.67
2016,8,21,11,30,31.0,368.0,0.7,26.0,397.0,375.56,275.79
2016,8,21,11,45,57.5,412.0,0.45,26.0,466.5,436.69,317.72
2016,8,21,12,0,84.0,456.0,0.2,26.0,536.0,494.66,355.1
2016,8,21,12,15,116.0,469.5,0.5,26.0,580.0,531.26,382.26
2016,8,21,12,30,148.0,483.0,0.8,26.0,624.0,557.02,402.23
2016,8,21,12,45,135.0,479.0,1.1,26.5,607.5,529.88,384.37
2016,8,21,13,0,122.0,475.0,1.4,27.0,591.0,503.54,366.84
2016,8,21,13,15,164.0,470.5,1.55,26.5,624.0,515.33,377.17
2016,8,21,13,30,206.0,466.0,1.7,26.0,657.0,523.2,384.2
2016,8,21,13,45,125.0,426.5,1.9,26.0,542.0,427.5,316.15
2016,8,21,14,0,44.0,387.0,2.1,26.0,427.0,346.14,257.5
2016,8,21,14,15,38.0,364.0,2.2,26.0,398.0,318.79,237.99
2016,8,21,14,30,32.0,341.0,2.3,26.0,369.0,292.64,218.97
2016,8,21,14,45,42.5,342.0,2.45,26.0,377.5,291.32,218.16
2016,8,21,15,0,53.0,343.0,2.6,26.0,386.0,288.26,215.8
2016,8,21,15,15,59.5,329.5,2.6,25.5,375.0,272.6,204.27
2016,8,21,15,30,66.0,316.0,2.6,25.0,364.0,256.14,192.07
2016,8,21,15,45,39.0,262.5,2.65,25.0,290.5,208.77,157.34
2016,8,21,16,0,12.0,209.0,2.7,25.0,217.0,174.57,132.68
2016,8,21,16,15,43.5,219.5,2.65,25.0,244.0,167.94,127.76
2016,8,21,16,30,75.0,230.0,2.6,25.0,271.0,170.58,136.99
2016,8,21,16,45,76.0,206.0,2.55,25.0,243.5,154.84,124.53
2016,8,21,17,0,77.0,182.0,2.5,25.0,216.0,138.64,111.57
2016,8,21,17,15,72.0,157.0,2.35,24.5,185.5,121.34,97.7
2016,8,21,17,30,67.0,132.0,2.2,24.0,155.0,103.59,83.16
2016,8,21,17,45,55.5,108.0,2.1,24.0,125.0,86.01,68.28
2016,8,21,18,0,44.0,84.0,2.0,24.0,95.0,68.03,52.76
2016,8,21,18,15,25.5,62.0,1.9,23.5,68.0,51.0,37.83
2016,8,21,18,30,7.0,40.0,1.8,23.0,41.0,34.1,22.67
2016,8,21,18,45,3.5,20.0,1.7,23.0,20.5,17.5,3.58
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,10.5,1.75,22.5,10.5,9.55,0.0
2016,8,22,6,30,0.0,21.0,1.9,23.0,21.0,18.51,7.38
2016,8,22,6,45,5.0,43.5,2.1,23.5,44.5,47.5,32.7
2016,8,22,7,0,10.0,66.0,2.3,24.0,68.0,75.02,55.98
2016,8,22,7,15,24.0,88.5,2.35,24.0,95.5,118.6,92.42
2016,8,22,7,30,38.0,111.0,2.4,24.0,123.0,154.07,121.75
2016,8,22,7,45,19.0,59.0,2.45,24.5,65.0,71.49,53.93
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.16,0.0
2016,8,22,8,15,2.5,84.0,2.6,25.5,85.5,76.79,57.08
2016,8,22,8,30,5.0,161.0,2.7,26.0,164.0,156.91,120.52
2016,8,22,8,45,2.5,137.5,2.85,26.5,139.0,128.44,97.23
2016,8,22,9,0,0.0,114.0,3.0,27.0,114.0,102.37,76.11
2016,8,22,9,15,17.0,193.0,3.05,27.0,205.0,195.97,149.6
2016,8,22,9,30,34.0,272.0,3.1,27.0,296.0,309.97,236.18
2016,8,22,9,45,67.0,314.0,3.2,27.5,364.0,385.25,291.84
2016,8,22,10,0,100.0,356.0,3.3,28.0,432.0,459.62,345.56
2016,8,22,10,15,204.5,368.0,3.35,28.0,533.5,587.05,438.85
2016,8,22,10,30,309.0,380.0,3.4,28.0,635.0,711.23,526.49
2016,8,22,10,45,326.0,390.5,3.45,28.0,668.0,728.81,537.37
2016,8,22,11,0,343.0,401.0,3.5,28.0,701.0,744.26,547.46
2016,8,22,11,15,359.5,403.5,3.5,28.0,725.0,748.89,550.16
2016,8,22,11,30,376.0,406.0,3.5,28.0,749.0,751.32,551.45
2016,8,22,11,45,241.0,436.0,3.55,28.5,657.0,642.04,471.48
2016,8,22,12,0,106.0,466.0,3.6,29.0,565.0,522.86,383.89
2016,8,22,12,15,79.0,447.5,3.6,29.0,522.0,474.17,349.05
2016,8,22,12,30,52.0,429.0,3.6,29.0,479.0,427.77,315.29
2016,8,22,12,45,223.5,420.5,3.6,29.0,631.5,548.03,404.93
2016,8,22,13,0,395.0,412.0,3.6,29.0,784.0,647.43,476.24
2016,8,22,13,15,328.0,433.0,3.6,29.0,739.5,593.66,436.37
2016,8,22,13,30,261.0,454.0,3.6,29.0,695.0,544.11,400.1
2016,8,22,13,45,555.5,287.5,3.6,29.0,785.5,562.71,416.49
2016,8,22,14,0,850.0,121.0,3.6,29.0,876.0,558.04,413.09
2016,8,22,14,15,589.5,253.5,3.6,29.0,769.5,481.15,353.73
2016,8,22,14,30,329.0,386.0,3.6,29.0,663.0,437.26,320.28
2016,8,22,14,45,355.0,360.0,3.6,29.0,647.5,403.62,293.77
2016,8,22,15,0,381.0,334.0,3.6,29.0,632.0,367.5,264.56
2016,8,22,15,15,481.5,276.0,3.6,29.0,632.0,318.03,222.5
2016,8,22,15,30,582.0,218.0,3.6,29.0,632.0,265.82,176.96
2016,8,22,15,45,666.5,163.5,3.6,29.0,607.0,199.57,122.0
2016,8,22,16,0,751.0,109.0,3.6,29.0,582.0,133.71,72.6
2016,8,22,16,15,729.0,105.5,3.4,28.5,532.5,84.03,52.34
2016,8,22,16,30,707.0,102.0,3.2,28.0,483.0,64.18,48.17
2016,8,22,16,45,671.5,98.5,3.05,28.0,429.0,64.07,48.28
2016,8,22,17,0,636.0,95.0,2.9,28.0,375.0,63.96,48.38
2016,8,22,17,15,592.5,88.5,2.7,27.5,321.0,61.55,46.63
2016,8,22,17,30,549.0,82.0,2.5,27.0,267.0,59.01,44.7
2016,8,22,17,45,483.5,74.0,2.35,27.0,214.5,55.02,41.31
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,49.54,36.5
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,40.82,28.76
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,31.81,20.36
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,16.09,1.18
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,48.3,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,137.77,90.39
2016,8,23,6,45,223.0,47.0,3.9,24.5,83.0,247.02,193.87
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,349.89,280.75
2016,8,23,7,15,164.5,79.5,4.2,25.0,111.0,239.46,192.89
2016,8,23,7,30,0.0,96.0,4.4,25.0,96.0,93.47,70.98
2016,8,23,7,45,0.0,69.5,4.6,25.5,69.5,61.53,44.87
2016,8,23,8,0,0.0,43.0,4.8,26.0,43.0,37.93,25.43
2016,8,23,8,15,154.5,121.5,4.9,26.0,199.5,289.92,232.34
2016,8,23,8,30,309.0,200.0,5.0,26.0,356.0,530.06,418.38
2016,8,23,8,45,523.0,155.5,5.1,26.5,454.5,697.82,544.79
2016,8,23,9,0,737.0,111.0,5.2,27.0,553.0,858.41,656.79
2016,8,23,9,15,756.0,114.5,5.2,27.5,600.5,888.4,673.53
2016,8,23,9,30,775.0,118.0,5.2,28.0,648.0,915.69,688.98
2016,8,23,9,45,798.0,116.5,5.2,28.5,692.5,938.2,701.08
2016,8,23,10,0,821.0,115.0,5.2,29.0,737.0,957.65,711.14
2016,8,23,10,15,831.5,117.0,5.2,29.0,774.0,955.34,708.04
2016,8,23,10,30,842.0,119.0,5.2,29.0,811.0,960.02,709.97
2016,8,23,10,45,854.5,117.5,5.25,29.5,841.5,959.5,707.41
2016,8,23,11,0,867.0,116.0,5.3,30.0,872.0,955.49,702.69
2016,8,23,11,15,872.0,117.0,5.25,30.0,894.5,943.37,693.49
2016,8,23,11,30,877.0,118.0,5.2,30.0,917.0,927.82,682.17
2016,8,23,11,45,879.5,119.5,5.2,30.5,931.0,907.12,666.47
2016,8,23,12,0,882.0,121.0,5.2,31.0,945.0,883.21,648.76
2016,8,23,12,15,883.5,121.0,5.2,31.0,950.5,854.04,628.91
2016,8,23,12,30,885.0,121.0,5.2,31.0,956.0,822.05,607.16
2016,8,23,12,45,885.0,120.5,5.2,31.0,953.5,785.84,582.45
2016,8,23,13,0,885.0,120.0,5.2,31.0,951.0,747.24,555.99
2016,8,23,13,15,882.5,119.5,5.15,31.0,940.0,704.72,524.52
2016,8,23,13,30,880.0,119.0,5.1,31.0,929.0,660.34,491.14
2016,8,23,13,45,875.5,118.5,5.1,31.0,909.5,613.08,455.11
2016,8,23,14,0,871.0,118.0,5.1,31.0,890.0,564.48,417.21
2016,8,23,14,15,865.0,116.5,5.05,31.0,863.0,513.24,376.28
2016,8,23,14,30,859.0,115.0,5.0,31.0,836.0,461.22,333.71
2016,8,23,14,45,842.5,117.5,4.95,31.0,799.5,407.62,289.06
2016,8,23,15,0,826.0,120.0,4.9,31.0,763.0,348.17,239.4
2016,8,23,15,15,813.5,117.5,4.8,31.0,722.5,292.93,192.45
2016,8,23,15,30,801.0,115.0,4.7,31.0,682.0,238.63,147.07
2016,8,23,15,45,780.0,113.5,4.65,31.0,635.0,185.01,105.53
2016,8,23,16,0,759.0,112.0,4.6,31.0,588.0,133.75,72.46
2016,8,23,16,15,736.5,108.0,4.35,30.5,537.5,83.25,53.08
2016,8,23,16,30,714.0,104.0,4.1,30.0,487.0,65.74,49.06
2016,8,23,16,45,678.5,100.5,3.9,29.5,432.5,65.7,49.34
2016,8,23,17,0,643.0,97.0,3.7,29.0,378.0,65.66,49.61
2016,8,23,17,15,599.0,90.5,3.4,28.5,323.5,63.32,47.92
2016,8,23,17,30,555.0,84.0,3.1,28.0,269.0,60.85,46.06
2016,8,23,17,45,488.0,75.5,2.85,27.5,215.0,56.51,42.48
2016,8,23,18,0,421.0,67.0,2.6,27.0,161.0,50.38,37.18
2016,8,23,18,15,322.0,54.0,2.55,26.5,113.5,41.27,29.09
2016,8,23,18,30,223.0,41.0,2.5,26.0,66.0,31.87,20.27
2016,8,23,18,45,111.5,20.5,2.5,26.0,33.0,16.12,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,23.0,22.0,77.08,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,209.7,137.47
2016,8,24,6,45,343.0,38.0,3.3,23.5,90.0,317.74,250.57
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,431.87,346.92
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.0,511.33,410.95
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,594.5,474.55
2016,8,24,7,45,658.0,67.0,4.1,25.5,301.0,662.42,524.07
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,727.88,569.98
2016,8,24,8,15,743.0,74.0,4.3,26.0,413.0,777.68,603.7
2016,8,24,8,30,773.0,78.0,4.3,26.0,468.0,826.29,635.88
2016,8,24,8,45,798.5,79.5,4.35,26.5,521.0,865.89,660.08
2016,8,24,9,0,824.0,81.0,4.4,27.0,574.0,894.01,676.03
2016,8,24,9,15,840.0,83.5,4.4,27.5,622.0,921.29,691.13
2016,8,24,9,30,856.0,86.0,4.4,28.0,670.0,945.7,704.19
2016,8,24,9,45,868.0,87.5,4.4,28.5,713.0,961.9,711.72
2016,8,24,10,0,880.0,89.0,4.4,29.0,756.0,974.79,717.17
2016,8,24,10,15,889.0,90.5,4.4,29.0,792.0,981.27,719.95
2016,8,24,10,30,898.0,92.0,4.4,29.0,828.0,984.17,720.57
2016,8,24,10,45,904.0,93.5,4.4,29.5,857.5,980.51,715.6
2016,8,24,11,0,910.0,95.0,4.4,30.0,887.0,973.2,708.45
2016,8,24,11,15,913.5,96.0,4.35,30.0,908.5,959.37,698.36
2016,8,24,11,30,917.0,97.0,4.3,30.0,930.0,942.01,686.13
2016,8,24,11,45,911.0,103.0,4.3,30.5,941.5,917.59,668.24
2016,8,24,12,0,905.0,109.0,4.3,31.0,953.0,890.02,648.42
2016,8,24,12,15,905.5,109.0,4.25,31.0,958.0,859.49,627.78
2016,8,24,12,30,906.0,109.0,4.2,31.0,963.0,826.12,605.25
2016,8,24,12,45,903.0,110.0,4.2,31.0,959.0,788.3,579.84
2016,8,24,13,0,900.0,111.0,4.2,31.0,955.0,748.2,552.77
2016,8,24,13,15,897.5,110.5,4.15,31.0,943.0,705.1,521.47
2016,8,24,13,30,895.0,110.0,4.1,31.0,931.0,660.09,488.02
2016,8,24,13,45,888.5,110.5,4.1,31.0,910.5,611.8,451.58
2016,8,24,14,0,882.0,111.0,4.1,31.0,890.0,562.31,413.32
2016,8,24,14,15,875.5,109.5,4.05,31.0,862.5,510.27,372.12
2016,8,24,14,30,869.0,108.0,4.0,31.0,835.0,457.49,329.24
2016,8,24,14,45,539.5,240.0,3.95,31.0,685.0,376.43,269.36
2016,8,24,15,0,210.0,372.0,3.9,31.0,535.0,345.98,250.78
2016,8,24,15,15,506.0,242.5,3.85,30.5,606.5,297.65,205.21
2016,8,24,15,30,802.0,113.0,3.8,30.0,678.0,234.5,144.01
2016,8,24,15,45,782.5,111.0,3.75,30.0,631.0,180.68,102.5
2016,8,24,16,0,763.0,109.0,3.7,30.0,584.0,129.06,69.61
2016,8,24,16,15,740.5,105.0,3.5,29.5,533.5,78.35,59.34
2016,8,24,16,30,718.0,101.0,3.3,29.0,483.0,63.99,47.83
2016,8,24,16,45,687.0,96.0,3.1,29.0,429.5,62.85,47.08
2016,8,24,17,0,656.0,91.0,2.9,29.0,376.0,61.6,46.22
2016,8,24,17,15,613.0,85.0,2.6,28.5,321.0,59.42,44.65
2016,8,24,17,30,570.0,79.0,2.3,28.0,266.0,57.14,42.93
2016,8,24,17,45,500.0,71.0,2.05,27.5,212.0,53.0,39.5
2016,8,24,18,0,430.0,63.0,1.8,27.0,158.0,48.75,35.78
2016,8,24,18,15,334.0,50.5,1.75,26.5,111.0,38.69,26.89
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,29.6,18.28
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,73.9,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,201.86,128.33
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,303.58,237.66
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,409.71,326.57
2016,8,25,7,15,498.0,61.5,2.1,24.0,186.0,490.5,391.97
2016,8,25,7,30,569.0,70.0,2.2,24.0,239.0,574.96,456.59
2016,8,25,7,45,615.5,76.5,2.3,24.5,294.0,639.59,502.88
2016,8,25,8,0,662.0,83.0,2.4,25.0,349.0,705.08,548.0
2016,8,25,8,15,694.5,88.0,2.4,25.0,404.0,756.48,582.17
2016,8,25,8,30,727.0,93.0,2.4,25.0,459.0,802.23,611.64
2016,8,25,8,45,753.0,96.0,2.4,25.5,511.0,843.25,636.08
2016,8,25,9,0,779.0,99.0,2.4,26.0,563.0,882.22,658.7
2016,8,25,9,15,796.0,102.5,2.35,26.5,611.0,910.77,673.61
2016,8,25,9,30,813.0,106.0,2.3,27.0,659.0,936.47,686.56
2016,8,25,9,45,829.0,106.5,2.25,27.5,702.0,944.41,687.9
2016,8,25,10,0,845.0,107.0,2.2,28.0,745.0,959.51,694.15
2016,8,25,10,15,854.0,109.0,2.15,28.0,781.0,966.1,696.3
2016,8,25,10,30,863.0,111.0,2.1,28.0,817.0,969.2,696.46
2016,8,25,10,45,871.0,111.5,2.05,28.5,846.5,966.21,691.54
2016,8,25,11,0,879.0,112.0,2.0,29.0,876.0,959.68,684.62
2016,8,25,11,15,883.5,113.0,1.95,29.0,897.5,946.81,675.24
2016,8,25,11,30,888.0,114.0,1.9,29.0,919.0,930.48,663.88
2016,8,25,11,45,892.0,113.5,1.9,29.5,932.5,908.87,648.53
2016,8,25,12,0,896.0,113.0,1.9,30.0,946.0,884.03,631.27
2016,8,25,12,15,896.5,113.0,1.9,30.0,951.0,853.6,611.76
2016,8,25,12,30,897.0,113.0,1.9,30.0,956.0,820.37,590.42
2016,8,25,12,45,896.5,112.5,1.9,30.0,952.5,783.31,566.49
2016,8,25,13,0,896.0,112.0,1.9,30.0,949.0,743.86,540.84
2016,8,25,13,15,893.0,111.5,1.9,30.0,937.0,700.49,510.39
2016,8,25,13,30,890.0,111.0,1.9,30.0,925.0,655.27,477.94
2016,8,25,13,45,886.0,110.0,1.9,30.0,905.5,607.38,442.79
2016,8,25,14,0,882.0,109.0,1.9,30.0,886.0,558.09,405.62
2016,8,25,14,15,875.0,107.5,1.9,30.0,858.0,505.77,365.18
2016,8,25,14,30,868.0,106.0,1.9,30.0,830.0,452.76,322.99
2016,8,25,14,45,620.0,219.5,1.95,30.0,725.5,386.26,273.5
2016,8,25,15,0,372.0,333.0,2.0,30.0,621.0,359.5,255.61
2016,8,25,15,15,247.5,330.5,2.0,30.0,518.0,298.55,212.89
2016,8,25,15,30,123.0,328.0,2.0,30.0,415.0,261.88,189.82
2016,8,25,15,45,121.5,304.0,2.0,30.0,385.0,232.98,168.76
2016,8,25,16,0,120.0,280.0,2.0,30.0,355.0,204.67,149.11
2016,8,25,16,15,144.0,255.0,1.9,29.5,337.0,176.79,138.84
2016,8,25,16,30,168.0,230.0,1.8,29.0,319.0,161.66,127.48
2016,8,25,16,45,283.5,188.0,1.75,29.0,318.5,130.07,102.32
2016,8,25,17,0,399.0,146.0,1.7,29.0,318.0,99.17,77.34
2016,8,25,17,15,483.5,111.0,1.55,28.5,289.5,78.05,60.21
2016,8,25,17,30,568.0,76.0,1.4,28.0,261.0,54.94,41.05
2016,8,25,17,45,504.0,67.5,1.3,27.5,208.0,50.3,37.22
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,45.49,33.01
2016,8,25,18,15,343.0,47.0,1.2,26.5,108.0,37.26,25.65
2016,8,25,18,30,246.0,35.0,1.2,26.0,61.0,27.3,16.26
2016,8,25,18,45,123.0,17.5,1.2,25.5,30.5,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,43.42,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,121.89,73.2
2016,8,26,6,45,207.0,44.5,0.9,23.5,77.0,232.66,180.72
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,332.41,263.6
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,411.69,327.56
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,495.89,392.29
2016,8,26,7,45,501.5,96.0,1.05,24.5,273.0,568.58,444.34
2016,8,26,8,0,552.0,105.0,1.1,25.0,326.0,637.39,491.38
2016,8,26,8,15,588.5,112.0,1.0,25.5,379.0,692.04,525.32
2016,8,26,8,30,625.0,119.0,0.9,26.0,432.0,746.1,557.5
2016,8,26,8,45,654.0,124.0,0.85,26.5,483.5,789.77,582.2
2016,8,26,9,0,683.0,129.0,0.8,27.0,535.0,831.78,605.23
2016,8,26,9,15,703.5,133.5,0.7,27.0,582.0,863.01,621.15
2016,8,26,9,30,724.0,138.0,0.6,27.0,629.0,891.73,635.25
2016,8,26,9,45,738.5,141.5,0.5,27.5,670.5,904.64,638.03
2016,8,26,10,0,753.0,145.0,0.4,28.0,712.0,920.8,643.02
2016,8,26,10,15,764.5,148.0,0.45,28.0,748.0,930.23,648.25
2016,8,26,10,30,776.0,151.0,0.5,28.0,784.0,936.31,651.7
2016,8,26,10,45,781.0,155.0,0.6,28.0,812.5,933.72,651.09
2016,8,26,11,0,786.0,159.0,0.7,28.0,841.0,927.71,648.59
2016,8,26,11,15,547.5,295.5,0.8,28.0,776.5,825.66,582.88
2016,8,26,11,30,309.0,432.0,0.9,28.0,712.0,712.11,505.23
2016,8,26,11,45,569.0,290.0,1.0,28.5,814.5,801.05,570.64
2016,8,26,12,0,829.0,148.0,1.1,29.0,917.0,856.36,608.01
2016,8,26,12,15,566.5,301.0,1.2,29.0,828.5,759.7,542.13
2016,8,26,12,30,304.0,454.0,1.3,29.0,740.0,655.56,468.5
2016,8,26,12,45,342.0,435.0,1.4,29.0,755.0,647.01,464.91
2016,8,26,13,0,380.0,416.0,1.5,29.0,770.0,635.37,458.07
2016,8,26,13,15,601.5,281.5,1.55,29.0,834.0,645.48,468.76
2016,8,26,13,30,823.0,147.0,1.6,29.0,898.0,640.19,467.21
2016,8,26,13,45,818.5,146.0,1.7,29.0,878.5,593.37,433.21
2016,8,26,14,0,814.0,145.0,1.8,29.0,859.0,545.43,397.58
2016,8,26,14,15,806.5,143.0,1.9,29.0,832.0,494.35,358.49
2016,8,26,14,30,799.0,141.0,2.0,29.0,805.0,442.87,317.78
2016,8,26,14,45,794.0,136.0,2.1,29.0,772.0,389.82,274.63
2016,8,26,15,0,789.0,131.0,2.2,29.0,739.0,336.56,230.23
2016,8,26,15,15,775.5,128.0,2.25,29.0,698.5,282.65,185.09
2016,8,26,15,30,762.0,125.0,2.3,29.0,658.0,229.87,141.72
2016,8,26,15,45,524.0,195.0,2.35,29.0,549.5,195.08,124.54
2016,8,26,16,0,286.0,265.0,2.4,29.0,441.0,196.13,138.33
2016,8,26,16,15,264.0,243.5,2.35,28.5,395.0,159.97,126.08
2016,8,26,16,30,242.0,222.0,2.3,28.0,349.0,148.68,117.68
2016,8,26,16,45,207.0,199.0,2.25,27.5,299.5,143.72,114.31
2016,8,26,17,0,172.0,176.0,2.2,27.0,250.0,129.0,102.81
2016,8,26,17,15,160.5,151.5,2.1,26.5,212.5,113.04,90.07
2016,8,26,17,30,149.0,127.0,2.0,26.0,175.0,96.51,76.56
2016,8,26,17,45,128.5,103.0,1.9,26.0,139.0,79.67,62.32
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,62.32,47.33
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,45.77,32.82
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,28.82,17.32
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,14.77,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,51.63,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,151.5,88.48
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.0,250.18,194.02
2016,8,27,7,0,341.0,58.0,0.9,24.0,120.0,350.65,277.54
2016,8,27,7,15,384.0,71.0,0.9,24.0,165.0,410.22,325.99
2016,8,27,7,30,427.0,84.0,0.9,24.0,210.0,472.37,374.0
2016,8,27,7,45,378.0,114.0,0.9,24.5,242.5,482.68,378.92
2016,8,27,8,0,329.0,144.0,0.9,25.0,275.0,469.07,366.22
2016,8,27,8,15,489.5,127.0,0.75,25.5,355.0,613.44,469.76
2016,8,27,8,30,650.0,110.0,0.6,26.0,435.0,757.06,561.78
2016,8,27,8,45,677.5,114.5,0.45,26.5,486.0,799.12,581.9
2016,8,27,9,0,705.0,119.0,0.3,27.0,537.0,839.46,601.34
2016,8,27,9,15,724.5,123.0,0.4,27.0,584.0,869.41,619.58
2016,8,27,9,30,744.0,127.0,0.5,27.0,631.0,891.49,633.13
2016,8,27,9,45,755.0,132.5,0.6,27.5,672.5,909.66,643.2
2016,8,27,10,0,766.0,138.0,0.7,28.0,714.0,924.63,651.4
2016,8,27,10,15,777.5,140.5,0.8,28.0,750.0,933.49,657.24
2016,8,27,10,30,789.0,143.0,0.9,28.0,786.0,938.98,661.19
2016,8,27,10,45,794.5,146.5,1.05,28.5,814.0,936.29,659.73
2016,8,27,11,0,800.0,150.0,1.2,29.0,842.0,930.14,656.17
2016,8,27,11,15,805.5,151.5,1.3,29.0,863.5,918.52,649.75
2016,8,27,11,30,811.0,153.0,1.4,29.0,885.0,903.54,641.27
2016,8,27,11,45,817.5,151.5,1.5,29.0,899.5,883.21,629.39
2016,8,27,12,0,824.0,150.0,1.6,29.0,914.0,859.71,615.43
2016,8,27,12,15,563.5,302.0,1.65,29.0,825.5,756.61,544.44
2016,8,27,12,30,303.0,454.0,1.7,29.0,737.0,653.82,470.25
2016,8,27,12,45,562.5,303.0,1.8,29.0,827.0,700.28,508.47
2016,8,27,13,0,822.0,152.0,1.9,29.0,917.0,722.92,528.21
2016,8,27,13,15,819.0,151.5,1.95,29.0,905.5,680.63,498.13
2016,8,27,13,30,816.0,151.0,2.0,29.0,894.0,636.72,466.69
2016,8,27,13,45,488.5,294.5,2.05,29.0,737.0,521.08,381.63
2016,8,27,14,0,161.0,438.0,2.1,29.0,580.0,437.93,320.06
2016,8,27,14,15,473.5,292.5,2.1,29.0,689.0,448.93,327.64
2016,8,27,14,30,786.0,147.0,2.1,29.0,798.0,439.43,315.6
2016,8,27,14,45,772.0,146.5,2.15,29.0,763.0,387.19,272.83
2016,8,27,15,0,758.0,146.0,2.2,29.0,728.0,335.71,230.01
2016,8,27,15,15,743.5,143.0,2.15,29.0,687.5,283.24,186.18
2016,8,27,15,30,729.0,140.0,2.1,29.0,647.0,225.01,139.07
2016,8,27,15,45,706.0,137.5,2.1,29.0,600.5,173.85,100.9
2016,8,27,16,0,683.0,135.0,2.1,29.0,554.0,125.39,71.88
2016,8,27,16,15,657.5,129.5,2.0,28.5,504.0,80.04,60.99
2016,8,27,16,30,632.0,124.0,1.9,28.0,454.0,79.53,60.97
2016,8,27,16,45,599.5,117.0,1.85,28.0,401.5,77.74,59.72
2016,8,27,17,0,567.0,110.0,1.8,28.0,349.0,75.79,58.32
2016,8,27,17,15,520.5,101.0,1.65,27.5,296.0,71.99,55.44
2016,8,27,17,30,474.0,92.0,1.5,27.0,243.0,66.6,51.11
2016,8,27,17,45,411.5,80.0,1.4,26.5,192.0,59.06,44.78
2016,8,27,18,0,349.0,68.0,1.3,26.0,141.0,51.2,37.92
2016,8,27,18,15,257.5,51.5,1.3,25.5,96.0,39.46,27.49
2016,8,27,18,30,166.0,35.0,1.3,25.0,51.0,27.28,15.83
2016,8,27,18,45,83.0,17.5,1.3,25.0,25.5,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,22.0,17.0,47.64,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,141.42,79.15
2016,8,28,6,45,222.0,42.0,2.1,22.5,75.5,238.91,186.85
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,336.35,269.92
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,415.61,335.1
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,499.73,400.91
2016,8,28,7,45,512.5,92.5,2.45,24.5,271.5,572.49,454.45
2016,8,28,8,0,563.0,101.0,2.5,25.0,325.0,640.8,502.56
2016,8,28,8,15,599.0,108.0,2.6,25.5,378.0,695.1,539.18
2016,8,28,8,30,635.0,115.0,2.7,26.0,431.0,748.78,574.45
2016,8,28,8,45,666.0,118.5,2.8,26.5,482.5,792.5,602.01
2016,8,28,9,0,697.0,122.0,2.9,27.0,534.0,834.62,628.08
2016,8,28,9,15,716.5,126.0,2.95,27.0,581.0,864.36,646.37
2016,8,28,9,30,736.0,130.0,3.0,27.0,628.0,885.96,659.21
2016,8,28,9,45,757.5,130.0,3.15,27.5,671.0,908.08,671.87
2016,8,28,10,0,779.0,130.0,3.3,28.0,714.0,927.15,682.52
2016,8,28,10,15,789.5,132.5,3.35,28.0,750.0,935.03,686.54
2016,8,28,10,30,800.0,135.0,3.4,28.0,786.0,939.51,688.56
2016,8,28,10,45,520.0,279.0,3.45,28.5,708.5,810.01,596.49
2016,8,28,11,0,240.0,423.0,3.5,29.0,631.0,651.44,478.68
2016,8,28,11,15,305.0,414.0,3.5,29.0,684.5,703.89,516.61
2016,8,28,11,30,370.0,405.0,3.5,29.0,738.0,739.5,541.58
2016,8,28,11,45,289.0,436.5,3.55,29.0,699.0,680.83,498.59
2016,8,28,12,0,208.0,468.0,3.6,29.0,660.0,616.96,452.27
2016,8,28,12,15,515.5,310.0,3.65,29.0,790.0,722.87,533.76
2016,8,28,12,30,823.0,152.0,3.7,29.0,920.0,794.87,587.89
2016,8,28,12,45,823.5,150.5,3.75,29.0,917.0,758.25,562.43
2016,8,28,13,0,824.0,149.0,3.8,29.0,914.0,716.25,532.56
2016,8,28,13,15,821.0,148.5,3.8,29.0,902.0,677.02,503.67
2016,8,28,13,30,818.0,148.0,3.8,29.0,890.0,633.0,470.82
2016,8,28,13,45,815.5,145.0,3.85,29.0,871.0,585.77,435.08
2016,8,28,14,0,813.0,142.0,3.9,29.0,852.0,537.3,397.45
2016,8,28,14,15,806.0,140.0,3.9,29.0,824.5,486.43,356.91
2016,8,28,14,30,799.0,138.0,3.9,29.0,797.0,435.12,314.95
2016,8,28,14,45,773.5,144.0,3.95,29.0,759.5,383.09,271.76
2016,8,28,15,0,748.0,150.0,4.0,29.0,722.0,333.03,229.55
2016,8,28,15,15,733.5,146.5,3.95,28.5,681.5,274.19,180.89
2016,8,28,15,30,719.0,143.0,3.9,28.0,641.0,222.46,138.61
2016,8,28,15,45,708.5,135.0,3.85,28.0,597.0,169.67,98.52
2016,8,28,16,0,698.0,127.0,3.8,28.0,553.0,118.21,67.14
2016,8,28,16,15,673.5,122.0,3.65,27.5,503.0,75.44,57.51
2016,8,28,16,30,649.0,117.0,3.5,27.0,453.0,75.03,57.54
2016,8,28,16,45,620.5,109.0,3.4,27.0,401.0,72.31,55.49
2016,8,28,17,0,592.0,101.0,3.3,27.0,349.0,69.34,53.2
2016,8,28,17,15,546.5,93.0,2.9,26.5,295.5,66.01,50.66
2016,8,28,17,30,501.0,85.0,2.5,26.0,242.0,62.49,47.87
2016,8,28,17,45,437.5,74.0,2.15,26.0,190.5,54.88,41.32
2016,8,28,18,0,374.0,63.0,1.8,26.0,139.0,47.61,34.86
2016,8,28,18,15,278.5,48.0,1.65,25.5,94.5,36.88,25.28
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,25.78,14.31
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,46.84,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,138.24,73.18
2016,8,29,6,45,230.5,40.0,3.3,22.5,74.5,241.36,189.15
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,344.51,277.68
2016,8,29,7,15,168.5,62.0,3.65,23.5,92.0,216.42,175.49
2016,8,29,7,30,0.0,68.0,3.8,24.0,68.0,61.71,45.28
2016,8,29,7,45,298.0,79.0,3.95,24.5,197.0,368.75,300.7
2016,8,29,8,0,596.0,90.0,4.1,25.0,326.0,654.8,519.55
2016,8,29,8,15,631.0,96.0,4.2,25.0,379.0,707.65,555.55
2016,8,29,8,30,666.0,102.0,4.3,25.0,432.0,759.84,591.53
2016,8,29,8,45,701.0,103.0,4.4,25.5,484.5,804.54,620.33
2016,8,29,9,0,736.0,104.0,4.5,26.0,537.0,843.34,644.5
2016,8,29,9,15,433.0,208.0,4.55,26.5,468.5,678.22,521.09
2016,8,29,9,30,130.0,312.0,4.6,27.0,400.0,467.18,356.57
2016,8,29,9,45,116.5,331.5,4.65,27.5,414.5,470.93,357.87
2016,8,29,10,0,103.0,351.0,4.7,28.0,429.0,456.45,345.3
2016,8,29,10,15,209.5,362.0,4.7,28.0,529.0,583.13,439.58
2016,8,29,10,30,316.0,373.0,4.7,28.0,629.0,706.47,528.0
2016,8,29,10,45,174.5,362.5,4.75,28.0,505.0,535.37,401.93
2016,8,29,11,0,33.0,352.0,4.8,28.0,381.0,369.79,276.83
2016,8,29,11,15,205.0,376.0,4.8,28.0,560.0,560.74,421.14
2016,8,29,11,30,377.0,400.0,4.8,28.0,739.0,739.98,549.79
2016,8,29,11,45,200.0,370.5,4.8,28.5,550.5,530.33,396.09
2016,8,29,12,0,23.0,341.0,4.8,29.0,362.0,326.22,242.45
2016,8,29,12,15,25.5,353.5,4.8,29.0,377.5,342.47,254.79
2016,8,29,12,30,28.0,366.0,4.8,29.0,393.0,351.02,260.97
2016,8,29,12,45,452.0,239.0,4.85,29.0,657.5,558.53,421.72
2016,8,29,13,0,876.0,112.0,4.9,29.0,922.0,719.97,541.1
2016,8,29,13,15,560.0,280.5,4.9,29.0,796.0,611.76,456.63
2016,8,29,13,30,244.0,449.0,4.9,29.0,670.0,526.82,390.09
2016,8,29,13,45,232.5,440.0,4.9,29.0,647.0,494.0,366.08
2016,8,29,14,0,221.0,431.0,4.9,29.0,624.0,462.13,342.35
2016,8,29,14,15,533.0,270.0,4.9,29.0,713.5,456.2,336.96
2016,8,29,14,30,845.0,109.0,4.9,29.0,803.0,433.99,314.81
2016,8,29,14,45,526.0,236.5,4.9,29.0,662.5,359.19,258.94
2016,8,29,15,0,207.0,364.0,4.9,29.0,522.0,334.49,244.92
2016,8,29,15,15,190.5,343.5,4.8,28.5,482.5,298.41,217.86
2016,8,29,15,30,174.0,323.0,4.7,28.0,443.0,264.51,192.82
2016,8,29,15,45,466.5,210.5,4.65,28.0,501.0,191.88,125.91
2016,8,29,16,0,759.0,98.0,4.6,28.0,559.0,106.12,56.91
2016,8,29,16,15,736.5,94.5,4.4,27.5,508.5,64.89,48.77
2016,8,29,16,30,714.0,91.0,4.2,27.0,458.0,64.42,48.69
2016,8,29,16,45,399.5,130.0,4.05,27.0,331.0,86.69,67.57
2016,8,29,17,0,85.0,169.0,3.9,27.0,204.0,129.64,103.69
2016,8,29,17,15,79.0,144.0,3.55,26.5,173.0,112.09,89.45
2016,8,29,17,30,73.0,119.0,3.2,26.0,142.0,94.1,74.61
2016,8,29,17,45,60.0,95.5,2.85,25.5,111.5,76.6,59.83
2016,8,29,18,0,47.0,72.0,2.5,25.0,81.0,58.74,44.39
2016,8,29,18,15,23.5,50.5,2.35,24.5,55.0,41.86,29.47
2016,8,29,18,30,0.0,29.0,2.2,24.0,29.0,24.92,13.28
2016,8,29,18,45,0.0,14.5,2.05,24.0,14.5,13.19,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,51.53,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,146.92,72.95
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.5,249.73,195.24
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,351.82,282.96
2016,8,30,7,15,212.0,81.0,2.95,23.5,123.0,278.31,225.02
2016,8,30,7,30,70.0,109.0,3.0,24.0,130.0,178.77,142.5
2016,8,30,7,45,114.5,134.5,3.05,24.5,176.5,259.54,208.02
2016,8,30,8,0,159.0,160.0,3.1,25.0,223.0,328.17,261.87
2016,8,30,8,15,241.5,176.0,3.15,25.5,287.5,436.47,345.35
2016,8,30,8,30,324.0,192.0,3.2,26.0,352.0,531.79,416.27
2016,8,30,8,45,301.0,221.0,3.25,26.5,383.0,547.76,424.34
2016,8,30,9,0,278.0,250.0,3.3,27.0,414.0,560.8,430.57
2016,8,30,9,15,519.0,183.0,3.35,27.0,520.5,730.87,557.5
2016,8,30,9,30,760.0,116.0,3.4,27.0,627.0,890.81,666.19
2016,8,30,9,45,776.5,117.5,3.5,27.5,669.0,909.74,675.31
2016,8,30,10,0,793.0,119.0,3.6,28.0,711.0,925.56,683.47
2016,8,30,10,15,558.0,244.5,3.65,28.0,671.0,827.78,614.53
2016,8,30,10,30,323.0,370.0,3.7,28.0,631.0,709.36,525.68
2016,8,30,10,45,263.0,398.5,3.75,28.0,616.5,671.57,497.48
2016,8,30,11,0,203.0,427.0,3.8,28.0,602.0,619.56,458.95
2016,8,30,11,15,140.5,428.0,3.8,28.0,551.0,552.41,409.53
2016,8,30,11,30,78.0,429.0,3.8,28.0,500.0,476.36,353.35
2016,8,30,11,45,108.5,447.5,3.85,28.5,547.0,513.6,380.04
2016,8,30,12,0,139.0,466.0,3.9,29.0,594.0,555.22,408.92
2016,8,30,12,15,256.5,442.0,3.9,29.0,680.0,622.2,458.33
2016,8,30,12,30,374.0,418.0,3.9,29.0,766.0,674.69,496.51
2016,8,30,12,45,202.0,395.0,3.95,29.0,583.0,502.91,372.49
2016,8,30,13,0,30.0,372.0,4.0,29.0,400.0,347.24,257.07
2016,8,30,13,15,141.5,409.0,3.95,29.0,537.0,444.82,330.14
2016,8,30,13,30,253.0,446.0,3.9,29.0,674.0,525.27,387.89
2016,8,30,13,45,235.5,438.0,3.9,29.0,647.0,493.17,363.82
2016,8,30,14,0,218.0,430.0,3.9,29.0,620.0,458.86,338.5
2016,8,30,14,15,126.5,383.0,3.8,28.5,492.5,364.15,269.98
2016,8,30,14,30,35.0,336.0,3.7,28.0,365.0,287.51,214.49
2016,8,30,14,45,117.0,349.5,3.65,28.0,440.0,310.81,230.55
2016,8,30,15,0,199.0,363.0,3.6,28.0,515.0,330.39,242.18
2016,8,30,15,15,129.0,330.5,3.45,28.0,427.0,274.82,201.99
2016,8,30,15,30,59.0,298.0,3.3,28.0,339.0,238.27,177.15
2016,8,30,15,45,249.5,260.0,3.2,28.0,413.0,206.37,145.71
2016,8,30,16,0,440.0,222.0,3.1,28.0,487.0,163.19,111.15
2016,8,30,16,15,451.5,196.0,2.85,27.5,446.5,124.22,97.73
2016,8,30,16,30,463.0,170.0,2.6,27.0,406.0,110.97,87.37
2016,8,30,16,45,370.0,164.0,2.4,27.0,339.0,109.28,86.31
2016,8,30,17,0,277.0,158.0,2.2,27.0,272.0,112.7,89.45
2016,8,30,17,15,251.0,137.5,1.95,26.5,229.0,99.97,79.21
2016,8,30,17,30,225.0,117.0,1.7,26.0,186.0,86.66,68.27
2016,8,30,17,45,189.0,95.0,1.45,26.0,145.0,71.72,55.53
2016,8,30,18,0,153.0,73.0,1.2,26.0,104.0,56.19,42.0
2016,8,30,18,15,101.5,51.0,1.15,25.5,69.0,41.22,28.73
2016,8,30,18,30,50.0,29.0,1.1,25.0,34.0,24.09,12.06
