Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,45,25.0,14.5,1.05,25.0,17.0,13.19,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,5.0,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,9.67,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,24.69,13.97
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,41.48,28.22
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,62.39,45.75
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,82.67,62.53
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,200.12,159.9
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,328.56,261.69
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,323.11,254.34
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,297.85,232.35
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,391.64,303.56
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,469.23,360.37
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,683.89,519.4
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,877.27,650.48
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,758.63,563.1
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,606.25,449.8
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,550.06,408.08
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,477.55,353.95
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,386.61,286.93
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,287.77,213.08
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,507.03,375.55
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,703.01,511.96
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,784.45,571.64
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,842.49,613.48
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,519.7,387.49
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,201.77,148.2
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,248.12,183.38
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,293.03,216.37
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,430.39,318.06
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,545.98,399.81
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,477.12,348.56
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,412.85,301.6
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,430.84,313.53
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,428.78,306.13
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,376.87,263.35
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,319.19,215.91
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,264.72,181.14
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,254.81,184.33
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,192.41,127.54
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,114.31,67.27
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,81.73,62.22
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,81.25,62.22
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,78.37,60.07
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,75.24,57.68
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,70.62,54.1
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,65.53,49.99
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,57.17,42.84
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,48.46,35.14
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,35.81,23.94
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,22.7,10.23
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,13.19,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,41.14,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,122.6,48.89
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,224.03,173.01
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,320.31,255.75
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,399.48,320.96
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,483.55,386.75
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,549.91,434.81
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,625.85,487.25
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,680.47,523.36
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,734.43,558.01
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,778.37,585.17
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,820.65,610.76
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,851.27,629.05
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,879.36,645.64
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,776.07,571.08
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,656.55,482.06
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,652.34,477.98
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,630.71,461.55
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,637.68,464.7
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,643.2,466.73
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,634.64,459.77
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,625.14,452.35
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,605.3,438.06
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,585.28,423.72
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,583.3,422.38
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,579.75,419.84
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,591.05,428.43
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,595.34,431.86
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,602.29,437.46
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,598.66,435.0
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,551.39,400.73
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,505.08,366.74
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,429.95,312.09
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,372.32,270.98
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,361.27,261.14
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,333.32,237.62
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,297.62,207.53
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,244.81,164.33
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,182.75,127.35
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,168.53,125.83
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,157.6,123.87
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,147.99,116.78
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,131.96,104.13
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,115.75,91.18
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,98.66,77.45
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,81.4,63.27
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,63.27,48.02
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,44.89,32.26
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,28.96,18.32
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,12.31,2.5
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,6.37,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.09,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.9,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,24.25,13.61
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,43.11,29.64
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,67.19,49.76
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,90.42,68.84
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,122.47,95.01
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,154.69,120.73
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,154.49,119.78
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,154.59,119.07
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,245.55,190.45
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,324.37,249.95
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,282.99,216.2
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,228.31,172.9
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,208.18,156.82
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,189.02,141.47
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,331.35,248.46
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,462.16,341.6
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,567.31,414.34
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,666.69,480.33
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,769.37,551.91
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,856.43,611.04
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,837.96,596.4
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,816.66,581.12
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,718.32,512.8
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,625.25,447.23
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,583.96,419.59
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,547.3,394.32
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,468.97,339.52
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,400.55,291.14
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,470.46,342.55
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,519.1,374.16
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,470.84,337.69
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,422.89,300.91
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,365.31,258.95
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,329.93,235.31
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,293.0,206.4
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,255.07,177.13
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,192.9,125.9
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,119.72,74.97
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,94.27,72.53
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,93.29,72.18
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,88.8,68.74
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,83.58,64.64
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,77.22,59.64
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,70.55,54.21
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,60.86,45.99
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,50.75,37.12
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,36.84,24.7
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,21.03,7.08
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,32.25,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,90.14,24.02
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,205.81,158.34
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,302.5,241.69
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,381.6,307.23
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,465.63,373.58
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,535.4,425.44
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,614.66,481.19
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,670.27,518.07
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,725.26,553.41
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,771.2,581.41
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,815.59,607.72
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,847.06,625.63
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,875.99,641.71
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,896.57,651.4
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,908.55,655.59
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,916.75,659.4
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,921.58,661.23
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,920.42,658.11
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,915.79,653.02
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,903.08,644.27
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,887.03,633.6
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,784.51,563.56
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,677.05,486.41
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,733.08,529.85
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,770.01,558.26
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,488.28,360.12
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,231.29,169.02
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,354.6,260.41
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,462.39,336.48
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,501.06,365.19
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,516.27,374.48
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,466.54,335.68
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,416.88,296.21
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,365.17,254.36
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,313.77,212.02
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,269.42,182.53
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,251.04,176.09
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,189.96,124.81
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,115.16,72.68
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,92.51,71.16
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,91.42,70.7
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,88.3,68.39
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,84.38,65.37
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,78.04,60.37
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,71.38,54.93
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,61.3,46.35
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,52.14,38.23
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,36.03,23.89
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,19.47,4.63
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,23.85,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,69.62,11.95
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,167.68,127.34
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,257.99,204.64
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,350.02,279.85
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,433.16,345.81
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,501.96,398.43
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,572.88,450.81
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,628.75,490.13
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,684.73,528.2
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,729.56,557.41
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,781.38,591.06
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,814.44,611.65
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,845.05,630.55
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,867.41,642.53
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,886.84,652.6
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,897.38,658.12
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,904.68,661.7
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,904.55,659.23
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,901.08,654.77
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,890.14,646.89
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,875.94,637.05
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,852.91,620.24
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,832.19,605.14
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,803.61,586.08
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,772.46,564.51
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,736.9,539.6
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,699.06,512.69
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,598.94,438.4
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,514.95,375.55
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,456.07,333.33
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,400.06,292.95
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,418.94,305.03
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,417.19,297.12
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,359.89,250.44
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,309.16,208.37
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,257.26,166.02
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,207.04,126.78
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,176.86,115.32
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,186.76,136.45
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,124.31,97.16
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,86.65,66.76
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,83.16,64.16
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,78.53,60.51
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,72.67,55.87
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,66.53,50.83
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,57.04,42.73
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,47.15,34.0
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,32.88,21.19
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,18.67,2.19
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,47.76,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,133.12,16.58
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,254.94,196.3
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,370.7,296.73
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,453.84,365.92
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,541.31,434.35
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,369.27,298.3
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,172.43,134.96
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,317.25,252.21
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,468.52,368.57
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,423.0,329.89
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,373.52,288.89
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,433.69,332.71
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,475.65,362.05
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,495.22,374.61
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,514.0,386.59
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,524.85,392.85
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,534.38,398.26
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,644.25,477.48
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,735.04,540.81
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,667.62,490.42
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,591.21,434.32
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,662.28,485.92
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,722.43,528.11
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,762.45,560.44
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,779.71,574.81
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,513.56,383.58
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,268.76,197.83
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,458.72,343.86
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,612.08,453.95
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,563.63,415.68
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,514.43,376.86
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,446.89,325.35
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,410.4,298.15
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,363.27,262.26
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,321.56,230.85
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,279.93,201.99
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,238.97,174.88
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,211.0,154.65
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,183.18,136.43
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,163.77,129.84
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,148.82,118.36
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,132.91,105.7
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,116.34,92.31
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,85.43,66.83
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,53.62,40.11
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,47.62,34.85
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,39.81,27.81
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,28.74,17.68
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,17.33,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,5.46,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,10.56,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,29.8,17.64
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,49.5,34.58
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,76.88,57.56
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,103.73,79.76
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,194.11,154.23
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,291.99,232.27
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,326.61,257.77
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,360.47,282.3
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,610.43,475.91
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,841.04,638.18
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,869.06,654.01
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,894.29,669.22
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,913.65,679.37
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,920.64,681.28
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,927.26,684.29
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,930.4,685.14
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,849.97,627.39
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,733.88,539.6
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,830.36,612.45
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,888.38,651.76
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,865.82,634.75
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,840.11,616.24
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,809.63,595.59
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,776.35,573.03
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,592.93,439.22
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,425.58,312.31
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,432.37,317.9
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,433.33,318.59
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,486.18,359.11
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,512.02,375.51
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,364.72,267.08
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,280.31,207.94
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,299.22,214.77
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,298.58,200.97
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,258.83,173.49
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,243.24,168.27
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,175.44,113.43
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,95.96,61.84
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,82.68,63.19
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,82.16,63.14
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,79.94,61.53
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,76.73,59.05
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,71.12,54.59
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,65.26,49.76
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,56.78,42.46
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,49.13,35.53
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,33.27,21.14
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,17.5,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,26.51,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,76.5,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,197.37,148.74
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,297.64,236.11
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,381.5,306.72
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,471.33,379.37
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,546.19,436.48
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,618.19,488.99
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,525.61,414.36
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,393.61,308.37
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,418.54,325.63
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,442.06,341.05
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,669.07,513.7
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,875.25,658.09
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,890.02,664.02
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,907.34,673.05
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,688.33,516.33
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,421.27,314.61
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,529.83,394.76
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,619.39,458.01
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,769.46,569.41
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,882.37,648.22
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,856.33,628.27
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,835.11,612.6
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,707.06,519.84
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,575.11,420.42
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,651.38,480.72
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,694.73,514.92
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,587.77,433.32
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,501.3,367.22
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,472.15,346.11
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,443.27,324.69
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,432.65,314.52
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,402.17,285.09
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,348.86,240.41
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,297.21,196.86
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,243.66,152.51
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,191.58,111.99
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,132.98,72.96
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,83.96,53.66
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,73.28,55.2
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,72.61,54.98
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,71.75,54.48
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,70.91,53.96
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,66.73,50.68
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,60.45,45.49
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,52.16,38.37
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,43.59,30.7
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,31.41,19.33
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,18.52,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.01,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,8.19,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,29.87,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,152.22,113.66
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,249.87,198.73
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,348.15,280.41
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,440.08,354.48
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,521.44,417.85
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,613.45,485.88
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,671.67,525.98
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,729.36,564.61
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,781.95,598.59
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,833.21,630.9
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,863.54,649.51
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,885.71,662.6
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,908.37,674.76
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,927.85,684.78
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,935.64,688.44
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,939.9,689.99
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,928.3,680.1
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,923.05,674.72
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,909.97,665.33
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,893.45,653.85
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,870.53,636.92
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,844.51,618.06
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,814.25,597.68
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,781.23,575.4
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,742.65,547.66
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,701.9,517.16
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,658.45,485.1
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,613.22,451.04
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,564.4,413.54
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,514.61,374.35
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,458.08,329.23
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,404.23,284.91
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,349.26,239.01
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,294.93,193.26
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,240.24,148.43
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,186.97,107.51
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,134.65,74.18
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,77.38,58.22
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,69.67,52.25
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,68.78,51.83
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,67.7,51.13
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,66.61,50.39
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,62.6,47.33
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,58.42,43.97
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,49.71,36.45
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,42.18,29.61
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,28.42,16.78
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,14.68,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,7.28,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.88,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,121.33,89.1
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,222.16,175.74
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,304.05,244.79
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,392.21,316.5
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,488.63,391.87
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,574.57,456.85
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,631.84,497.41
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,689.39,536.62
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,750.39,577.24
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,803.05,610.97
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,835.62,631.42
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,865.66,650.11
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,889.81,663.42
2016,9,9,10,0,764.0,141.0,4.1,29.0,697.0,905.65,671.12
2016,9,9,10,15,776.5,143.5,4.1,29.5,732.5,914.21,674.05
2016,9,9,10,30,789.0,146.0,4.1,30.0,768.0,919.33,674.86
2016,9,9,10,45,807.0,142.5,4.1,30.5,799.0,919.72,672.7
2016,9,9,11,0,825.0,139.0,4.1,31.0,830.0,916.48,668.32
2016,9,9,11,15,830.5,140.0,4.05,31.0,851.0,902.91,658.37
2016,9,9,11,30,836.0,141.0,4.0,31.0,872.0,885.93,646.35
2016,9,9,11,45,857.0,130.5,4.0,31.0,889.5,860.79,629.26
2016,9,9,12,0,878.0,120.0,4.0,31.0,907.0,839.96,615.16
2016,9,9,12,15,879.0,120.5,4.0,31.0,911.0,809.54,594.6
2016,9,9,12,30,880.0,121.0,4.0,31.0,915.0,776.31,572.16
2016,9,9,12,45,879.0,120.5,4.0,31.5,910.5,738.13,544.7
2016,9,9,13,0,878.0,120.0,4.0,32.0,906.0,697.64,514.17
2016,9,9,13,15,875.0,119.0,3.95,32.0,893.0,653.33,481.32
2016,9,9,13,30,872.0,118.0,3.9,32.0,880.0,607.24,446.47
2016,9,9,13,45,867.0,117.0,3.9,32.0,858.5,558.48,408.94
2016,9,9,14,0,862.0,116.0,3.9,32.0,837.0,508.49,369.48
2016,9,9,14,15,854.5,114.5,3.85,32.0,808.0,456.03,327.06
2016,9,9,14,30,847.0,113.0,3.8,32.0,779.0,403.01,283.16
2016,9,9,14,45,832.5,112.5,3.8,32.0,741.5,348.2,237.26
2016,9,9,15,0,818.0,112.0,3.8,32.0,704.0,286.92,186.32
2016,9,9,15,15,803.5,109.5,3.75,31.5,661.5,231.54,140.92
2016,9,9,15,30,789.0,107.0,3.7,31.0,619.0,177.44,99.54
2016,9,9,15,45,768.5,104.0,3.65,31.0,571.0,124.01,66.0
2016,9,9,16,0,748.0,101.0,3.6,31.0,523.0,73.0,54.66
2016,9,9,16,15,721.0,96.5,3.4,30.5,471.0,61.79,45.76
2016,9,9,16,30,694.0,92.0,3.2,30.0,419.0,60.83,45.26
2016,9,9,16,45,656.0,87.0,3.05,29.5,364.5,59.36,44.3
2016,9,9,17,0,618.0,82.0,2.9,29.0,310.0,57.82,43.25
2016,9,9,17,15,563.0,74.5,2.7,28.5,255.5,54.16,40.33
2016,9,9,17,30,508.0,67.0,2.5,28.0,201.0,50.36,37.16
2016,9,9,17,45,423.5,57.0,2.3,27.5,150.0,44.16,31.74
2016,9,9,18,0,339.0,47.0,2.1,27.0,99.0,37.76,25.86
2016,9,9,18,15,209.0,31.5,2.15,26.5,59.0,24.61,13.47
2016,9,9,18,30,79.0,16.0,2.2,26.0,19.0,14.55,0.0
2016,9,9,18,45,39.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
