Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,10,6,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,10,6,45,0.0,0.5,0.7,23.5,0.5,0.44,0.0
2016,9,10,7,0,0.0,1.0,0.7,24.0,1.0,0.88,0.0
2016,9,10,7,15,0.0,2.0,0.75,24.0,2.0,1.75,0.0
2016,9,10,7,30,0.0,3.0,0.8,24.0,3.0,2.63,0.0
2016,9,10,7,45,0.0,4.0,0.9,24.5,4.0,3.51,0.0
2016,9,10,8,0,0.0,5.0,1.0,25.0,5.0,4.39,0.0
2016,9,10,8,15,0.0,6.0,1.1,25.5,6.0,5.28,0.0
2016,9,10,8,30,0.0,7.0,1.2,26.0,7.0,6.16,0.0
2016,9,10,8,45,57.5,129.5,1.35,26.5,162.0,180.19,140.55
2016,9,10,9,0,115.0,252.0,1.5,27.0,317.0,390.4,299.32
2016,9,10,9,15,229.0,262.5,1.65,27.0,407.0,504.91,384.13
2016,9,10,9,30,343.0,273.0,1.8,27.0,497.0,638.88,479.86
2016,9,10,9,45,359.0,283.5,2.0,27.0,531.5,661.98,494.9
2016,9,10,10,0,375.0,294.0,2.2,27.0,566.0,683.52,509.71
2016,9,10,10,15,190.5,243.0,2.3,27.0,382.0,446.51,338.02
2016,9,10,10,30,6.0,192.0,2.4,27.0,198.0,179.86,134.44
2016,9,10,10,45,113.5,301.5,2.5,27.0,397.0,410.15,310.23
2016,9,10,11,0,221.0,411.0,2.6,27.0,596.0,613.27,455.41
2016,9,10,11,15,514.5,281.0,2.7,27.0,725.5,759.37,562.81
2016,9,10,11,30,808.0,151.0,2.8,27.0,855.0,868.96,639.66
2016,9,10,11,45,832.5,138.0,2.9,27.5,872.5,844.44,621.36
2016,9,10,12,0,857.0,125.0,3.0,28.0,890.0,824.69,607.39
2016,9,10,12,15,857.5,125.5,3.05,28.0,894.0,794.37,587.17
2016,9,10,12,30,858.0,126.0,3.1,28.0,898.0,761.36,565.1
2016,9,10,12,45,664.5,245.0,3.15,28.0,841.0,695.79,515.48
2016,9,10,13,0,471.0,364.0,3.2,28.0,784.0,632.01,466.64
2016,9,10,13,15,663.5,242.0,3.25,28.0,824.0,621.27,461.57
2016,9,10,13,30,856.0,120.0,3.3,28.0,864.0,596.49,444.43
2016,9,10,13,45,522.0,266.5,3.35,28.5,717.0,491.14,363.68
2016,9,10,14,0,188.0,413.0,3.4,29.0,570.0,420.37,309.9
2016,9,10,14,15,330.0,355.0,3.4,29.0,618.5,414.0,303.66
2016,9,10,14,30,472.0,297.0,3.4,29.0,667.0,392.66,283.9
2016,9,10,14,45,641.0,203.0,3.4,29.0,679.5,342.11,239.46
2016,9,10,15,0,810.0,109.0,3.4,29.0,692.0,279.29,182.56
2016,9,10,15,15,795.5,106.0,3.35,28.5,650.0,224.07,136.94
2016,9,10,15,30,781.0,103.0,3.3,28.0,608.0,170.12,95.55
2016,9,10,15,45,496.0,174.5,3.3,28.0,486.5,145.3,93.22
2016,9,10,16,0,211.0,246.0,3.3,28.0,365.0,171.24,135.91
2016,9,10,16,15,445.0,169.0,3.15,27.5,387.0,109.95,86.32
2016,9,10,16,30,679.0,92.0,3.0,27.0,409.0,60.91,45.9
2016,9,10,16,45,633.0,88.5,2.9,27.0,354.0,60.49,45.75
2016,9,10,17,0,587.0,85.0,2.8,27.0,299.0,60.14,45.6
2016,9,10,17,15,532.5,77.0,2.7,26.5,245.5,56.22,42.44
2016,9,10,17,30,478.0,69.0,2.6,26.0,192.0,52.14,38.99
2016,9,10,17,45,388.0,58.5,2.55,26.0,142.0,45.59,33.13
2016,9,10,18,0,298.0,48.0,2.5,26.0,92.0,36.97,25.25
2016,9,10,18,15,180.0,31.0,2.55,25.5,54.0,24.22,12.84
2016,9,10,18,30,62.0,14.0,2.6,25.0,16.0,12.73,0.0
2016,9,10,18,45,31.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,87.24,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,58.5,207.82,156.86
2016,9,11,7,0,312.0,50.0,2.8,20.0,98.0,315.6,254.55
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.0,399.64,325.78
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,495.45,402.25
2016,9,11,7,45,530.0,82.5,2.35,22.0,254.0,564.44,452.72
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,634.61,501.28
2016,9,11,8,15,622.5,97.5,2.05,23.5,361.5,689.63,537.39
2016,9,11,8,30,661.0,104.0,1.9,24.0,415.0,744.03,571.58
2016,9,11,8,45,687.5,109.5,1.8,25.0,466.5,785.24,594.59
2016,9,11,9,0,714.0,115.0,1.7,26.0,518.0,824.54,615.58
2016,9,11,9,15,735.0,119.0,1.65,26.5,565.5,854.6,631.56
2016,9,11,9,30,756.0,123.0,1.6,27.0,613.0,876.94,642.3
2016,9,11,9,45,771.0,126.5,1.6,27.5,655.0,895.45,651.16
2016,9,11,10,0,786.0,130.0,1.6,28.0,697.0,910.71,658.0
2016,9,11,10,15,797.5,132.5,1.6,28.0,733.0,918.16,661.26
2016,9,11,10,30,809.0,135.0,1.6,28.0,769.0,922.13,662.52
2016,9,11,10,45,817.5,137.0,1.6,28.5,798.0,919.2,658.29
2016,9,11,11,0,826.0,139.0,1.6,29.0,827.0,912.71,652.03
2016,9,11,11,15,831.5,140.0,1.6,29.0,847.5,898.93,642.64
2016,9,11,11,30,837.0,141.0,1.6,29.0,868.0,881.73,631.25
2016,9,11,11,45,864.5,126.0,1.65,29.5,887.0,857.69,614.91
2016,9,11,12,0,892.0,111.0,1.7,30.0,906.0,837.47,601.13
2016,9,11,12,15,893.5,111.5,1.7,30.0,910.0,807.01,581.4
2016,9,11,12,30,895.0,112.0,1.7,30.0,914.0,773.66,559.81
2016,9,11,12,45,896.0,110.5,1.75,30.0,910.0,735.46,534.89
2016,9,11,13,0,897.0,109.0,1.8,30.0,906.0,694.76,506.51
2016,9,11,13,15,894.0,108.0,1.8,30.0,892.5,649.66,474.03
2016,9,11,13,30,891.0,107.0,1.8,30.0,879.0,602.71,439.42
2016,9,11,13,45,888.0,105.0,1.85,30.5,858.0,553.31,401.48
2016,9,11,14,0,885.0,103.0,1.9,31.0,837.0,502.46,361.4
2016,9,11,14,15,878.0,101.5,1.9,31.0,808.0,449.08,318.88
2016,9,11,14,30,871.0,100.0,1.9,31.0,779.0,395.07,274.66
2016,9,11,14,45,852.0,103.0,1.95,31.0,740.5,340.34,229.27
2016,9,11,15,0,833.0,106.0,2.0,31.0,702.0,286.6,184.39
2016,9,11,15,15,819.0,103.5,2.0,30.5,659.5,223.21,133.48
2016,9,11,15,30,805.0,101.0,2.0,30.0,617.0,168.34,92.35
2016,9,11,15,45,788.0,97.0,2.05,30.0,569.0,113.61,59.43
2016,9,11,16,0,771.0,93.0,2.1,30.0,521.0,64.45,47.87
2016,9,11,16,15,745.0,89.0,2.0,29.5,469.0,63.45,47.37
2016,9,11,16,30,719.0,85.0,1.9,29.0,417.0,62.39,46.77
2016,9,11,16,45,685.0,79.0,1.85,29.0,363.0,54.2,40.09
2016,9,11,17,0,651.0,73.0,1.8,29.0,309.0,51.64,38.07
2016,9,11,17,15,598.0,66.5,1.65,28.0,254.0,48.43,35.59
2016,9,11,17,30,545.0,60.0,1.5,27.0,199.0,45.13,32.87
2016,9,11,17,45,463.5,50.5,1.35,26.5,147.5,39.07,27.53
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,32.82,21.74
2016,9,11,18,15,243.0,27.0,1.2,25.5,56.0,22.02,10.7
2016,9,11,18,30,104.0,13.0,1.2,25.0,16.0,11.82,0.0
2016,9,11,18,45,52.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,82.55,0.0
2016,9,12,6,45,239.0,31.0,0.6,21.5,60.5,232.93,172.42
2016,9,12,7,0,366.0,46.0,0.6,22.0,101.0,349.49,274.92
2016,9,12,7,15,448.0,56.0,0.7,22.5,153.0,435.83,345.36
2016,9,12,7,30,530.0,66.0,0.8,23.0,205.0,526.71,414.75
2016,9,12,7,45,579.5,73.5,0.95,24.0,259.5,592.09,461.51
2016,9,12,8,0,629.0,81.0,1.1,25.0,314.0,658.44,506.91
2016,9,12,8,15,665.5,86.5,1.25,25.5,368.0,711.41,542.23
2016,9,12,8,30,702.0,92.0,1.4,26.0,422.0,763.63,576.19
2016,9,12,8,45,725.5,97.5,1.55,27.0,473.5,802.91,599.48
2016,9,12,9,0,749.0,103.0,1.7,28.0,525.0,835.5,617.98
2016,9,12,9,15,768.5,106.5,1.7,28.0,572.5,864.35,634.77
2016,9,12,9,30,788.0,110.0,1.7,28.0,620.0,890.36,649.64
2016,9,12,9,45,476.0,227.0,1.7,28.5,541.0,725.24,534.35
2016,9,12,10,0,164.0,344.0,1.7,29.0,462.0,520.96,384.42
2016,9,12,10,15,500.0,232.5,1.7,29.0,618.5,742.74,546.38
2016,9,12,10,30,836.0,121.0,1.7,29.0,775.0,920.61,662.13
2016,9,12,10,45,844.0,122.5,1.75,29.5,803.5,916.95,656.13
2016,9,12,11,0,852.0,124.0,1.8,30.0,832.0,909.79,650.0
2016,9,12,11,15,619.5,252.5,1.85,30.0,774.5,824.5,593.02
2016,9,12,11,30,387.0,381.0,1.9,30.0,717.0,713.76,514.38
2016,9,12,11,45,627.5,254.0,1.95,30.5,807.0,788.61,569.5
2016,9,12,12,0,868.0,127.0,2.0,31.0,897.0,829.98,597.36
2016,9,12,12,15,868.5,127.0,2.0,31.0,900.5,798.66,576.36
2016,9,12,12,30,869.0,127.0,2.0,31.0,904.0,764.62,554.17
2016,9,12,12,45,865.5,128.0,2.05,31.0,898.5,726.05,528.07
2016,9,12,13,0,862.0,129.0,2.1,31.0,893.0,685.37,499.45
2016,9,12,13,15,858.0,128.5,2.1,31.0,879.0,641.22,467.5
2016,9,12,13,30,854.0,128.0,2.1,31.0,865.0,595.41,433.58
2016,9,12,13,45,844.5,129.0,2.15,31.0,842.0,546.44,396.67
2016,9,12,14,0,835.0,130.0,2.2,31.0,819.0,496.7,358.07
2016,9,12,14,15,826.5,128.0,2.2,31.0,789.5,440.35,313.52
2016,9,12,14,30,818.0,126.0,2.2,31.0,760.0,386.9,269.83
2016,9,12,14,45,802.5,125.5,2.2,31.0,723.0,332.46,224.69
2016,9,12,15,0,787.0,125.0,2.2,31.0,686.0,278.97,180.1
2016,9,12,15,15,771.5,122.0,2.2,30.5,643.0,224.81,136.5
2016,9,12,15,30,756.0,119.0,2.2,30.0,600.0,172.11,97.53
2016,9,12,15,45,731.0,116.0,2.2,30.0,551.5,113.15,61.89
2016,9,12,16,0,706.0,113.0,2.2,30.0,503.0,70.7,53.03
2016,9,12,16,15,677.0,108.0,2.1,29.5,451.5,69.86,52.69
2016,9,12,16,30,648.0,103.0,2.0,29.0,400.0,68.94,52.24
2016,9,12,16,45,605.0,97.0,1.9,29.0,345.5,67.1,50.9
2016,9,12,17,0,562.0,91.0,1.8,29.0,291.0,65.2,49.45
2016,9,12,17,15,504.5,82.0,1.65,28.5,237.5,60.69,45.82
2016,9,12,17,30,447.0,73.0,1.5,28.0,184.0,54.43,40.54
2016,9,12,17,45,355.5,60.5,1.35,27.5,134.0,45.87,33.07
2016,9,12,18,0,264.0,48.0,1.2,27.0,84.0,37.04,25.04
2016,9,12,18,15,152.5,29.5,1.2,26.5,48.0,23.11,10.75
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,10.01,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,49.38,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,196.01,142.92
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,304.15,238.76
2016,9,13,7,15,378.5,62.5,1.2,24.5,145.0,388.17,308.32
2016,9,13,7,30,461.0,75.0,1.4,25.0,195.0,483.32,383.08
2016,9,13,7,45,428.0,98.0,1.6,25.5,230.0,494.23,390.65
2016,9,13,8,0,395.0,121.0,1.8,26.0,265.0,505.7,397.77
2016,9,13,8,15,406.0,142.5,1.75,26.5,312.0,548.99,427.25
2016,9,13,8,30,417.0,164.0,1.7,27.0,359.0,590.66,454.3
2016,9,13,8,45,400.0,190.0,1.7,27.5,394.5,610.51,464.79
2016,9,13,9,0,383.0,216.0,1.7,28.0,430.0,609.97,461.35
2016,9,13,9,15,253.0,256.5,1.6,28.0,403.5,536.57,403.96
2016,9,13,9,30,123.0,297.0,1.5,28.0,377.0,440.56,330.45
2016,9,13,9,45,145.0,320.0,1.45,28.5,420.0,481.96,359.25
2016,9,13,10,0,167.0,343.0,1.4,29.0,463.0,522.28,385.81
2016,9,13,10,15,117.5,349.5,1.3,29.0,436.5,476.06,350.43
2016,9,13,10,30,68.0,356.0,1.2,29.0,410.0,414.95,305.17
2016,9,13,10,45,73.5,373.5,1.15,29.5,433.5,432.6,316.71
2016,9,13,11,0,79.0,391.0,1.1,30.0,457.0,449.37,327.02
2016,9,13,11,15,125.0,412.5,1.1,30.0,519.5,516.54,373.82
2016,9,13,11,30,171.0,434.0,1.1,30.0,582.0,567.45,408.34
2016,9,13,11,45,229.5,432.0,1.1,30.5,633.5,602.77,431.67
2016,9,13,12,0,288.0,430.0,1.1,31.0,685.0,640.53,456.1
2016,9,13,12,15,300.0,428.5,1.15,31.0,695.5,629.99,448.93
2016,9,13,12,30,312.0,427.0,1.2,31.0,706.0,617.68,440.92
2016,9,13,12,45,190.0,421.5,1.25,31.0,591.0,505.54,363.49
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,405.97,293.42
2016,9,13,13,15,111.5,423.5,1.4,31.0,520.5,428.46,310.48
2016,9,13,13,30,155.0,431.0,1.5,31.0,565.0,446.17,323.05
2016,9,13,13,45,130.5,415.5,1.6,31.0,526.5,406.7,295.11
2016,9,13,14,0,106.0,400.0,1.7,31.0,488.0,375.91,273.41
2016,9,13,14,15,466.5,257.5,1.75,31.0,621.0,387.69,278.6
2016,9,13,14,30,827.0,115.0,1.8,31.0,754.0,383.79,266.54
2016,9,13,14,45,803.5,119.0,1.9,31.0,714.5,324.44,218.04
2016,9,13,15,0,780.0,123.0,2.0,31.0,675.0,272.48,175.04
2016,9,13,15,15,764.0,120.0,2.05,31.0,632.5,218.68,131.69
2016,9,13,15,30,748.0,117.0,2.1,31.0,590.0,166.41,93.36
2016,9,13,15,45,723.5,114.0,2.2,31.0,542.0,108.14,59.09
2016,9,13,16,0,699.0,111.0,2.3,31.0,494.0,69.57,51.9
2016,9,13,16,15,349.5,63.5,2.25,30.5,255.0,38.09,26.16
2016,9,13,16,30,0.0,16.0,2.2,30.0,16.0,14.09,6.21
2016,9,13,16,45,0.0,13.5,2.2,30.0,13.5,11.88,4.39
2016,9,13,17,0,0.0,11.0,2.2,30.0,11.0,9.67,2.54
2016,9,13,17,15,0.0,9.0,2.0,29.0,9.0,7.9,1.08
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.14,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.38,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.63,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.31,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,47.18,0.0
2016,9,14,6,45,171.5,31.5,1.2,23.5,54.0,190.51,137.49
2016,9,14,7,0,286.0,49.0,1.4,24.0,92.0,295.48,232.5
2016,9,14,7,15,367.5,61.5,1.45,24.5,141.0,378.21,301.23
2016,9,14,7,30,449.0,74.0,1.5,25.0,190.0,472.15,375.0
2016,9,14,7,45,508.5,82.0,1.55,25.5,243.5,543.76,428.04
2016,9,14,8,0,568.0,90.0,1.6,26.0,297.0,616.84,479.6
2016,9,14,8,15,606.5,96.5,1.7,26.5,350.0,671.08,516.06
2016,9,14,8,30,645.0,103.0,1.8,27.0,403.0,724.72,551.15
2016,9,14,8,45,669.5,109.5,1.95,27.5,453.0,764.72,576.42
2016,9,14,9,0,694.0,116.0,2.1,28.0,503.0,802.78,600.08
2016,9,14,9,15,714.5,120.0,2.2,28.5,550.0,831.78,616.99
2016,9,14,9,30,735.0,124.0,2.3,29.0,597.0,858.17,632.13
2016,9,14,9,45,455.5,232.5,2.45,29.5,532.0,709.51,526.48
2016,9,14,10,0,176.0,341.0,2.6,30.0,467.0,528.11,391.78
2016,9,14,10,15,480.5,240.0,2.65,30.0,607.5,729.69,540.64
2016,9,14,10,30,785.0,139.0,2.7,30.0,748.0,897.39,653.79
2016,9,14,10,45,791.0,142.0,2.8,30.5,775.5,893.12,647.98
2016,9,14,11,0,797.0,145.0,2.9,31.0,803.0,885.4,641.51
2016,9,14,11,15,399.5,147.0,2.95,31.0,477.5,520.27,389.82
2016,9,14,11,30,2.0,149.0,3.0,31.0,152.0,134.98,97.9
2016,9,14,11,45,414.0,145.5,3.1,31.0,511.0,501.47,379.49
2016,9,14,12,0,826.0,142.0,3.2,31.0,870.0,810.16,594.35
2016,9,14,12,15,431.5,258.0,3.25,31.0,638.5,581.78,429.84
2016,9,14,12,30,37.0,374.0,3.3,31.0,407.0,361.61,265.22
2016,9,14,12,45,113.0,409.0,3.35,31.5,508.5,440.59,323.34
2016,9,14,13,0,189.0,444.0,3.4,32.0,610.0,507.33,370.17
2016,9,14,13,15,191.5,436.5,3.4,32.0,602.5,486.66,354.95
2016,9,14,13,30,194.0,429.0,3.4,32.0,595.0,465.55,339.62
2016,9,14,13,45,103.0,338.5,3.4,32.0,426.5,333.36,244.53
2016,9,14,14,0,12.0,248.0,3.4,32.0,258.0,219.76,161.45
2016,9,14,14,15,399.0,192.0,3.4,31.5,498.5,309.33,224.72
2016,9,14,14,30,786.0,136.0,3.4,31.0,739.0,376.81,264.28
2016,9,14,14,45,475.0,235.5,3.45,31.0,595.0,308.3,215.88
2016,9,14,15,0,164.0,335.0,3.5,31.0,451.0,286.49,207.34
2016,9,14,15,15,179.5,311.5,3.45,31.0,431.0,257.73,184.95
2016,9,14,15,30,195.0,288.0,3.4,31.0,411.0,227.51,162.34
2016,9,14,15,45,447.5,198.5,3.35,31.0,450.0,148.84,99.04
2016,9,14,16,0,700.0,109.0,3.3,31.0,489.0,68.51,51.04
2016,9,14,16,15,671.0,104.0,3.15,30.5,438.0,67.55,50.61
2016,9,14,16,30,642.0,99.0,3.0,30.0,387.0,66.5,50.04
2016,9,14,16,45,610.0,90.5,2.9,30.0,334.5,62.72,47.07
2016,9,14,17,0,578.0,82.0,2.8,30.0,282.0,58.68,43.82
2016,9,14,17,15,520.0,73.5,2.45,29.0,229.0,54.24,40.31
2016,9,14,17,30,462.0,65.0,2.1,28.0,176.0,49.62,36.45
2016,9,14,17,45,382.0,52.5,1.8,27.5,127.5,41.2,29.06
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,32.37,21.0
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,15.66,3.96
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,10.0,24.77,0.0
2016,9,15,6,45,89.5,33.5,1.25,23.5,44.5,126.87,89.08
2016,9,15,7,0,153.0,57.0,1.5,24.0,79.0,203.0,158.91
2016,9,15,7,15,217.0,79.5,1.4,24.5,126.5,280.65,223.56
2016,9,15,7,30,281.0,102.0,1.3,25.0,174.0,361.94,288.31
2016,9,15,7,45,331.0,119.5,1.2,25.5,224.5,428.04,338.44
2016,9,15,8,0,381.0,137.0,1.1,26.0,275.0,512.58,399.29
2016,9,15,8,15,420.5,150.5,1.1,26.5,326.0,569.55,438.36
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,626.72,476.4
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,673.89,505.39
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,720.13,532.91
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,753.98,554.68
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,785.86,575.12
2016,9,15,9,45,590.5,207.0,1.45,29.5,607.0,806.52,587.36
2016,9,15,10,0,605.0,215.0,1.6,30.0,647.0,830.47,601.63
2016,9,15,10,15,369.0,295.5,1.7,30.0,563.5,667.51,487.51
2016,9,15,10,30,133.0,376.0,1.8,30.0,480.0,511.06,374.13
2016,9,15,10,45,390.0,306.5,1.95,30.5,624.5,693.41,506.31
2016,9,15,11,0,647.0,237.0,2.1,31.0,769.0,846.35,610.74
2016,9,15,11,15,653.5,239.5,2.15,31.0,789.0,835.81,602.01
2016,9,15,11,30,660.0,242.0,2.2,31.0,809.0,822.22,592.78
2016,9,15,11,45,658.0,247.5,2.3,31.5,819.5,801.35,577.77
2016,9,15,12,0,656.0,253.0,2.4,32.0,830.0,777.93,561.02
2016,9,15,12,15,657.0,253.5,2.45,32.0,833.5,750.02,542.1
2016,9,15,12,30,658.0,254.0,2.5,32.0,837.0,719.91,521.44
2016,9,15,12,45,653.0,255.5,2.55,32.0,831.0,684.47,496.77
2016,9,15,13,0,648.0,257.0,2.6,32.0,825.0,647.65,470.71
2016,9,15,13,15,341.5,305.5,2.6,32.0,605.0,467.43,341.84
2016,9,15,13,30,35.0,354.0,2.6,32.0,385.0,320.21,233.91
2016,9,15,13,45,316.5,308.5,2.6,32.0,568.0,412.49,301.6
2016,9,15,14,0,598.0,263.0,2.6,32.0,751.0,477.43,344.3
2016,9,15,14,15,586.5,258.5,2.6,32.0,722.0,432.18,308.42
2016,9,15,14,30,575.0,254.0,2.6,32.0,693.0,386.42,272.02
2016,9,15,14,45,602.0,225.5,2.65,32.0,665.0,334.46,229.73
2016,9,15,15,0,629.0,197.0,2.7,32.0,637.0,279.75,184.72
2016,9,15,15,15,609.5,191.0,2.7,31.5,595.5,230.9,146.83
2016,9,15,15,30,590.0,185.0,2.7,31.0,554.0,184.35,114.08
2016,9,15,15,45,569.5,175.5,2.75,31.0,508.0,137.86,88.42
2016,9,15,16,0,549.0,166.0,2.8,31.0,462.0,107.47,82.9
2016,9,15,16,15,516.5,156.5,2.65,30.5,412.0,103.76,80.36
2016,9,15,16,30,484.0,147.0,2.5,30.0,362.0,99.79,77.56
2016,9,15,16,45,451.5,132.0,2.45,30.0,311.5,91.76,71.18
2016,9,15,17,0,419.0,117.0,2.4,30.0,261.0,83.26,64.31
2016,9,15,17,15,361.5,102.0,2.1,29.5,210.0,74.16,56.88
2016,9,15,17,30,304.0,87.0,1.8,29.0,159.0,64.63,48.82
2016,9,15,17,45,237.5,66.5,1.55,28.5,113.5,51.79,37.68
2016,9,15,18,0,171.0,46.0,1.3,28.0,68.0,36.42,24.07
2016,9,15,18,15,85.5,23.0,1.25,27.5,34.0,18.73,4.32
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,46.4,0.0
2016,9,16,6,45,174.5,29.5,0.95,23.5,51.5,189.18,133.49
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,294.68,230.95
2016,9,16,7,15,372.5,60.0,0.9,24.5,138.5,378.73,299.71
2016,9,16,7,30,455.0,73.0,0.7,25.0,188.0,473.86,372.11
2016,9,16,7,45,511.5,81.5,0.5,26.0,241.5,543.59,419.66
2016,9,16,8,0,568.0,90.0,0.3,27.0,295.0,614.6,464.37
2016,9,16,8,15,607.0,96.5,0.4,27.5,348.0,669.02,499.79
2016,9,16,8,30,646.0,103.0,0.5,28.0,401.0,722.85,533.97
2016,9,16,8,45,672.0,109.0,0.6,28.5,451.5,763.37,558.61
2016,9,16,9,0,698.0,115.0,0.7,29.0,502.0,801.97,581.76
2016,9,16,9,15,719.0,119.5,0.7,29.5,549.0,831.87,597.46
2016,9,16,9,30,740.0,124.0,0.7,30.0,596.0,859.13,611.39
2016,9,16,9,45,755.5,127.0,0.7,30.5,637.0,871.72,616.1
2016,9,16,10,0,771.0,130.0,0.7,31.0,678.0,886.33,622.32
2016,9,16,10,15,782.5,133.0,0.7,31.0,713.5,893.85,625.49
2016,9,16,10,30,794.0,136.0,0.7,31.0,749.0,897.91,626.76
2016,9,16,10,45,477.5,271.5,0.7,31.5,644.0,736.44,519.49
2016,9,16,11,0,161.0,407.0,0.7,32.0,539.0,551.01,390.28
2016,9,16,11,15,490.0,275.5,0.7,32.0,691.5,722.1,511.87
2016,9,16,11,30,819.0,144.0,0.7,32.0,844.0,855.94,597.78
2016,9,16,11,45,838.0,134.5,0.75,32.5,860.0,829.81,579.11
2016,9,16,12,0,857.0,125.0,0.8,33.0,876.0,807.84,565.07
2016,9,16,12,15,858.0,125.5,0.85,33.0,879.5,777.45,546.79
2016,9,16,12,30,859.0,126.0,0.9,33.0,883.0,744.33,526.62
2016,9,16,12,45,857.5,125.5,1.0,33.0,877.5,706.04,501.9
2016,9,16,13,0,856.0,125.0,1.1,33.0,872.0,665.55,474.92
2016,9,16,13,15,852.5,124.5,1.15,33.0,858.5,621.82,444.43
2016,9,16,13,30,849.0,124.0,1.2,33.0,845.0,576.4,411.82
2016,9,16,13,45,845.0,122.0,1.25,33.0,823.5,528.04,376.1
2016,9,16,14,0,841.0,120.0,1.3,33.0,802.0,478.45,338.26
2016,9,16,14,15,832.5,118.0,1.4,33.0,772.5,426.03,297.35
2016,9,16,14,30,824.0,116.0,1.5,33.0,743.0,367.6,250.86
2016,9,16,14,45,808.0,116.0,1.6,33.0,705.5,313.25,206.44
2016,9,16,15,0,792.0,116.0,1.7,33.0,668.0,259.89,162.7
2016,9,16,15,15,776.5,113.0,1.75,33.0,625.0,205.62,119.88
2016,9,16,15,30,761.0,110.0,1.8,33.0,582.0,152.81,82.81
2016,9,16,15,45,741.0,105.5,1.85,33.0,534.5,100.39,56.13
2016,9,16,16,0,721.0,101.0,1.9,33.0,487.0,63.93,46.9
2016,9,16,16,15,692.0,96.5,1.85,32.5,435.5,63.05,46.49
2016,9,16,16,30,663.0,92.0,1.8,32.0,384.0,62.1,45.99
2016,9,16,16,45,624.0,85.5,1.75,32.0,330.5,59.53,44.03
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,56.83,41.89
2016,9,16,17,15,525.5,70.5,1.55,31.0,223.5,52.27,38.29
2016,9,16,17,30,466.0,62.0,1.4,30.0,170.0,47.54,34.34
2016,9,16,17,45,378.0,50.0,1.25,29.5,121.5,39.42,27.22
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,30.95,19.4
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,14.93,0.61
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,61.92,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,53.0,208.31,145.88
2016,9,17,7,0,336.0,43.0,2.0,24.0,91.0,322.44,253.77
2016,9,17,7,15,419.5,53.5,1.85,24.5,141.0,408.3,325.3
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,498.97,395.82
2016,9,17,7,45,555.0,72.0,1.55,26.0,244.5,565.42,442.93
2016,9,17,8,0,607.0,80.0,1.4,27.0,298.0,633.03,487.92
2016,9,17,8,15,644.5,86.0,1.15,27.5,351.5,686.29,520.28
2016,9,17,8,30,682.0,92.0,0.9,28.0,405.0,738.88,550.05
2016,9,17,8,45,705.0,98.0,0.65,29.0,455.0,777.38,567.33
2016,9,17,9,0,728.0,104.0,0.4,30.0,505.0,813.79,581.92
2016,9,17,9,15,748.0,107.5,0.45,30.5,552.0,837.5,594.23
2016,9,17,9,30,768.0,111.0,0.5,31.0,599.0,863.2,607.93
2016,9,17,9,45,778.0,116.5,0.55,31.5,639.5,878.84,615.35
2016,9,17,10,0,788.0,122.0,0.6,32.0,680.0,891.13,620.94
2016,9,17,10,15,799.0,124.0,0.7,32.0,715.0,897.02,624.95
2016,9,17,10,30,810.0,126.0,0.8,32.0,750.0,899.44,627.02
2016,9,17,10,45,814.0,130.5,0.9,32.5,777.0,894.63,623.5
2016,9,17,11,0,818.0,135.0,1.0,33.0,804.0,886.3,617.94
2016,9,17,11,15,823.5,136.0,1.05,33.0,824.0,872.19,609.4
2016,9,17,11,30,829.0,137.0,1.1,33.0,844.0,854.7,598.86
2016,9,17,11,45,829.5,139.5,1.15,33.0,855.0,831.23,584.63
2016,9,17,12,0,830.0,142.0,1.2,33.0,866.0,804.72,568.48
2016,9,17,12,15,830.5,142.5,1.2,33.0,869.5,773.44,548.67
2016,9,17,12,30,831.0,143.0,1.2,33.0,873.0,739.5,526.23
2016,9,17,12,45,830.0,142.0,1.3,33.5,867.5,700.7,499.73
2016,9,17,13,0,829.0,141.0,1.4,34.0,862.0,659.74,471.13
2016,9,17,13,15,825.5,140.5,1.45,34.0,848.5,615.74,440.26
2016,9,17,13,30,822.0,140.0,1.5,34.0,835.0,570.16,407.36
2016,9,17,13,45,816.0,138.0,1.55,34.0,813.0,520.71,370.76
2016,9,17,14,0,810.0,136.0,1.6,34.0,791.0,470.37,332.34
2016,9,17,14,15,559.5,241.0,1.6,33.5,685.0,403.5,284.16
2016,9,17,14,30,309.0,346.0,1.6,33.0,579.0,364.01,257.89
2016,9,17,14,45,525.0,243.0,1.65,33.0,616.0,321.02,219.47
2016,9,17,15,0,741.0,140.0,1.7,33.0,653.0,257.07,162.08
2016,9,17,15,15,723.0,136.0,1.7,33.0,610.0,203.84,120.61
2016,9,17,15,30,705.0,132.0,1.7,33.0,567.0,152.47,85.11
2016,9,17,15,45,682.5,127.0,1.75,33.0,519.5,102.29,60.28
2016,9,17,16,0,660.0,122.0,1.8,33.0,472.0,77.82,58.21
2016,9,17,16,15,628.0,115.5,1.75,32.5,420.5,76.17,57.24
2016,9,17,16,30,596.0,109.0,1.7,32.0,369.0,74.4,56.13
2016,9,17,16,45,554.0,101.0,1.65,32.0,316.0,71.27,53.73
2016,9,17,17,0,512.0,93.0,1.6,32.0,263.0,67.98,51.14
2016,9,17,17,15,450.5,82.0,1.45,31.0,211.0,60.3,44.97
2016,9,17,17,30,389.0,71.0,1.3,30.0,159.0,53.23,39.05
2016,9,17,17,45,299.5,56.0,1.2,29.5,112.0,42.73,29.9
2016,9,17,18,0,210.0,41.0,1.1,29.0,65.0,31.84,19.96
2016,9,17,18,15,105.0,20.5,1.15,28.5,32.5,16.12,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,31.55,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.5,166.4,113.18
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,264.2,206.53
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,347.98,277.31
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,437.77,349.75
2016,9,18,7,45,462.5,89.0,2.0,25.5,232.5,505.88,401.83
2016,9,18,8,0,520.0,99.0,2.0,26.0,285.0,583.24,457.69
2016,9,18,8,15,561.0,107.0,2.0,26.5,337.5,639.94,496.17
2016,9,18,8,30,602.0,115.0,2.0,27.0,390.0,696.11,533.07
2016,9,18,8,45,630.5,121.5,2.0,27.5,440.0,738.42,559.25
2016,9,18,9,0,659.0,128.0,2.0,28.0,490.0,778.94,583.7
2016,9,18,9,15,681.5,132.5,1.9,28.5,536.5,809.45,600.13
2016,9,18,9,30,704.0,137.0,1.8,29.0,583.0,837.41,614.59
2016,9,18,9,45,717.5,142.5,1.75,29.5,623.5,855.34,622.75
2016,9,18,10,0,731.0,148.0,1.7,30.0,664.0,870.14,628.97
2016,9,18,10,15,743.5,150.5,1.6,30.0,698.5,877.34,631.07
2016,9,18,10,30,756.0,153.0,1.5,30.0,733.0,876.18,627.95
2016,9,18,10,45,764.0,156.0,1.4,30.5,760.5,873.47,622.8
2016,9,18,11,0,772.0,159.0,1.3,31.0,788.0,867.34,615.63
2016,9,18,11,15,778.0,160.5,1.15,31.0,808.0,854.54,604.98
2016,9,18,11,30,784.0,162.0,1.0,31.0,828.0,838.46,592.4
2016,9,18,11,45,821.5,141.0,0.85,31.5,848.0,823.25,579.29
2016,9,18,12,0,859.0,120.0,0.7,32.0,868.0,798.88,560.51
2016,9,18,12,15,592.5,267.0,0.6,32.0,784.0,705.73,495.62
2016,9,18,12,30,326.0,414.0,0.5,32.0,700.0,609.76,427.2
2016,9,18,12,45,593.5,266.5,0.4,32.0,782.0,645.76,454.67
2016,9,18,13,0,861.0,119.0,0.3,32.0,864.0,657.24,463.0
2016,9,18,13,15,857.5,118.0,0.35,32.0,850.5,612.87,432.29
2016,9,18,13,30,854.0,117.0,0.4,32.0,837.0,566.82,400.08
2016,9,18,13,45,850.0,115.5,0.45,32.5,815.5,518.63,364.48
2016,9,18,14,0,846.0,114.0,0.5,33.0,794.0,469.18,326.82
2016,9,18,14,15,838.0,112.0,0.55,33.0,764.5,416.74,286.47
2016,9,18,14,30,830.0,110.0,0.6,33.0,735.0,363.87,244.52
2016,9,18,14,45,525.5,216.0,0.7,33.0,604.5,299.62,201.96
2016,9,18,15,0,221.0,322.0,0.8,33.0,474.0,286.08,200.28
2016,9,18,15,15,299.0,284.0,0.85,32.5,475.5,245.33,167.78
2016,9,18,15,30,377.0,246.0,0.9,32.0,477.0,204.92,137.2
2016,9,18,15,45,475.0,196.0,0.95,32.0,462.5,139.59,94.15
2016,9,18,16,0,573.0,146.0,1.0,32.0,448.0,94.66,72.02
2016,9,18,16,15,617.5,117.5,1.0,31.5,411.0,77.86,58.82
2016,9,18,16,30,662.0,89.0,1.0,31.0,374.0,60.38,44.77
2016,9,18,16,45,622.0,82.5,1.0,31.0,321.0,57.7,42.72
2016,9,18,17,0,582.0,76.0,1.0,31.0,268.0,54.9,40.48
2016,9,18,17,15,520.5,68.0,0.95,30.5,214.5,50.64,37.0
2016,9,18,17,30,459.0,60.0,0.9,30.0,161.0,46.25,33.21
2016,9,18,17,45,364.5,48.0,0.85,29.5,113.5,38.04,25.98
2016,9,18,18,0,270.0,36.0,0.8,29.0,66.0,28.09,16.79
2016,9,18,18,15,135.0,18.0,0.85,28.5,33.0,14.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,41.05,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,191.65,129.07
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,314.21,246.28
2016,9,19,7,15,414.5,53.5,2.55,25.5,138.5,403.09,321.03
2016,9,19,7,30,503.0,64.0,2.6,26.0,189.0,497.02,395.49
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.5,568.93,448.39
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,642.51,499.83
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,695.12,534.35
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,747.06,567.14
2016,9,19,8,45,731.0,90.0,2.45,30.0,457.5,782.57,586.69
2016,9,19,9,0,758.0,94.0,2.4,31.0,509.0,820.65,607.51
2016,9,19,9,15,777.5,97.5,2.25,31.0,556.0,848.83,622.93
2016,9,19,9,30,797.0,101.0,2.1,31.0,603.0,874.14,636.25
2016,9,19,9,45,811.5,103.5,2.0,31.5,645.0,890.52,642.77
2016,9,19,10,0,826.0,106.0,1.9,32.0,687.0,903.58,647.2
2016,9,19,10,15,836.5,108.0,1.85,32.5,722.0,900.19,641.75
2016,9,19,10,30,847.0,110.0,1.8,33.0,757.0,902.3,640.14
2016,9,19,10,45,855.5,111.0,1.8,33.5,785.0,897.97,635.1
2016,9,19,11,0,864.0,112.0,1.8,34.0,813.0,890.1,628.06
2016,9,19,11,15,868.5,113.0,1.9,34.0,833.0,875.19,619.03
2016,9,19,11,30,873.0,114.0,2.0,34.0,853.0,856.87,607.9
2016,9,19,11,45,878.5,113.0,2.1,34.5,865.5,834.1,592.7
2016,9,19,12,0,884.0,112.0,2.2,35.0,878.0,808.07,575.43
2016,9,19,12,15,884.5,112.0,2.25,35.0,881.0,776.02,555.01
2016,9,19,12,30,885.0,112.0,2.3,35.0,884.0,741.2,532.66
2016,9,19,12,45,884.0,111.5,2.4,35.0,878.0,702.3,505.96
2016,9,19,13,0,883.0,111.0,2.5,35.0,872.0,661.08,476.99
2016,9,19,13,15,879.5,110.5,2.55,35.0,858.0,616.22,444.48
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,569.61,409.83
2016,9,19,13,45,870.5,108.5,2.7,35.0,821.5,519.65,371.92
2016,9,19,14,0,865.0,107.0,2.8,35.0,799.0,468.55,331.96
2016,9,19,14,15,856.5,105.5,2.85,35.0,768.5,415.36,289.21
2016,9,19,14,30,848.0,104.0,2.9,35.0,738.0,361.76,245.09
2016,9,19,14,45,836.0,102.0,2.95,35.0,701.0,306.65,199.35
2016,9,19,15,0,824.0,100.0,3.0,35.0,664.0,251.97,154.32
2016,9,19,15,15,808.5,97.5,3.0,34.5,620.5,188.9,105.66
2016,9,19,15,30,793.0,95.0,3.0,34.0,577.0,134.8,69.39
2016,9,19,15,45,771.5,92.0,3.0,34.0,528.5,81.78,46.05
2016,9,19,16,0,750.0,89.0,3.0,34.0,480.0,62.99,46.01
2016,9,19,16,15,721.0,84.5,2.85,33.5,427.5,61.46,45.05
2016,9,19,16,30,692.0,80.0,2.7,33.0,375.0,54.4,39.51
2016,9,19,16,45,651.0,74.5,2.55,32.5,321.0,52.15,37.86
2016,9,19,17,0,610.0,69.0,2.4,32.0,267.0,49.8,36.07
2016,9,19,17,15,547.5,62.0,2.2,31.0,213.5,46.07,33.1
2016,9,19,17,30,485.0,55.0,2.0,30.0,160.0,42.26,29.85
2016,9,19,17,45,385.5,44.0,1.8,29.5,111.5,34.73,23.18
2016,9,19,18,0,286.0,33.0,1.6,29.0,63.0,26.93,15.64
2016,9,19,18,15,143.0,16.5,1.6,28.5,31.5,13.44,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
