Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,13.0,50.5,0.0
2016,9,20,6,45,210.0,26.0,1.85,24.0,51.0,204.41,135.13
2016,9,20,7,0,352.0,41.0,2.1,25.0,89.0,329.22,257.21
2016,9,20,7,15,440.5,51.0,2.0,25.5,140.0,418.01,331.4
2016,9,20,7,30,529.0,61.0,1.9,26.0,191.0,511.91,404.42
2016,9,20,7,45,590.5,66.5,1.85,27.0,246.5,582.87,455.38
2016,9,20,8,0,652.0,72.0,1.8,28.0,302.0,655.44,504.58
2016,9,20,8,15,689.0,77.0,1.7,28.5,356.5,707.68,537.71
2016,9,20,8,30,726.0,82.0,1.6,29.0,411.0,754.95,566.13
2016,9,20,8,45,754.0,85.5,1.5,29.5,463.0,795.66,589.08
2016,9,20,9,0,782.0,89.0,1.4,30.0,515.0,834.26,609.93
2016,9,20,9,15,801.0,92.0,1.45,30.5,562.5,861.57,624.71
2016,9,20,9,30,820.0,95.0,1.5,31.0,610.0,885.94,637.63
2016,9,20,9,45,833.5,97.5,1.55,31.5,652.0,892.56,639.24
2016,9,20,10,0,847.0,100.0,1.6,32.0,694.0,904.89,644.81
2016,9,20,10,15,857.5,102.0,1.65,32.0,729.5,910.43,647.44
2016,9,20,10,30,868.0,104.0,1.7,32.0,765.0,912.4,648.05
2016,9,20,10,45,875.0,105.5,1.8,32.5,793.0,907.04,643.44
2016,9,20,11,0,882.0,107.0,1.9,33.0,821.0,898.08,636.73
2016,9,20,11,15,887.0,108.0,1.9,33.0,841.0,883.26,626.73
2016,9,20,11,30,892.0,109.0,1.9,33.0,861.0,864.96,614.68
2016,9,20,11,45,894.5,109.5,1.95,33.5,872.5,840.7,598.14
2016,9,20,12,0,897.0,110.0,2.0,34.0,884.0,813.23,579.63
2016,9,20,12,15,897.5,110.0,2.0,34.0,887.0,780.71,558.64
2016,9,20,12,30,898.0,110.0,2.0,34.0,890.0,745.38,535.67
2016,9,20,12,45,896.0,110.0,2.0,34.5,884.0,705.71,506.93
2016,9,20,13,0,894.0,110.0,2.0,35.0,878.0,663.74,476.16
2016,9,20,13,15,890.5,109.5,2.0,35.0,863.5,618.36,443.38
2016,9,20,13,30,887.0,109.0,2.0,35.0,849.0,571.19,408.46
2016,9,20,13,45,881.5,108.0,2.05,35.0,826.5,521.06,370.62
2016,9,20,14,0,876.0,107.0,2.1,35.0,804.0,469.75,330.7
2016,9,20,14,15,867.5,105.0,2.05,35.0,773.0,415.56,287.33
2016,9,20,14,30,859.0,103.0,2.0,35.0,742.0,360.97,242.64
2016,9,20,14,45,830.5,109.0,2.0,35.0,701.0,300.06,193.46
2016,9,20,15,0,802.0,115.0,2.0,35.0,660.0,247.53,151.0
2016,9,20,15,15,785.0,112.0,2.0,34.5,616.0,192.61,109.12
2016,9,20,15,30,768.0,109.0,2.0,34.0,572.0,139.36,74.31
2016,9,20,15,45,745.0,105.0,2.0,34.0,523.0,87.09,52.4
2016,9,20,16,0,722.0,101.0,2.0,34.0,474.0,64.88,47.54
2016,9,20,16,15,691.0,96.0,1.9,33.5,421.5,63.62,46.82
2016,9,20,16,30,660.0,91.0,1.8,33.0,369.0,62.27,45.99
2016,9,20,16,45,616.0,84.5,1.7,33.0,315.0,59.63,43.96
2016,9,20,17,0,572.0,78.0,1.6,33.0,261.0,56.89,41.77
2016,9,20,17,15,507.5,69.0,1.45,32.0,207.5,51.87,37.75
2016,9,20,17,30,443.0,60.0,1.3,31.0,154.0,46.68,33.35
2016,9,20,17,45,342.5,47.0,1.15,30.0,106.0,37.55,25.39
2016,9,20,18,0,242.0,34.0,1.0,29.0,58.0,26.59,15.11
2016,9,20,18,15,121.0,17.0,1.0,28.5,29.0,13.45,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,24.0,8.0,18.24,0.0
2016,9,21,6,45,111.5,29.0,0.8,24.5,43.0,130.71,82.27
2016,9,21,7,0,203.0,51.0,0.9,25.0,78.0,240.93,186.24
2016,9,21,7,15,282.5,69.0,0.95,25.5,126.5,324.84,255.81
2016,9,21,7,30,362.0,87.0,1.0,26.0,175.0,414.29,326.41
2016,9,21,7,45,430.0,97.5,1.1,26.5,228.5,489.18,383.3
2016,9,21,8,0,498.0,108.0,1.2,27.0,282.0,567.09,439.98
2016,9,21,8,15,352.0,148.0,1.2,27.5,281.5,486.63,376.51
2016,9,21,8,30,206.0,188.0,1.2,28.0,281.0,397.51,306.41
2016,9,21,8,45,428.0,163.5,1.25,28.5,386.5,596.65,453.75
2016,9,21,9,0,650.0,139.0,1.3,29.0,492.0,778.46,576.51
2016,9,21,9,15,673.5,144.5,1.35,29.5,539.0,810.58,593.39
2016,9,21,9,30,697.0,150.0,1.4,30.0,586.0,840.1,609.99
2016,9,21,9,45,727.0,148.0,1.45,30.5,630.5,864.21,623.03
2016,9,21,10,0,757.0,146.0,1.5,31.0,675.0,885.27,634.13
2016,9,21,10,15,770.0,149.0,1.55,31.0,710.5,887.73,634.76
2016,9,21,10,30,783.0,152.0,1.6,31.0,746.0,892.5,637.21
2016,9,21,10,45,803.0,148.0,1.65,31.5,776.5,892.76,635.63
2016,9,21,11,0,823.0,144.0,1.7,32.0,807.0,889.26,631.86
2016,9,21,11,15,537.5,278.0,1.8,32.0,715.5,756.47,542.53
2016,9,21,11,30,252.0,412.0,1.9,32.0,624.0,617.71,443.98
2016,9,21,11,45,564.0,269.0,2.0,32.5,752.0,728.62,525.81
2016,9,21,12,0,876.0,126.0,2.1,33.0,880.0,808.5,580.8
2016,9,21,12,15,877.0,126.5,2.2,33.0,883.0,777.1,560.14
2016,9,21,12,30,878.0,127.0,2.3,33.0,886.0,742.91,537.62
2016,9,21,12,45,628.0,255.0,2.4,33.5,796.0,651.93,470.53
2016,9,21,13,0,378.0,383.0,2.5,34.0,706.0,568.19,408.53
2016,9,21,13,15,625.0,252.5,2.55,34.0,776.5,578.75,418.05
2016,9,21,13,30,872.0,122.0,2.6,34.0,847.0,570.2,411.47
2016,9,21,13,45,867.0,120.5,2.65,34.0,824.5,520.42,373.12
2016,9,21,14,0,862.0,119.0,2.7,34.0,802.0,469.46,332.94
2016,9,21,14,15,853.5,117.0,2.75,34.0,771.5,415.83,289.71
2016,9,21,14,30,845.0,115.0,2.8,34.0,741.0,356.05,241.02
2016,9,21,14,45,835.0,112.0,2.85,34.0,703.5,299.94,194.39
2016,9,21,15,0,825.0,109.0,2.9,34.0,666.0,244.2,148.53
2016,9,21,15,15,809.0,106.0,2.9,33.5,622.5,188.17,105.58
2016,9,21,15,30,793.0,103.0,2.9,33.0,579.0,133.65,70.24
2016,9,21,15,45,773.0,99.0,2.9,33.0,530.0,80.06,49.14
2016,9,21,16,0,753.0,95.0,2.9,33.0,481.0,67.9,50.27
2016,9,21,16,15,723.5,90.0,2.8,32.5,428.0,59.94,44.03
2016,9,21,16,30,694.0,85.0,2.7,32.0,375.0,58.38,43.01
2016,9,21,16,45,653.5,78.5,2.6,31.5,320.5,55.54,40.87
2016,9,21,17,0,613.0,72.0,2.5,31.0,266.0,52.56,38.55
2016,9,21,17,15,549.5,64.0,2.2,30.0,211.5,48.12,34.95
2016,9,21,17,30,486.0,56.0,1.9,29.0,157.0,43.56,31.02
2016,9,21,17,45,386.0,43.5,1.65,28.0,108.0,34.71,23.21
2016,9,21,18,0,286.0,31.0,1.4,27.0,59.0,25.48,14.07
2016,9,21,18,15,143.0,15.5,1.4,26.5,29.5,14.1,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,45.5,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,186.24,117.08
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,302.52,237.86
2016,9,22,7,15,399.5,55.5,1.5,22.5,134.5,391.93,313.18
2016,9,22,7,30,486.0,68.0,1.4,23.0,185.0,485.77,387.42
2016,9,22,7,45,536.0,78.0,1.3,24.0,238.5,552.13,435.24
2016,9,22,8,0,586.0,88.0,1.2,25.0,292.0,619.38,480.78
2016,9,22,8,15,626.0,94.5,1.3,26.0,345.5,674.33,516.82
2016,9,22,8,30,666.0,101.0,1.4,27.0,399.0,728.58,551.16
2016,9,22,8,45,689.5,108.0,1.5,28.0,450.0,767.78,574.24
2016,9,22,9,0,713.0,115.0,1.6,29.0,501.0,804.86,595.51
2016,9,22,9,15,734.5,119.5,1.7,29.5,548.0,834.64,612.81
2016,9,22,9,30,756.0,124.0,1.8,30.0,595.0,861.69,628.27
2016,9,22,9,45,770.0,128.0,1.95,30.5,636.0,873.32,634.15
2016,9,22,10,0,784.0,132.0,2.1,31.0,677.0,886.94,641.53
2016,9,22,10,15,795.0,135.0,2.15,31.0,712.0,893.28,644.64
2016,9,22,10,30,806.0,138.0,2.2,31.0,747.0,896.1,645.7
2016,9,22,10,45,812.0,141.0,2.25,31.5,774.0,890.85,640.43
2016,9,22,11,0,818.0,144.0,2.3,32.0,801.0,882.08,633.12
2016,9,22,11,15,823.0,145.5,2.35,32.0,820.5,867.44,623.45
2016,9,22,11,30,828.0,147.0,2.4,32.0,840.0,849.41,611.71
2016,9,22,11,45,820.5,153.5,2.5,32.5,848.5,822.8,593.56
2016,9,22,12,0,813.0,160.0,2.6,33.0,857.0,793.47,573.66
2016,9,22,12,15,813.5,160.0,2.65,33.0,859.0,761.63,552.1
2016,9,22,12,30,814.0,160.0,2.7,33.0,861.0,727.22,528.19
2016,9,22,12,45,807.5,162.5,2.8,33.5,853.5,687.94,499.6
2016,9,22,13,0,801.0,165.0,2.9,34.0,846.0,646.92,469.3
2016,9,22,13,15,796.0,163.5,2.95,34.0,831.5,601.88,436.39
2016,9,22,13,30,791.0,162.0,3.0,34.0,817.0,555.55,401.71
2016,9,22,13,45,778.0,163.5,3.1,34.0,792.5,506.75,364.41
2016,9,22,14,0,765.0,165.0,3.2,34.0,768.0,457.84,325.98
2016,9,22,14,15,754.0,162.5,3.25,33.5,737.5,401.72,281.94
2016,9,22,14,30,743.0,160.0,3.3,33.0,707.0,349.87,239.88
2016,9,22,14,45,708.5,166.0,3.35,33.0,665.5,298.73,198.11
2016,9,22,15,0,674.0,172.0,3.4,33.0,624.0,250.87,159.78
2016,9,22,15,15,653.5,166.5,3.4,32.5,581.0,200.18,121.67
2016,9,22,15,30,633.0,161.0,3.4,32.0,538.0,151.85,90.87
2016,9,22,15,45,603.0,155.5,3.45,32.0,489.5,105.91,73.02
2016,9,22,16,0,573.0,150.0,3.5,32.0,441.0,99.21,76.11
2016,9,22,16,15,416.5,156.5,3.4,31.5,356.0,104.71,81.06
2016,9,22,16,30,260.0,163.0,3.3,31.0,271.0,115.69,90.52
2016,9,22,16,45,225.5,145.5,3.25,31.0,229.0,104.9,81.88
2016,9,22,17,0,191.0,128.0,3.2,31.0,187.0,96.93,75.41
2016,9,22,17,15,158.0,104.5,2.9,30.0,146.5,80.33,61.81
2016,9,22,17,30,125.0,81.0,2.6,29.0,106.0,63.26,47.4
2016,9,22,17,45,78.0,56.5,2.3,28.5,70.5,45.05,31.58
2016,9,22,18,0,31.0,32.0,2.0,28.0,35.0,26.94,14.64
2016,9,22,18,15,15.5,16.0,1.95,27.5,17.5,14.55,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.0,135.57,80.32
2016,9,23,7,0,238.0,46.0,2.7,24.0,76.0,256.6,200.44
2016,9,23,7,15,328.0,59.5,2.85,24.5,124.5,342.76,274.21
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,435.65,350.02
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,522.54,417.83
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,608.19,481.27
2016,9,23,8,15,403.0,133.0,3.45,26.5,283.5,526.21,415.68
2016,9,23,8,30,223.0,184.0,3.5,27.0,284.0,406.35,319.61
2016,9,23,8,45,484.5,139.0,3.6,27.5,389.5,614.44,479.65
2016,9,23,9,0,746.0,94.0,3.7,28.0,495.0,802.03,610.92
2016,9,23,9,15,766.0,97.0,3.75,28.0,541.5,829.44,627.04
2016,9,23,9,30,786.0,100.0,3.8,28.0,588.0,854.03,642.23
2016,9,23,9,45,805.0,100.5,3.85,28.5,630.0,871.67,651.42
2016,9,23,10,0,824.0,101.0,3.9,29.0,672.0,877.5,652.68
2016,9,23,10,15,834.5,103.0,3.9,29.5,707.0,882.78,653.56
2016,9,23,10,30,845.0,105.0,3.9,30.0,742.0,884.59,652.26
2016,9,23,10,45,854.0,106.0,3.95,30.5,769.5,880.44,647.4
2016,9,23,11,0,863.0,107.0,4.0,31.0,797.0,872.74,640.36
2016,9,23,11,15,867.5,108.0,4.0,31.0,816.5,857.6,629.57
2016,9,23,11,30,872.0,109.0,4.0,31.0,836.0,839.08,616.66
2016,9,23,11,45,864.0,116.0,4.0,31.5,844.5,812.92,597.49
2016,9,23,12,0,856.0,123.0,4.0,32.0,853.0,783.93,576.54
2016,9,23,12,15,459.0,260.5,4.05,32.0,652.0,588.87,435.5
2016,9,23,12,30,62.0,398.0,4.1,32.0,451.0,397.87,291.82
2016,9,23,12,45,39.5,342.5,4.15,32.0,376.5,327.93,241.48
2016,9,23,13,0,17.0,287.0,4.2,32.0,302.0,262.03,193.04
2016,9,23,13,15,124.0,346.0,4.2,32.0,449.0,366.81,270.96
2016,9,23,13,30,231.0,405.0,4.2,32.0,596.0,456.98,335.27
2016,9,23,13,45,530.0,263.0,4.25,32.5,683.5,463.25,337.95
2016,9,23,14,0,829.0,121.0,4.3,33.0,771.0,446.08,319.93
2016,9,23,14,15,530.5,234.5,4.3,32.5,644.5,373.18,266.5
2016,9,23,14,30,232.0,348.0,4.3,32.0,518.0,339.23,245.33
2016,9,23,14,45,508.0,230.5,4.35,32.0,577.0,293.51,201.61
2016,9,23,15,0,784.0,113.0,4.4,32.0,636.0,232.11,142.25
2016,9,23,15,15,767.0,110.0,4.35,31.5,592.5,178.45,101.26
2016,9,23,15,30,750.0,107.0,4.3,31.0,549.0,126.46,68.55
2016,9,23,15,45,576.5,145.5,4.3,31.0,468.0,95.57,73.24
2016,9,23,16,0,403.0,184.0,4.3,31.0,387.0,120.12,93.61
2016,9,23,16,15,520.0,136.5,4.15,30.5,368.0,92.44,71.34
2016,9,23,16,30,637.0,89.0,4.0,30.0,349.0,61.33,45.87
2016,9,23,16,45,592.5,82.0,3.85,30.0,296.0,58.25,43.45
2016,9,23,17,0,548.0,75.0,3.7,30.0,243.0,55.05,40.81
2016,9,23,17,15,479.0,66.0,3.4,29.5,190.5,49.93,36.51
2016,9,23,17,30,410.0,57.0,3.1,29.0,138.0,44.65,31.85
2016,9,23,17,45,304.5,43.5,2.8,28.5,92.5,33.59,22.07
2016,9,23,18,0,199.0,30.0,2.5,28.0,47.0,23.52,11.53
2016,9,23,18,15,99.5,15.0,2.55,27.5,23.5,13.64,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,131.28,74.11
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,249.49,194.62
2016,9,24,7,15,319.5,59.0,3.1,24.0,122.0,335.5,269.04
2016,9,24,7,30,409.0,73.0,3.2,24.0,170.0,428.18,345.69
2016,9,24,7,45,472.0,82.0,3.35,24.5,222.5,504.3,405.72
2016,9,24,8,0,535.0,91.0,3.5,25.0,275.0,578.86,461.5
2016,9,24,8,15,352.0,139.0,3.6,25.5,268.5,490.03,389.33
2016,9,24,8,30,169.0,187.0,3.7,26.0,262.0,363.63,287.04
2016,9,24,8,45,184.0,211.0,3.85,26.5,302.0,403.48,316.66
2016,9,24,9,0,199.0,235.0,4.0,27.0,342.0,442.63,344.67
2016,9,24,9,15,467.5,177.5,4.0,27.5,458.0,648.79,501.29
2016,9,24,9,30,736.0,120.0,4.0,28.0,574.0,834.27,630.83
2016,9,24,9,45,449.5,224.0,4.05,28.5,507.0,681.13,516.22
2016,9,24,10,0,163.0,328.0,4.1,29.0,440.0,497.04,374.81
2016,9,24,10,15,483.5,226.0,4.05,29.0,584.0,702.05,530.07
2016,9,24,10,30,804.0,124.0,4.0,29.0,728.0,873.94,649.51
2016,9,24,10,45,438.0,247.5,4.0,29.5,578.5,663.44,496.5
2016,9,24,11,0,72.0,371.0,4.0,30.0,429.0,419.99,311.97
2016,9,24,11,15,135.0,393.0,4.0,30.0,504.0,499.96,371.53
2016,9,24,11,30,198.0,415.0,4.0,30.0,579.0,563.5,417.21
2016,9,24,11,45,214.0,407.0,4.0,30.5,586.5,556.4,411.05
2016,9,24,12,0,230.0,399.0,4.0,31.0,594.0,548.04,404.31
2016,9,24,12,15,160.0,407.0,4.0,31.0,543.5,489.4,360.85
2016,9,24,12,30,90.0,415.0,4.0,31.0,493.0,431.9,318.21
2016,9,24,12,45,462.0,273.5,4.05,31.0,664.5,551.09,409.86
2016,9,24,13,0,834.0,132.0,4.1,31.0,836.0,631.48,469.14
2016,9,24,13,15,830.0,131.0,4.05,31.0,821.5,587.58,434.91
2016,9,24,13,30,826.0,130.0,4.0,31.0,807.0,540.53,398.24
2016,9,24,13,45,817.5,130.0,4.0,31.0,784.0,491.38,359.17
2016,9,24,14,0,809.0,130.0,4.0,31.0,761.0,441.54,318.58
2016,9,24,14,15,799.0,128.0,4.0,30.5,730.5,389.12,275.69
2016,9,24,14,30,789.0,126.0,4.0,30.0,700.0,336.69,231.83
2016,9,24,14,45,741.5,139.5,4.0,30.0,656.0,281.2,186.08
2016,9,24,15,0,694.0,153.0,4.0,30.0,612.0,234.82,148.69
2016,9,24,15,15,674.0,148.0,3.95,30.0,569.5,183.66,109.83
2016,9,24,15,30,654.0,143.0,3.9,30.0,527.0,134.73,79.26
2016,9,24,15,45,624.5,138.5,3.9,30.0,478.5,88.49,67.74
2016,9,24,16,0,595.0,134.0,3.9,30.0,430.0,88.37,67.92
2016,9,24,16,15,558.5,126.0,3.7,29.5,379.5,85.94,66.29
2016,9,24,16,30,522.0,118.0,3.5,29.0,329.0,82.24,63.57
2016,9,24,16,45,469.0,108.5,3.35,28.5,276.5,77.16,59.62
2016,9,24,17,0,416.0,99.0,3.2,28.0,224.0,71.87,55.36
2016,9,24,17,15,346.5,85.0,3.0,27.5,174.0,62.94,47.8
2016,9,24,17,30,277.0,71.0,2.8,27.0,124.0,53.64,39.65
2016,9,24,17,45,185.5,51.0,2.6,27.0,81.5,40.2,27.61
2016,9,24,18,0,94.0,31.0,2.4,27.0,39.0,24.84,11.79
2016,9,24,18,15,47.0,15.5,2.4,26.5,19.5,14.1,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.5,14.0,12.32,1.34
2016,9,25,7,0,0.0,28.0,2.2,24.0,28.0,24.69,14.02
2016,9,25,7,15,0.0,47.0,2.3,24.0,47.0,43.62,30.01
2016,9,25,7,30,0.0,66.0,2.4,24.0,66.0,62.62,45.95
2016,9,25,7,45,0.0,87.0,2.5,24.0,87.0,83.5,63.21
2016,9,25,8,0,0.0,108.0,2.6,24.0,108.0,103.95,79.81
2016,9,25,8,15,22.5,141.5,2.6,24.0,151.5,157.35,123.5
2016,9,25,8,30,45.0,175.0,2.6,24.0,195.0,226.14,178.33
2016,9,25,8,45,91.5,205.5,2.65,24.5,252.5,299.34,235.71
2016,9,25,9,0,138.0,236.0,2.7,25.0,310.0,389.3,303.96
2016,9,25,9,15,225.0,250.0,2.65,25.0,383.0,479.51,372.29
2016,9,25,9,30,312.0,264.0,2.6,25.0,456.0,587.24,450.89
2016,9,25,9,45,313.0,284.5,2.6,25.5,488.5,606.62,461.67
2016,9,25,10,0,314.0,305.0,2.6,26.0,521.0,624.07,471.55
2016,9,25,10,15,282.0,330.0,2.6,26.0,531.5,614.55,462.49
2016,9,25,10,30,250.0,355.0,2.6,26.0,542.0,603.32,452.53
2016,9,25,10,45,346.0,337.5,2.6,26.5,606.5,659.75,492.95
2016,9,25,11,0,442.0,320.0,2.6,27.0,671.0,724.11,537.17
2016,9,25,11,15,352.5,361.5,2.55,27.0,645.5,663.06,491.36
2016,9,25,11,30,263.0,403.0,2.5,27.0,620.0,613.79,454.19
2016,9,25,11,45,243.0,412.5,2.5,27.0,615.5,583.67,432.48
2016,9,25,12,0,223.0,422.0,2.5,27.0,611.0,562.67,416.88
2016,9,25,12,15,210.0,425.0,2.45,27.0,603.5,541.09,400.89
2016,9,25,12,30,197.0,428.0,2.4,27.0,596.0,519.6,384.95
2016,9,25,12,45,238.5,417.5,2.4,27.0,619.5,522.56,387.35
2016,9,25,13,0,280.0,407.0,2.4,27.0,643.0,521.41,386.36
2016,9,25,13,15,198.0,404.0,2.3,27.0,569.5,453.42,336.24
2016,9,25,13,30,116.0,401.0,2.2,27.0,496.0,392.27,291.34
2016,9,25,13,45,88.0,375.5,2.15,27.0,446.5,351.65,261.69
2016,9,25,14,0,60.0,350.0,2.1,27.0,397.0,311.23,232.09
2016,9,25,14,15,74.5,343.5,2.0,27.0,399.5,303.3,225.89
2016,9,25,14,30,89.0,337.0,1.9,27.0,402.0,293.45,217.89
2016,9,25,14,45,44.5,179.5,1.85,27.0,212.0,160.2,118.5
2016,9,25,15,0,0.0,22.0,1.8,27.0,22.0,19.44,9.94
2016,9,25,15,15,0.0,17.0,1.8,26.5,17.0,15.01,6.48
2016,9,25,15,30,0.0,12.0,1.8,26.0,12.0,10.58,2.94
2016,9,25,15,45,0.0,24.0,1.85,26.0,24.0,21.17,12.35
2016,9,25,16,0,0.0,36.0,1.9,26.0,36.0,31.76,21.41
2016,9,25,16,15,0.0,31.5,1.85,25.5,31.5,27.77,18.14
2016,9,25,16,30,0.0,27.0,1.8,25.0,27.0,23.78,14.84
2016,9,25,16,45,0.0,22.5,1.75,25.0,22.5,19.8,11.46
2016,9,25,17,0,0.0,18.0,1.7,25.0,18.0,15.83,8.04
2016,9,25,17,15,0.0,14.0,1.65,24.5,14.0,12.3,4.98
2016,9,25,17,30,0.0,10.0,1.6,24.0,10.0,8.78,1.88
2016,9,25,17,45,0.0,6.5,1.6,24.0,6.5,5.7,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.63,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.36,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,19.0,8.5,7.46,0.0
2016,9,26,7,0,0.0,17.0,3.8,19.0,17.0,14.95,6.46
2016,9,26,7,15,0.0,29.0,3.85,19.0,29.0,25.54,15.63
2016,9,26,7,30,0.0,41.0,3.9,19.0,41.0,36.16,24.78
2016,9,26,7,45,0.0,54.0,4.0,19.0,54.0,47.68,34.58
2016,9,26,8,0,0.0,67.0,4.1,19.0,67.0,59.26,44.27
2016,9,26,8,15,0.0,72.5,4.15,19.0,72.5,64.11,48.2
2016,9,26,8,30,0.0,78.0,4.2,19.0,78.0,69.01,52.11
2016,9,26,8,45,0.0,97.5,4.3,19.0,97.5,87.42,67.14
2016,9,26,9,0,0.0,117.0,4.4,19.0,117.0,105.91,82.07
2016,9,26,9,15,0.0,107.0,4.4,19.0,107.0,95.76,73.48
2016,9,26,9,30,0.0,97.0,4.4,19.0,97.0,86.18,65.43
2016,9,26,9,45,0.0,98.0,4.4,19.5,98.0,87.07,65.84
2016,9,26,10,0,0.0,99.0,4.4,20.0,99.0,87.98,66.28
2016,9,26,10,15,0.5,128.0,4.4,20.0,128.5,115.14,88.06
2016,9,26,10,30,1.0,157.0,4.4,20.0,158.0,142.32,109.63
2016,9,26,10,45,6.0,196.0,4.4,20.5,201.0,182.7,141.4
2016,9,26,11,0,11.0,235.0,4.4,21.0,244.0,222.71,172.37
2016,9,26,11,15,11.5,243.0,4.4,21.0,253.0,229.42,177.33
2016,9,26,11,30,12.0,251.0,4.4,21.0,262.0,235.98,182.24
2016,9,26,11,45,12.0,249.5,4.4,21.5,260.0,233.32,179.68
2016,9,26,12,0,12.0,248.0,4.4,22.0,258.0,230.68,177.18
2016,9,26,12,15,11.0,236.5,4.35,22.0,246.0,218.4,167.57
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,206.35,158.17
2016,9,26,12,45,11.5,239.5,4.25,22.0,249.5,218.85,167.88
2016,9,26,13,0,13.0,254.0,4.2,22.0,265.0,230.87,177.16
2016,9,26,13,15,12.0,246.0,4.15,22.0,256.5,221.82,170.17
2016,9,26,13,30,11.0,238.0,4.1,22.0,248.0,212.94,163.35
2016,9,26,13,45,7.5,208.0,4.1,22.5,215.0,184.64,141.16
2016,9,26,14,0,4.0,178.0,4.1,23.0,182.0,156.96,119.44
2016,9,26,14,15,5.0,187.0,4.05,22.5,191.5,163.95,125.34
2016,9,26,14,30,6.0,196.0,4.0,22.0,201.0,170.45,130.86
2016,9,26,14,45,12.0,215.5,3.95,22.0,224.0,185.76,142.91
2016,9,26,15,0,18.0,235.0,3.9,22.0,247.0,199.0,153.3
2016,9,26,15,15,9.0,182.5,3.8,22.0,188.5,155.32,119.5
2016,9,26,15,30,0.0,130.0,3.7,22.0,130.0,112.33,85.87
2016,9,26,15,45,45.5,170.0,3.65,22.0,192.0,133.86,108.35
2016,9,26,16,0,91.0,210.0,3.6,22.0,254.0,156.97,128.1
2016,9,26,16,15,86.0,185.5,3.55,21.5,224.0,140.62,114.97
2016,9,26,16,30,81.0,161.0,3.5,21.0,194.0,123.8,101.28
2016,9,26,16,45,70.5,137.0,3.45,21.0,162.5,106.78,86.99
2016,9,26,17,0,60.0,113.0,3.4,21.0,131.0,89.35,72.06
2016,9,26,17,15,45.0,89.5,3.2,20.5,101.0,71.82,56.86
2016,9,26,17,30,30.0,66.0,3.0,20.0,71.0,53.92,40.98
2016,9,26,17,45,15.0,43.0,2.85,20.0,45.5,35.98,24.71
2016,9,26,18,0,0.0,20.0,2.7,20.0,20.0,17.58,5.21
2016,9,26,18,15,0.0,10.0,2.7,19.5,10.0,9.1,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,16.5,21.0,2.95,17.0,23.0,34.12,11.67
2016,9,27,7,0,33.0,42.0,3.0,17.0,46.0,74.25,55.43
2016,9,27,7,15,60.0,65.5,3.05,17.5,77.5,133.69,106.96
2016,9,27,7,30,87.0,89.0,3.1,18.0,109.0,181.84,148.45
2016,9,27,7,45,111.0,112.0,3.2,18.5,144.5,227.5,186.77
2016,9,27,8,0,135.0,135.0,3.3,19.0,180.0,273.71,224.43
2016,9,27,8,15,67.5,116.0,3.3,19.5,138.5,175.35,142.05
2016,9,27,8,30,0.0,97.0,3.3,20.0,97.0,87.73,67.27
2016,9,27,8,45,0.0,110.0,3.35,20.5,110.0,99.82,76.87
2016,9,27,9,0,0.0,123.0,3.4,21.0,123.0,111.87,86.22
2016,9,27,9,15,35.5,195.0,3.3,21.0,217.0,228.77,180.79
2016,9,27,9,30,71.0,267.0,3.2,21.0,311.0,339.09,266.85
2016,9,27,9,45,74.5,285.0,3.1,21.5,333.5,357.56,279.29
2016,9,27,10,0,78.0,303.0,3.0,22.0,356.0,375.55,291.53
2016,9,27,10,15,181.0,316.5,2.9,22.0,448.5,492.26,380.89
2016,9,27,10,30,284.0,330.0,2.8,22.0,541.0,605.24,463.9
2016,9,27,10,45,271.0,354.5,2.7,22.5,561.5,609.04,463.1
2016,9,27,11,0,258.0,379.0,2.6,23.0,582.0,611.06,461.79
2016,9,27,11,15,293.5,380.5,2.55,23.0,617.0,629.47,474.73
2016,9,27,11,30,329.0,382.0,2.5,23.0,652.0,645.13,485.46
2016,9,27,11,45,240.0,401.5,2.45,23.0,600.0,568.89,428.56
2016,9,27,12,0,151.0,421.0,2.4,23.0,548.0,505.25,380.62
2016,9,27,12,15,155.0,422.5,2.4,23.0,553.0,497.15,374.82
2016,9,27,12,30,159.0,424.0,2.4,23.0,558.0,488.17,368.05
2016,9,27,12,45,145.0,419.5,2.4,23.0,541.0,461.66,348.3
2016,9,27,13,0,131.0,415.0,2.4,23.0,524.0,436.05,329.24
2016,9,27,13,15,105.0,398.5,2.4,23.0,485.0,397.18,300.33
2016,9,27,13,30,79.0,382.0,2.4,23.0,446.0,360.56,273.07
2016,9,27,13,45,87.5,374.0,2.4,23.0,443.0,349.02,264.41
2016,9,27,14,0,96.0,366.0,2.4,23.0,440.0,336.46,254.69
2016,9,27,14,15,160.5,352.5,2.35,23.0,470.0,331.88,249.68
2016,9,27,14,30,225.0,339.0,2.3,23.0,500.0,325.73,242.34
2016,9,27,14,45,265.5,312.0,2.3,23.0,492.0,289.92,212.55
2016,9,27,15,0,306.0,285.0,2.3,23.0,484.0,257.07,184.86
2016,9,27,15,15,265.0,270.0,2.2,23.0,433.5,217.9,156.87
2016,9,27,15,30,224.0,255.0,2.1,23.0,383.0,192.84,142.45
2016,9,27,15,45,147.5,229.5,2.05,23.0,311.0,161.2,130.27
2016,9,27,16,0,71.0,204.0,2.0,23.0,239.0,153.19,124.13
2016,9,27,16,15,67.5,180.5,1.85,22.5,210.5,137.35,111.54
2016,9,27,16,30,64.0,157.0,1.7,22.0,182.0,121.07,98.38
2016,9,27,16,45,288.5,116.0,1.55,22.0,202.5,86.28,69.0
2016,9,27,17,0,513.0,75.0,1.4,22.0,223.0,55.84,42.91
2016,9,27,17,15,440.5,65.0,1.2,21.5,172.0,49.9,37.73
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,42.02,30.59
2016,9,27,17,45,265.5,39.5,0.85,21.0,78.0,30.65,20.05
2016,9,27,18,0,163.0,24.0,0.7,21.0,35.0,18.9,4.42
2016,9,27,18,15,81.5,12.0,0.7,20.5,17.5,10.91,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,158.15,66.34
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,310.09,245.46
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.0,399.92,324.94
2016,9,28,7,30,528.0,56.0,2.2,19.0,176.0,495.56,403.2
2016,9,28,7,45,588.5,62.5,2.2,19.5,230.5,565.45,457.14
2016,9,28,8,0,649.0,69.0,2.2,20.0,285.0,636.9,509.5
2016,9,28,8,15,687.5,74.0,2.1,21.0,339.0,689.08,543.72
2016,9,28,8,30,726.0,79.0,2.0,22.0,393.0,736.41,572.91
2016,9,28,8,45,754.5,82.0,1.9,23.0,445.0,775.84,595.35
2016,9,28,9,0,783.0,85.0,1.8,24.0,497.0,813.12,615.53
2016,9,28,9,15,802.5,88.5,1.7,24.5,544.0,840.52,629.61
2016,9,28,9,30,822.0,92.0,1.6,25.0,591.0,864.96,641.51
2016,9,28,9,45,836.5,94.0,1.55,25.5,632.5,871.48,642.03
2016,9,28,10,0,851.0,96.0,1.5,26.0,674.0,883.28,646.32
2016,9,28,10,15,861.5,98.0,1.45,26.0,708.5,888.01,647.3
2016,9,28,10,30,872.0,100.0,1.4,26.0,743.0,889.17,646.18
2016,9,28,10,45,879.5,101.0,1.35,26.5,770.5,882.97,639.26
2016,9,28,11,0,887.0,102.0,1.3,27.0,798.0,873.18,630.29
2016,9,28,11,15,891.5,103.0,1.3,27.0,817.0,857.27,619.48
2016,9,28,11,30,896.0,104.0,1.3,27.0,836.0,837.89,606.6
2016,9,28,11,45,903.5,101.5,1.35,27.5,848.0,814.05,590.34
2016,9,28,12,0,911.0,99.0,1.4,28.0,860.0,786.82,571.92
2016,9,28,12,15,911.5,99.0,1.4,28.0,862.5,753.56,550.12
2016,9,28,12,30,912.0,99.0,1.4,28.0,865.0,717.46,525.25
2016,9,28,12,45,911.0,98.5,1.45,28.5,858.5,677.27,495.89
2016,9,28,13,0,910.0,98.0,1.5,29.0,852.0,634.68,464.21
2016,9,28,13,15,906.5,97.5,1.5,29.0,837.0,588.49,429.79
2016,9,28,13,30,903.0,97.0,1.5,29.0,822.0,540.5,393.06
2016,9,28,13,45,898.0,95.0,1.5,29.0,799.0,488.99,352.7
2016,9,28,14,0,893.0,93.0,1.5,29.0,776.0,436.29,310.19
2016,9,28,14,15,885.0,92.0,1.5,29.0,745.0,382.33,265.57
2016,9,28,14,30,877.0,91.0,1.5,29.0,714.0,327.89,219.65
2016,9,28,14,45,867.5,88.0,1.5,29.0,676.5,271.33,172.04
2016,9,28,15,0,858.0,85.0,1.5,29.0,639.0,214.96,125.98
2016,9,28,15,15,843.0,83.0,1.45,29.0,595.0,159.07,84.99
2016,9,28,15,30,828.0,81.0,1.4,29.0,551.0,104.38,55.0
2016,9,28,15,45,809.0,77.0,1.4,29.0,502.0,54.81,40.19
2016,9,28,16,0,790.0,73.0,1.4,29.0,453.0,53.29,39.12
2016,9,28,16,15,761.0,69.5,1.3,28.5,400.5,51.97,38.25
2016,9,28,16,30,732.0,66.0,1.2,28.0,348.0,50.63,37.34
2016,9,28,16,45,691.0,60.5,1.15,27.5,293.5,47.57,34.92
2016,9,28,17,0,650.0,55.0,1.1,27.0,239.0,44.41,32.32
2016,9,28,17,15,581.5,48.0,1.05,26.5,185.0,36.39,25.43
2016,9,28,17,30,513.0,41.0,1.0,26.0,131.0,32.01,21.44
2016,9,28,17,45,394.0,30.5,0.95,25.5,84.5,24.34,14.33
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,16.41,1.03
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,9.1,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,16.5,3.65,15.5,39.5,170.62,62.03
2016,9,29,7,0,391.0,33.0,3.9,16.0,79.0,339.48,271.34
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.5,429.7,353.71
2016,9,29,7,30,578.0,52.0,4.0,17.0,182.0,525.78,433.86
2016,9,29,7,45,637.0,58.0,4.1,18.0,238.0,595.06,488.11
2016,9,29,8,0,696.0,64.0,4.2,19.0,294.0,661.2,537.05
2016,9,29,8,15,733.5,68.5,4.25,19.5,349.0,713.62,574.36
2016,9,29,8,30,771.0,73.0,4.3,20.0,404.0,764.9,609.59
2016,9,29,8,45,799.0,75.5,4.4,20.5,457.0,803.89,635.14
2016,9,29,9,0,827.0,78.0,4.5,21.0,510.0,840.61,658.78
2016,9,29,9,15,845.5,81.0,4.45,21.5,558.0,858.56,667.69
2016,9,29,9,30,864.0,84.0,4.4,22.0,606.0,881.89,680.57
2016,9,29,9,45,879.0,85.5,4.4,23.0,648.5,897.04,686.63
2016,9,29,10,0,894.0,87.0,4.4,24.0,691.0,908.75,690.39
2016,9,29,10,15,904.0,88.5,4.4,24.0,726.5,912.38,691.39
2016,9,29,10,30,914.0,90.0,4.4,24.0,762.0,912.29,690.06
2016,9,29,10,45,921.5,91.0,4.4,24.5,790.0,905.7,683.11
2016,9,29,11,0,929.0,92.0,4.4,25.0,818.0,895.36,673.82
2016,9,29,11,15,934.0,93.0,4.4,25.0,838.0,879.16,662.02
2016,9,29,11,30,939.0,94.0,4.4,25.0,858.0,859.32,647.87
2016,9,29,11,45,939.0,96.0,4.45,25.5,868.5,832.97,628.27
2016,9,29,12,0,939.0,98.0,4.5,26.0,879.0,803.35,606.51
2016,9,29,12,15,939.5,98.0,4.5,26.0,881.5,769.1,582.57
2016,9,29,12,30,940.0,98.0,4.5,26.0,884.0,731.92,555.23
2016,9,29,12,45,939.0,98.0,4.5,26.5,877.5,691.01,523.05
2016,9,29,13,0,938.0,98.0,4.5,27.0,871.0,647.62,488.53
2016,9,29,13,15,935.0,97.0,4.45,27.0,856.0,599.96,450.98
2016,9,29,13,30,932.0,96.0,4.4,27.0,841.0,550.41,411.13
2016,9,29,13,45,927.5,94.5,4.4,27.0,817.5,498.07,368.19
2016,9,29,14,0,923.0,93.0,4.4,27.0,794.0,444.41,323.01
2016,9,29,14,15,915.0,91.5,4.35,26.5,762.5,388.43,275.55
2016,9,29,14,30,907.0,90.0,4.3,26.0,731.0,331.95,226.74
2016,9,29,14,45,893.5,89.5,4.25,26.0,691.5,274.66,177.07
2016,9,29,15,0,880.0,89.0,4.2,26.0,652.0,217.91,129.73
2016,9,29,15,15,864.5,86.5,4.1,26.0,607.0,160.27,87.01
2016,9,29,15,30,849.0,84.0,4.0,26.0,562.0,95.15,49.45
2016,9,29,15,45,828.5,80.0,3.95,26.0,511.5,57.27,42.85
2016,9,29,16,0,808.0,76.0,3.9,26.0,461.0,55.79,41.78
2016,9,29,16,15,777.5,72.0,3.55,25.0,407.0,54.16,40.73
2016,9,29,16,30,747.0,68.0,3.2,24.0,353.0,52.49,39.61
2016,9,29,16,45,701.0,63.0,2.9,23.5,296.5,49.87,37.52
2016,9,29,17,0,655.0,58.0,2.6,23.0,240.0,43.17,31.82
2016,9,29,17,15,583.0,50.5,2.35,22.0,185.0,38.59,27.83
2016,9,29,17,30,511.0,43.0,2.1,21.0,130.0,33.89,23.51
2016,9,29,17,45,383.5,31.5,1.85,20.5,82.5,25.38,15.42
2016,9,29,18,0,256.0,20.0,1.6,20.0,35.0,16.54,0.0
2016,9,29,18,15,128.0,10.0,1.6,19.5,17.5,9.1,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
