Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,14.5,39.0,172.21,49.85
2016,9,30,7,0,400.0,33.0,2.2,15.0,78.0,344.56,273.96
2016,9,30,7,15,495.0,42.0,2.2,15.0,130.5,435.28,356.94
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,531.85,437.16
2016,9,30,7,45,647.0,57.5,2.25,15.5,239.5,600.47,490.88
2016,9,30,8,0,704.0,64.0,2.3,16.0,296.0,665.73,539.29
2016,9,30,8,15,741.5,68.5,2.1,16.5,351.5,718.2,574.45
2016,9,30,8,30,779.0,73.0,1.9,17.0,407.0,769.49,606.94
2016,9,30,8,45,804.5,76.5,1.7,18.0,459.5,807.6,627.34
2016,9,30,9,0,830.0,80.0,1.5,19.0,512.0,843.33,645.07
2016,9,30,9,15,848.5,83.0,1.5,19.5,559.5,869.52,659.25
2016,9,30,9,30,867.0,86.0,1.5,20.0,607.0,884.29,665.73
2016,9,30,9,45,880.0,88.5,1.5,20.5,649.0,898.66,672.14
2016,9,30,10,0,893.0,91.0,1.5,21.0,691.0,909.53,676.3
2016,9,30,10,15,902.5,92.5,1.45,21.0,726.5,912.51,676.06
2016,9,30,10,30,912.0,94.0,1.4,21.0,762.0,911.79,673.65
2016,9,30,10,45,918.0,95.5,1.35,21.5,789.5,904.27,665.72
2016,9,30,11,0,924.0,97.0,1.3,22.0,817.0,893.03,655.64
2016,9,30,11,15,928.5,98.0,1.25,22.0,836.0,876.32,643.46
2016,9,30,11,30,933.0,99.0,1.2,22.0,855.0,856.02,629.13
2016,9,30,11,45,937.0,98.5,1.15,22.5,866.0,830.31,610.23
2016,9,30,12,0,941.0,98.0,1.1,23.0,877.0,801.24,589.3
2016,9,30,12,15,941.0,98.0,1.1,23.0,879.0,766.51,566.44
2016,9,30,12,30,941.0,98.0,1.1,23.0,881.0,728.89,540.11
2016,9,30,12,45,940.0,97.0,1.15,23.5,874.0,687.01,509.42
2016,9,30,13,0,939.0,96.0,1.2,24.0,867.0,642.68,476.26
2016,9,30,13,15,935.0,95.5,1.2,24.0,851.0,594.88,440.22
2016,9,30,13,30,931.0,95.0,1.2,24.0,835.0,545.25,401.77
2016,9,30,13,45,926.0,93.5,1.3,24.5,811.0,492.75,359.8
2016,9,30,14,0,921.0,92.0,1.4,25.0,787.0,438.97,315.46
2016,9,30,14,15,912.5,90.5,1.45,25.0,755.0,382.97,268.62
2016,9,30,14,30,904.0,89.0,1.5,25.0,723.0,326.51,220.44
2016,9,30,14,45,892.5,87.0,1.55,25.0,684.0,268.79,171.29
2016,9,30,15,0,881.0,85.0,1.6,25.0,645.0,211.42,124.19
2016,9,30,15,15,865.0,82.5,1.6,24.5,600.0,153.81,82.51
2016,9,30,15,30,849.0,80.0,1.6,24.0,555.0,97.53,53.32
2016,9,30,15,45,828.0,76.5,1.6,24.0,504.5,54.95,41.25
2016,9,30,16,0,807.0,73.0,1.6,24.0,454.0,53.73,40.41
2016,9,30,16,15,776.0,69.5,1.5,23.5,400.0,52.39,39.5
2016,9,30,16,30,745.0,66.0,1.4,23.0,346.0,51.03,38.54
2016,9,30,16,45,700.5,60.5,1.3,23.0,290.0,47.93,35.95
2016,9,30,17,0,656.0,55.0,1.2,23.0,234.0,44.75,33.19
2016,9,30,17,15,583.0,48.0,1.1,22.0,179.5,36.68,26.18
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,32.32,22.13
2016,9,30,17,45,381.0,29.5,0.95,20.5,78.5,23.73,13.92
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,14.81,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,8.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,17.0,7.0,6.14,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,12.3,4.3
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,20.68,11.7
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,29.07,18.97
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,38.36,26.88
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,47.67,34.63
2016,10,1,8,15,0.0,47.0,0.5,19.5,47.0,41.47,29.28
2016,10,1,8,30,0.0,40.0,0.5,20.0,40.0,35.28,23.96
2016,10,1,8,45,80.5,134.0,0.5,20.5,176.0,217.39,173.95
2016,10,1,9,0,161.0,228.0,0.5,21.0,312.0,398.12,311.02
2016,10,1,9,15,156.5,251.5,0.65,21.5,339.0,417.74,322.69
2016,10,1,9,30,152.0,275.0,0.8,22.0,366.0,436.14,334.82
2016,10,1,9,45,108.5,286.0,0.95,23.0,353.5,388.61,297.27
2016,10,1,10,0,65.0,297.0,1.1,24.0,341.0,356.76,271.35
2016,10,1,10,15,36.0,251.0,1.1,24.0,276.0,277.19,211.09
2016,10,1,10,30,7.0,205.0,1.1,24.0,211.0,192.83,146.18
2016,10,1,10,45,29.5,274.0,1.1,24.5,297.5,288.42,218.78
2016,10,1,11,0,52.0,343.0,1.1,25.0,384.0,372.95,280.0
2016,10,1,11,15,256.0,332.0,1.05,25.0,538.0,545.84,407.12
2016,10,1,11,30,460.0,321.0,1.0,25.0,692.0,694.24,509.55
2016,10,1,11,45,373.0,359.0,1.0,25.5,662.5,635.03,464.49
2016,10,1,12,0,286.0,397.0,1.0,26.0,633.0,586.33,428.43
2016,10,1,12,15,200.0,403.0,0.95,26.0,568.5,508.51,373.0
2016,10,1,12,30,114.0,409.0,0.9,26.0,504.0,439.16,322.99
2016,10,1,12,45,177.5,405.0,0.9,26.0,551.5,466.75,343.49
2016,10,1,13,0,241.0,401.0,0.9,26.0,599.0,485.95,356.74
2016,10,1,13,15,328.0,367.0,0.9,26.0,630.0,486.03,356.43
2016,10,1,13,30,415.0,333.0,0.9,26.0,661.0,476.41,348.44
2016,10,1,13,45,643.5,217.0,0.95,26.5,708.5,457.88,332.09
2016,10,1,14,0,872.0,101.0,1.0,27.0,756.0,423.35,300.73
2016,10,1,14,15,604.0,204.0,1.1,26.5,648.5,354.99,251.5
2016,10,1,14,30,336.0,307.0,1.2,26.0,541.0,322.46,231.78
2016,10,1,14,45,201.5,292.5,1.3,26.0,431.0,265.2,192.5
2016,10,1,15,0,67.0,278.0,1.4,26.0,321.0,224.58,167.34
2016,10,1,15,15,33.5,150.0,1.45,26.0,171.5,126.64,93.89
2016,10,1,15,30,0.0,22.0,1.5,26.0,22.0,19.41,10.11
2016,10,1,15,45,10.0,96.5,1.55,26.0,101.5,84.83,66.05
2016,10,1,16,0,20.0,171.0,1.6,26.0,181.0,139.7,111.78
2016,10,1,16,15,16.0,151.5,1.55,25.5,158.5,124.39,99.55
2016,10,1,16,30,12.0,132.0,1.5,25.0,136.0,108.91,87.1
2016,10,1,16,45,6.0,111.5,1.45,24.5,113.5,92.56,73.65
2016,10,1,17,0,0.0,91.0,1.4,24.0,91.0,76.05,59.74
2016,10,1,17,15,0.0,69.0,1.25,23.0,69.0,58.32,44.54
2016,10,1,17,30,0.0,47.0,1.1,22.0,47.0,40.38,28.81
2016,10,1,17,45,0.0,29.0,1.0,21.0,29.0,25.27,14.94
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.68,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.5,129.07,10.14
2016,10,2,7,0,265.0,38.0,0.6,16.0,67.0,259.96,202.48
2016,10,2,7,15,359.5,52.0,0.55,16.5,116.5,348.67,280.86
2016,10,2,7,30,454.0,66.0,0.5,17.0,166.0,447.86,360.8
2016,10,2,7,45,515.0,76.5,0.5,18.0,219.5,520.79,415.81
2016,10,2,8,0,576.0,87.0,0.5,19.0,273.0,595.1,468.12
2016,10,2,8,15,619.0,94.0,0.6,20.0,327.0,651.43,506.09
2016,10,2,8,30,662.0,101.0,0.7,21.0,381.0,707.07,542.31
2016,10,2,8,45,690.5,107.5,0.8,22.0,432.5,748.6,567.71
2016,10,2,9,0,719.0,114.0,0.9,23.0,484.0,788.09,591.28
2016,10,2,9,15,742.0,118.5,1.0,23.5,531.5,817.97,609.19
2016,10,2,9,30,765.0,123.0,1.1,24.0,579.0,845.06,625.23
2016,10,2,9,45,779.0,127.5,1.2,24.5,620.0,856.12,630.7
2016,10,2,10,0,793.0,132.0,1.3,25.0,661.0,869.16,637.75
2016,10,2,10,15,805.5,135.0,1.35,25.0,696.0,875.76,641.24
2016,10,2,10,30,818.0,138.0,1.4,25.0,731.0,878.77,642.61
2016,10,2,10,45,824.5,141.0,1.45,25.5,758.0,872.95,637.17
2016,10,2,11,0,831.0,144.0,1.5,26.0,785.0,863.57,629.65
2016,10,2,11,15,836.5,145.5,1.55,26.0,804.5,848.3,619.68
2016,10,2,11,30,842.0,147.0,1.6,26.0,824.0,829.61,607.58
2016,10,2,11,45,881.0,127.0,1.65,26.5,843.0,807.39,592.03
2016,10,2,12,0,920.0,107.0,1.7,27.0,862.0,787.02,577.8
2016,10,2,12,15,920.5,107.0,1.7,27.0,864.0,753.09,554.89
2016,10,2,12,30,921.0,107.0,1.7,27.0,866.0,716.29,528.49
2016,10,2,12,45,919.5,106.0,1.75,27.5,859.0,674.67,497.59
2016,10,2,13,0,918.0,105.0,1.8,28.0,852.0,630.7,464.36
2016,10,2,13,15,914.0,104.5,1.8,28.0,836.0,583.66,428.71
2016,10,2,13,30,910.0,104.0,1.8,28.0,820.0,534.86,390.74
2016,10,2,13,45,903.5,103.0,1.85,28.0,796.0,483.0,349.58
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,430.07,306.32
2016,10,2,14,15,888.0,100.0,1.9,28.0,740.0,374.68,259.99
2016,10,2,14,30,879.0,98.0,1.9,28.0,708.0,318.95,212.66
2016,10,2,14,45,859.0,99.0,1.95,28.0,667.0,262.94,165.77
2016,10,2,15,0,839.0,100.0,2.0,28.0,626.0,200.7,116.3
2016,10,2,15,15,821.0,97.0,2.0,27.5,581.0,144.41,77.05
2016,10,2,15,30,803.0,94.0,2.0,27.0,536.0,89.89,51.0
2016,10,2,15,45,779.0,90.0,2.0,27.0,485.5,64.66,48.89
2016,10,2,16,0,755.0,86.0,2.0,27.0,435.0,63.47,48.09
2016,10,2,16,15,720.5,81.0,1.85,26.5,381.5,55.79,41.87
2016,10,2,16,30,686.0,76.0,1.7,26.0,328.0,53.9,40.49
2016,10,2,16,45,635.5,69.5,1.55,26.0,273.0,50.69,37.83
2016,10,2,17,0,585.0,63.0,1.4,26.0,218.0,47.39,34.97
2016,10,2,17,15,505.5,54.0,1.3,25.0,164.5,41.77,30.1
2016,10,2,17,30,426.0,45.0,1.2,24.0,111.0,36.01,24.82
2016,10,2,17,45,294.5,31.0,1.1,23.0,67.5,25.3,14.55
2016,10,2,18,0,163.0,17.0,1.0,22.0,24.0,14.09,0.0
2016,10,2,18,15,81.5,8.5,1.0,21.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,120.6,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,243.49,187.13
2016,10,3,7,15,336.0,52.0,0.6,18.5,112.0,331.83,265.55
2016,10,3,7,30,432.0,66.0,0.7,19.0,160.0,430.55,346.01
2016,10,3,7,45,493.5,76.5,0.8,20.0,212.5,503.02,401.94
2016,10,3,8,0,555.0,87.0,0.9,21.0,265.0,576.92,455.56
2016,10,3,8,15,598.5,94.0,1.15,21.5,318.0,632.99,496.04
2016,10,3,8,30,642.0,101.0,1.4,22.0,371.0,688.43,535.0
2016,10,3,8,45,680.0,104.5,1.65,23.0,423.0,733.89,564.89
2016,10,3,9,0,718.0,108.0,1.9,24.0,475.0,777.66,592.99
2016,10,3,9,15,740.5,112.0,1.95,24.5,521.5,806.38,609.76
2016,10,3,9,30,763.0,116.0,2.0,25.0,568.0,827.67,621.46
2016,10,3,9,45,779.0,119.5,2.05,25.5,609.0,844.69,630.34
2016,10,3,10,0,795.0,123.0,2.1,26.0,650.0,858.39,637.08
2016,10,3,10,15,807.0,125.5,2.15,26.5,684.5,864.0,638.56
2016,10,3,10,30,819.0,128.0,2.2,27.0,719.0,866.06,637.9
2016,10,3,10,45,830.5,128.0,2.3,27.5,747.0,861.42,633.4
2016,10,3,11,0,842.0,128.0,2.4,28.0,775.0,853.17,626.68
2016,10,3,11,15,847.5,129.0,2.45,28.0,794.0,837.4,615.96
2016,10,3,11,30,853.0,130.0,2.5,28.0,813.0,818.2,603.08
2016,10,3,11,45,850.5,133.5,2.55,28.0,822.0,791.96,585.53
2016,10,3,12,0,848.0,137.0,2.6,28.0,831.0,762.8,565.74
2016,10,3,12,15,848.5,137.5,2.65,28.0,833.0,730.18,542.42
2016,10,3,12,30,849.0,138.0,2.7,28.0,835.0,694.89,516.8
2016,10,3,12,45,849.0,136.5,2.75,28.5,828.0,654.98,486.47
2016,10,3,13,0,849.0,135.0,2.8,29.0,821.0,612.84,453.95
2016,10,3,13,15,844.5,134.0,2.8,29.0,805.5,566.67,418.51
2016,10,3,13,30,840.0,133.0,2.8,29.0,790.0,519.02,381.04
2016,10,3,13,45,834.0,130.5,2.85,29.0,766.5,468.22,340.34
2016,10,3,14,0,828.0,128.0,2.9,29.0,743.0,416.55,297.85
2016,10,3,14,15,818.0,126.0,2.9,29.0,711.5,363.35,253.19
2016,10,3,14,30,808.0,124.0,2.9,29.0,680.0,310.14,207.98
2016,10,3,14,45,792.5,121.5,2.95,29.0,641.5,255.62,162.39
2016,10,3,15,0,777.0,119.0,3.0,29.0,603.0,202.22,119.89
2016,10,3,15,15,757.5,115.5,2.95,29.0,558.5,142.15,77.93
2016,10,3,15,30,738.0,112.0,2.9,29.0,514.0,90.36,53.85
2016,10,3,15,45,710.5,107.5,2.9,29.0,464.5,70.03,52.96
2016,10,3,16,0,683.0,103.0,2.9,29.0,415.0,69.25,52.52
2016,10,3,16,15,646.0,96.5,2.65,28.5,362.5,66.88,50.82
2016,10,3,16,30,609.0,90.0,2.4,28.0,310.0,64.41,49.0
2016,10,3,16,45,556.0,81.5,2.2,27.5,257.0,60.12,45.55
2016,10,3,17,0,503.0,73.0,2.0,27.0,204.0,55.68,41.82
2016,10,3,17,15,423.0,61.5,1.8,26.0,153.0,48.31,35.45
2016,10,3,17,30,343.0,50.0,1.6,25.0,102.0,38.59,26.78
2016,10,3,17,45,223.5,33.0,1.45,24.0,61.0,25.83,14.54
2016,10,3,18,0,104.0,16.0,1.3,23.0,20.0,14.55,0.0
2016,10,3,18,15,52.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.0,85.47,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,56.0,176.32,133.67
2016,10,4,7,15,241.0,58.5,2.85,21.5,101.5,275.7,220.95
2016,10,4,7,30,333.0,76.0,3.0,22.0,147.0,369.11,299.29
2016,10,4,7,45,272.0,99.5,3.15,22.5,169.0,345.29,280.67
2016,10,4,8,0,211.0,123.0,3.3,23.0,191.0,330.89,267.84
2016,10,4,8,15,153.0,149.0,3.45,23.5,202.5,302.21,243.0
2016,10,4,8,30,95.0,175.0,3.6,24.0,214.0,269.25,214.35
2016,10,4,8,45,47.5,142.0,3.8,24.5,161.5,184.32,145.03
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,98.32,74.06
2016,10,4,9,15,18.5,173.5,4.05,25.0,184.5,178.26,138.15
2016,10,4,9,30,37.0,238.0,4.1,25.0,260.0,275.28,213.74
2016,10,4,9,45,111.0,275.0,4.15,25.5,347.0,393.09,304.51
2016,10,4,10,0,185.0,312.0,4.2,26.0,434.0,493.66,379.49
2016,10,4,10,15,122.0,316.0,4.15,26.0,398.5,435.95,333.67
2016,10,4,10,30,59.0,320.0,4.1,26.0,363.0,365.37,278.65
2016,10,4,10,45,59.5,333.0,4.1,26.5,377.5,373.98,284.19
2016,10,4,11,0,60.0,346.0,4.1,27.0,392.0,382.1,289.13
2016,10,4,11,15,417.0,253.0,4.05,27.0,584.0,606.48,461.73
2016,10,4,11,30,774.0,160.0,4.0,27.0,776.0,782.07,590.09
2016,10,4,11,45,533.0,275.5,4.0,27.0,702.0,681.43,512.33
2016,10,4,12,0,292.0,391.0,4.0,27.0,628.0,581.35,435.52
2016,10,4,12,15,281.0,394.0,3.95,27.0,623.0,558.16,418.41
2016,10,4,12,30,270.0,397.0,3.9,27.0,618.0,534.72,400.71
2016,10,4,12,45,547.0,264.5,3.85,27.5,706.5,575.79,432.71
2016,10,4,13,0,824.0,132.0,3.8,28.0,795.0,592.42,444.46
2016,10,4,13,15,819.5,131.0,3.7,28.0,779.5,547.46,408.69
2016,10,4,13,30,815.0,130.0,3.6,28.0,764.0,501.08,371.33
2016,10,4,13,45,810.5,127.0,3.5,28.0,741.5,451.84,330.94
2016,10,4,14,0,806.0,124.0,3.4,28.0,719.0,401.64,288.83
2016,10,4,14,15,796.0,122.0,3.3,28.0,688.0,349.73,244.68
2016,10,4,14,30,786.0,120.0,3.2,28.0,657.0,297.84,200.14
2016,10,4,14,45,771.5,117.0,3.1,28.5,619.5,244.51,154.92
2016,10,4,15,0,757.0,114.0,3.0,29.0,582.0,192.21,113.07
2016,10,4,15,15,737.5,110.5,2.9,29.0,538.5,133.74,72.74
2016,10,4,15,30,718.0,107.0,2.8,29.0,495.0,83.3,50.31
2016,10,4,15,45,692.5,102.0,2.75,29.0,447.0,66.33,49.91
2016,10,4,16,0,667.0,97.0,2.7,29.0,399.0,65.05,49.03
2016,10,4,16,15,629.5,91.0,2.4,28.5,348.0,62.87,47.48
2016,10,4,16,30,592.0,85.0,2.1,28.0,297.0,60.62,45.82
2016,10,4,16,45,538.0,77.0,1.85,28.0,244.5,56.58,42.46
2016,10,4,17,0,484.0,69.0,1.6,28.0,192.0,52.41,38.86
2016,10,4,17,15,400.5,58.0,1.45,27.0,142.5,45.35,32.76
2016,10,4,17,30,317.0,47.0,1.3,26.0,93.0,36.27,24.65
2016,10,4,17,45,195.0,30.5,1.2,25.5,55.0,23.86,12.5
2016,10,4,18,0,73.0,14.0,1.1,25.0,17.0,12.73,0.0
2016,10,4,18,15,36.5,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,96.0,19.0,1.95,21.5,29.0,104.38,0.0
2016,10,5,7,0,192.0,38.0,2.2,22.0,58.0,212.22,159.8
2016,10,5,7,15,291.5,53.0,2.35,22.5,104.0,301.73,240.57
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,398.95,321.45
2016,10,5,7,45,464.5,77.0,2.7,24.0,203.0,478.82,384.87
2016,10,5,8,0,538.0,86.0,2.9,25.0,256.0,559.21,445.48
2016,10,5,8,15,583.0,93.0,2.9,25.5,308.0,615.73,485.61
2016,10,5,8,30,628.0,100.0,2.9,26.0,360.0,671.73,523.98
2016,10,5,8,45,668.0,102.5,2.9,26.5,411.5,717.07,553.52
2016,10,5,9,0,708.0,105.0,2.9,27.0,463.0,760.8,581.25
2016,10,5,9,15,730.5,109.0,2.85,27.5,509.0,789.18,597.47
2016,10,5,9,30,753.0,113.0,2.8,28.0,555.0,810.41,608.67
2016,10,5,9,45,501.0,207.5,2.75,28.5,510.5,691.1,520.46
2016,10,5,10,0,249.0,302.0,2.7,29.0,466.0,537.96,404.38
2016,10,5,10,15,531.5,212.0,2.65,29.5,585.5,709.51,530.57
2016,10,5,10,30,814.0,122.0,2.6,30.0,705.0,849.31,623.93
2016,10,5,10,45,823.5,123.0,2.55,30.5,731.5,844.0,616.67
2016,10,5,11,0,833.0,124.0,2.5,31.0,758.0,835.16,608.48
2016,10,5,11,15,838.5,125.0,2.45,31.0,776.5,819.51,597.19
2016,10,5,11,30,844.0,126.0,2.4,31.0,795.0,800.49,583.85
2016,10,5,11,45,858.5,119.5,2.4,31.5,807.5,773.12,564.26
2016,10,5,12,0,873.0,113.0,2.4,32.0,820.0,747.8,546.18
2016,10,5,12,15,873.5,113.0,2.4,32.0,821.5,715.25,523.21
2016,10,5,12,30,874.0,113.0,2.4,32.0,823.0,679.99,497.68
2016,10,5,12,45,872.5,112.0,2.4,32.5,816.0,640.09,467.49
2016,10,5,13,0,871.0,111.0,2.4,33.0,809.0,597.99,435.21
2016,10,5,13,15,867.0,110.0,2.4,33.0,793.0,552.56,400.7
2016,10,5,13,30,863.0,109.0,2.4,33.0,777.0,505.51,364.08
2016,10,5,13,45,857.0,107.5,2.45,33.0,753.5,455.78,324.59
2016,10,5,14,0,851.0,106.0,2.5,33.0,730.0,405.04,283.22
2016,10,5,14,15,841.0,104.0,2.55,33.0,698.5,351.85,239.14
2016,10,5,14,30,831.0,102.0,2.6,33.0,667.0,292.2,189.81
2016,10,5,14,45,818.5,99.0,2.65,33.0,629.0,236.99,144.27
2016,10,5,15,0,806.0,96.0,2.7,33.0,591.0,182.48,101.83
2016,10,5,15,15,788.0,93.0,2.7,32.5,547.0,128.43,66.43
2016,10,5,15,30,770.0,90.0,2.7,32.0,503.0,76.19,45.4
2016,10,5,15,45,745.5,86.0,2.75,32.0,454.0,62.0,45.72
2016,10,5,16,0,721.0,82.0,2.8,32.0,405.0,60.7,44.83
2016,10,5,16,15,685.0,77.5,2.6,31.5,353.0,53.57,39.16
2016,10,5,16,30,649.0,73.0,2.4,31.0,301.0,51.96,38.02
2016,10,5,16,45,597.0,66.0,2.2,30.5,248.0,48.29,35.06
2016,10,5,17,0,545.0,59.0,2.0,30.0,195.0,44.48,31.86
2016,10,5,17,15,461.0,50.0,1.85,29.0,144.5,38.75,26.91
2016,10,5,17,30,377.0,41.0,1.7,28.0,94.0,32.88,21.55
2016,10,5,17,45,238.5,27.0,1.55,27.0,55.0,22.04,10.53
2016,10,5,18,0,100.0,13.0,1.4,26.0,16.0,11.82,0.0
2016,10,5,18,15,50.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.5,18.0,1.7,22.5,28.5,108.13,0.0
2016,10,6,7,0,213.0,36.0,1.9,23.0,57.0,222.34,165.77
2016,10,6,7,15,315.5,49.5,2.05,23.5,104.0,312.2,247.5
2016,10,6,7,30,418.0,63.0,2.2,24.0,151.0,413.51,331.02
2016,10,6,7,45,508.5,67.5,2.4,24.5,205.5,499.55,399.55
2016,10,6,8,0,599.0,72.0,2.6,25.0,260.0,588.04,466.01
2016,10,6,8,15,642.0,78.0,2.6,25.5,313.0,642.64,504.14
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,696.71,540.58
2016,10,6,8,45,411.5,153.0,2.65,26.5,328.5,551.76,429.95
2016,10,6,9,0,138.0,222.0,2.7,27.0,291.0,369.48,286.27
2016,10,6,9,15,229.5,234.0,2.7,27.5,362.5,458.14,354.04
2016,10,6,9,30,321.0,246.0,2.7,28.0,434.0,563.59,430.32
2016,10,6,9,45,191.5,266.5,2.7,28.5,381.0,453.17,344.72
2016,10,6,10,0,62.0,287.0,2.7,29.0,328.0,342.56,258.56
2016,10,6,10,15,64.0,301.5,2.7,29.5,345.5,354.93,266.96
2016,10,6,10,30,66.0,316.0,2.7,30.0,363.0,366.85,274.55
2016,10,6,10,45,183.5,334.5,2.7,30.5,472.5,492.28,366.87
2016,10,6,11,0,301.0,353.0,2.7,31.0,582.0,610.73,450.1
2016,10,6,11,15,312.5,360.0,2.75,31.0,602.5,613.46,450.85
2016,10,6,11,30,324.0,367.0,2.8,31.0,623.0,614.2,450.91
2016,10,6,11,45,321.5,373.0,2.85,31.5,629.5,601.37,440.48
2016,10,6,12,0,319.0,379.0,2.9,32.0,636.0,587.27,429.26
2016,10,6,12,15,212.0,387.5,2.9,32.0,559.0,498.23,364.91
2016,10,6,12,30,105.0,396.0,2.9,32.0,482.0,418.99,307.04
2016,10,6,12,45,508.5,244.0,2.95,32.0,650.0,530.11,391.36
2016,10,6,13,0,912.0,92.0,3.0,32.0,818.0,601.15,442.03
2016,10,6,13,15,908.0,91.0,2.95,32.0,802.0,554.17,405.03
2016,10,6,13,30,904.0,90.0,2.9,32.0,786.0,505.48,366.46
2016,10,6,13,45,898.5,88.5,2.9,32.5,762.0,454.22,324.41
2016,10,6,14,0,893.0,87.0,2.9,33.0,738.0,401.83,280.53
2016,10,6,14,15,883.5,86.0,2.9,32.5,706.5,347.66,235.59
2016,10,6,14,30,874.0,85.0,2.9,32.0,675.0,293.19,189.82
2016,10,6,14,45,849.0,88.0,2.9,32.0,634.0,238.56,144.75
2016,10,6,15,0,824.0,91.0,2.9,32.0,593.0,177.95,98.18
2016,10,6,15,15,805.5,88.0,2.9,31.5,548.5,122.95,62.63
2016,10,6,15,30,787.0,85.0,2.9,31.0,504.0,69.79,42.55
2016,10,6,15,45,760.5,82.0,2.9,31.0,454.5,59.34,43.75
2016,10,6,16,0,734.0,79.0,2.9,31.0,405.0,58.67,43.36
2016,10,6,16,15,698.0,74.5,2.65,30.5,352.5,56.75,42.0
2016,10,6,16,30,662.0,70.0,2.4,30.0,300.0,49.96,36.51
2016,10,6,16,45,605.0,64.0,2.2,30.0,246.5,46.93,34.0
2016,10,6,17,0,548.0,58.0,2.0,30.0,193.0,43.86,31.32
2016,10,6,17,15,462.0,49.0,1.85,29.0,142.0,38.08,26.32
2016,10,6,17,30,376.0,40.0,1.7,28.0,91.0,32.17,20.89
2016,10,6,17,45,230.0,26.0,1.55,27.0,52.5,21.27,9.34
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,10.91,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,28.5,116.89,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,57.0,244.4,179.93
2016,10,7,7,15,361.5,43.5,0.75,23.5,104.0,337.65,264.54
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,437.72,345.6
2016,10,7,7,45,550.5,59.0,1.1,24.5,205.5,518.62,408.31
2016,10,7,8,0,635.0,63.0,1.3,25.0,260.0,602.17,469.8
2016,10,7,8,15,675.0,67.5,1.55,25.5,312.5,648.83,502.82
2016,10,7,8,30,715.0,72.0,1.8,26.0,365.0,699.57,537.93
2016,10,7,8,45,357.5,40.0,2.05,26.5,186.5,365.37,289.63
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.05,0.04
2016,10,7,9,15,5.0,101.0,2.5,27.0,104.0,94.52,70.56
2016,10,7,9,30,10.0,194.0,2.7,27.0,200.0,190.19,145.38
2016,10,7,9,45,420.0,143.5,2.95,27.5,416.5,544.4,422.69
2016,10,7,10,0,830.0,93.0,3.2,28.0,633.0,835.81,627.43
2016,10,7,10,15,840.5,95.0,3.4,28.0,666.5,839.82,627.75
2016,10,7,10,30,851.0,97.0,3.6,28.0,700.0,840.34,627.97
2016,10,7,10,45,430.5,161.5,3.8,28.5,466.5,552.07,421.12
2016,10,7,11,0,10.0,226.0,4.0,29.0,233.0,213.05,159.24
2016,10,7,11,15,55.5,303.0,4.2,29.0,346.5,329.93,248.7
2016,10,7,11,30,101.0,380.0,4.4,29.0,460.0,434.6,326.0
2016,10,7,11,45,455.5,261.0,4.6,29.0,626.0,603.09,455.45
2016,10,7,12,0,810.0,142.0,4.8,29.0,792.0,726.79,548.29
2016,10,7,12,15,810.5,142.5,4.95,28.5,793.5,695.28,525.49
2016,10,7,12,30,811.0,143.0,5.1,28.0,795.0,661.22,501.02
2016,10,7,12,45,798.5,148.0,5.25,28.0,785.5,620.92,470.22
2016,10,7,13,0,786.0,153.0,5.4,28.0,776.0,579.34,437.81
2016,10,7,13,15,781.5,152.0,5.45,27.5,760.5,535.8,403.84
2016,10,7,13,30,777.0,151.0,5.5,27.0,745.0,490.97,367.88
2016,10,7,13,45,490.0,250.5,5.55,27.0,621.0,404.42,301.4
2016,10,7,14,0,203.0,350.0,5.6,27.0,497.0,351.09,262.73
2016,10,7,14,15,104.0,271.0,5.55,26.5,346.5,247.6,185.89
2016,10,7,14,30,5.0,192.0,5.5,26.0,196.0,165.76,125.73
2016,10,7,14,45,352.0,164.5,5.5,26.0,378.0,184.91,127.09
2016,10,7,15,0,699.0,137.0,5.5,26.0,560.0,185.39,112.34
2016,10,7,15,15,459.0,184.0,5.4,25.5,453.0,155.79,103.32
2016,10,7,15,30,219.0,231.0,5.3,25.0,346.0,165.09,133.17
2016,10,7,15,45,165.5,209.0,5.25,25.0,291.0,149.12,120.31
2016,10,7,16,0,112.0,187.0,5.2,25.0,236.0,135.18,109.05
2016,10,7,16,15,102.5,164.0,5.1,24.5,204.5,120.52,97.26
2016,10,7,16,30,93.0,141.0,5.0,24.0,173.0,109.31,88.18
2016,10,7,16,45,82.0,117.0,4.9,23.5,141.5,92.0,73.64
2016,10,7,17,0,71.0,93.0,4.8,23.0,110.0,74.28,58.41
2016,10,7,17,15,50.5,69.5,4.6,22.5,80.0,56.45,42.75
2016,10,7,17,30,30.0,46.0,4.4,22.0,50.0,38.26,26.49
2016,10,7,17,45,15.0,26.5,4.2,21.5,28.5,22.53,9.65
2016,10,7,18,0,0.0,7.0,4.0,21.0,7.0,6.37,0.0
2016,10,7,18,15,0.0,3.5,3.9,20.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.0,3.5,14.5,28.5,91.7,0.0
2016,10,8,7,0,257.0,32.0,3.6,15.0,57.0,243.56,185.46
2016,10,8,7,15,359.5,45.0,3.65,15.5,104.5,336.84,276.2
2016,10,8,7,30,462.0,58.0,3.7,16.0,152.0,436.98,362.48
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.0,509.52,422.65
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,583.7,480.66
2016,10,8,8,15,636.5,81.0,3.7,17.5,310.5,638.28,520.67
2016,10,8,8,30,680.0,87.0,3.6,18.0,363.0,692.26,558.67
2016,10,8,8,45,524.5,138.5,3.55,19.0,368.0,626.09,504.01
2016,10,8,9,0,369.0,190.0,3.5,20.0,373.0,541.75,433.58
2016,10,8,9,15,377.5,209.0,3.4,20.5,412.0,570.22,452.89
2016,10,8,9,30,386.0,228.0,3.3,21.0,451.0,596.81,469.88
2016,10,8,9,45,375.5,250.0,3.25,21.5,479.5,608.3,475.21
2016,10,8,10,0,365.0,272.0,3.2,22.0,508.0,617.52,478.96
2016,10,8,10,15,371.0,284.0,3.15,22.5,535.0,627.91,484.16
2016,10,8,10,30,377.0,296.0,3.1,23.0,562.0,636.36,487.96
2016,10,8,10,45,620.0,204.5,3.1,23.5,661.5,752.87,574.48
2016,10,8,11,0,863.0,113.0,3.1,24.0,761.0,832.3,628.64
2016,10,8,11,15,868.5,114.0,3.0,24.5,780.0,816.74,614.85
2016,10,8,11,30,874.0,115.0,2.9,25.0,799.0,797.77,599.64
2016,10,8,11,45,878.5,115.0,2.85,25.5,809.5,773.75,581.42
2016,10,8,12,0,883.0,115.0,2.8,26.0,820.0,746.54,561.01
2016,10,8,12,15,883.5,115.0,2.8,26.0,821.5,713.5,536.52
2016,10,8,12,30,884.0,115.0,2.8,26.0,823.0,677.74,509.71
2016,10,8,12,45,884.0,113.5,2.8,26.5,816.0,637.81,478.44
2016,10,8,13,0,884.0,112.0,2.8,27.0,809.0,595.54,444.91
2016,10,8,13,15,879.5,111.0,2.8,27.0,793.0,549.23,408.52
2016,10,8,13,30,875.0,110.0,2.8,27.0,777.0,501.33,369.95
2016,10,8,13,45,870.0,107.5,2.85,27.5,753.0,450.63,327.67
2016,10,8,14,0,865.0,105.0,2.9,28.0,729.0,398.83,283.57
2016,10,8,14,15,855.5,103.5,2.9,28.0,697.0,345.53,238.08
2016,10,8,14,30,846.0,102.0,2.9,28.0,665.0,285.7,187.37
2016,10,8,14,45,829.0,100.5,2.9,28.0,626.0,230.1,140.98
2016,10,8,15,0,812.0,99.0,2.9,28.0,587.0,175.69,98.84
2016,10,8,15,15,793.0,96.0,2.9,27.5,542.0,121.45,64.67
2016,10,8,15,30,774.0,93.0,2.9,27.0,497.0,69.16,52.58
2016,10,8,15,45,753.0,87.5,2.9,27.0,448.5,63.81,48.31
2016,10,8,16,0,732.0,82.0,2.9,27.0,400.0,61.39,46.45
2016,10,8,16,15,694.5,77.0,2.7,26.5,347.0,53.82,40.29
2016,10,8,16,30,657.0,72.0,2.5,26.0,294.0,51.81,38.76
2016,10,8,16,45,607.0,64.0,2.3,25.5,241.0,47.3,35.0
2016,10,8,17,0,557.0,56.0,2.1,25.0,188.0,42.6,30.93
2016,10,8,17,15,468.0,47.0,1.95,24.0,137.0,36.73,25.71
2016,10,8,17,30,379.0,38.0,1.8,23.0,86.0,30.74,20.03
2016,10,8,17,45,189.5,19.0,1.65,22.0,43.0,15.09,3.78
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.0,31.5,127.99,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,63.0,320.86,242.23
2016,10,9,7,15,493.5,36.0,2.25,14.5,114.0,415.37,338.55
2016,10,9,7,30,600.0,45.0,2.3,15.0,165.0,511.01,419.68
2016,10,9,7,45,660.5,51.0,2.4,15.5,221.0,581.09,476.16
2016,10,9,8,0,721.0,57.0,2.5,16.0,277.0,652.12,530.32
2016,10,9,8,15,760.0,61.0,2.6,17.0,332.5,703.94,566.56
2016,10,9,8,30,799.0,65.0,2.7,18.0,388.0,754.6,600.49
2016,10,9,8,45,639.5,114.5,2.85,19.0,394.5,698.96,556.04
2016,10,9,9,0,480.0,164.0,3.0,20.0,401.0,620.41,493.21
2016,10,9,9,15,487.5,180.0,2.9,20.5,441.0,646.02,509.63
2016,10,9,9,30,495.0,196.0,2.8,21.0,481.0,669.26,523.32
2016,10,9,9,45,705.5,138.5,2.75,21.5,576.0,791.18,610.37
2016,10,9,10,0,916.0,81.0,2.7,22.0,671.0,890.24,675.14
2016,10,9,10,15,926.0,82.5,2.7,22.5,706.0,892.86,673.34
2016,10,9,10,30,936.0,84.0,2.7,23.0,741.0,891.72,670.01
2016,10,9,10,45,943.0,85.0,2.7,23.5,768.5,883.67,662.24
2016,10,9,11,0,950.0,86.0,2.7,24.0,796.0,871.84,652.16
2016,10,9,11,15,954.5,87.0,2.7,24.0,815.0,854.23,639.62
2016,10,9,11,30,959.0,88.0,2.7,24.0,834.0,832.95,624.74
2016,10,9,11,45,957.5,90.5,2.75,24.5,843.5,805.11,604.61
2016,10,9,12,0,956.0,93.0,2.8,25.0,853.0,774.04,582.33
2016,10,9,12,15,956.5,93.0,2.85,25.0,854.0,738.9,557.18
2016,10,9,12,30,957.0,93.0,2.9,25.0,855.0,700.82,528.8
2016,10,9,12,45,955.0,93.0,2.95,25.0,847.5,658.45,496.68
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,613.66,461.97
2016,10,9,13,15,949.0,92.0,3.05,25.0,823.5,564.78,423.3
2016,10,9,13,30,945.0,91.0,3.1,25.0,807.0,514.09,382.12
2016,10,9,13,45,937.5,90.5,3.15,25.0,782.0,460.79,337.76
2016,10,9,14,0,930.0,90.0,3.2,25.0,757.0,406.45,291.39
2016,10,9,14,15,921.0,88.5,3.2,24.5,724.0,350.08,242.96
2016,10,9,14,30,912.0,87.0,3.2,24.0,691.0,293.32,193.74
2016,10,9,14,45,897.5,86.0,3.2,24.0,651.0,235.76,144.78
2016,10,9,15,0,883.0,85.0,3.2,24.0,611.0,178.88,100.25
2016,10,9,15,15,823.0,88.0,3.05,23.5,548.5,114.45,60.12
2016,10,9,15,30,763.0,91.0,2.9,23.0,486.0,64.75,49.76
2016,10,9,15,45,778.5,82.5,2.75,23.0,451.0,60.43,46.28
2016,10,9,16,0,794.0,74.0,2.6,23.0,416.0,55.79,42.47
2016,10,9,16,15,758.0,69.5,2.3,22.5,361.5,53.66,40.87
2016,10,9,16,30,722.0,65.0,2.0,22.0,307.0,51.5,39.18
2016,10,9,16,45,664.0,59.5,1.75,21.5,250.5,44.19,32.93
2016,10,9,17,0,606.0,54.0,1.5,21.0,194.0,41.31,30.36
2016,10,9,17,15,513.5,45.0,1.5,20.0,141.0,35.31,24.94
2016,10,9,17,30,421.0,36.0,1.5,19.0,88.0,29.18,19.01
2016,10,9,17,45,210.5,18.0,1.5,18.5,44.0,14.34,2.39
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
