Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.0,14.5,0.85,12.5,29.0,109.68,0.0
2016,10,10,7,0,324.0,29.0,0.8,13.0,58.0,281.99,209.47
2016,10,10,7,15,432.0,40.0,0.8,13.5,108.0,377.95,305.56
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,481.14,391.37
2016,10,10,7,45,605.0,58.5,0.8,15.0,213.5,553.51,446.89
2016,10,10,8,0,670.0,66.0,0.8,16.0,269.0,627.53,500.2
2016,10,10,8,15,712.5,71.5,0.75,17.0,324.5,682.04,535.76
2016,10,10,8,30,755.0,77.0,0.7,18.0,380.0,731.41,565.93
2016,10,10,8,45,784.5,81.5,0.65,19.0,432.5,772.29,588.89
2016,10,10,9,0,814.0,86.0,0.6,20.0,485.0,810.86,609.45
2016,10,10,9,15,835.0,89.0,0.7,21.0,533.5,837.71,624.28
2016,10,10,9,30,856.0,92.0,0.8,22.0,582.0,861.46,637.06
2016,10,10,9,45,871.0,95.0,0.9,23.0,624.0,876.7,644.24
2016,10,10,10,0,886.0,98.0,1.0,24.0,666.0,880.71,644.27
2016,10,10,10,15,897.0,100.0,1.0,24.0,701.0,884.41,645.27
2016,10,10,10,30,908.0,102.0,1.0,24.0,736.0,884.41,644.05
2016,10,10,10,45,915.5,103.5,1.0,24.5,763.5,877.19,637.15
2016,10,10,11,0,923.0,105.0,1.0,25.0,791.0,866.25,628.14
2016,10,10,11,15,928.0,106.0,1.0,25.0,810.0,849.09,616.53
2016,10,10,11,30,933.0,107.0,1.0,25.0,829.0,828.35,602.78
2016,10,10,11,45,939.5,105.5,1.05,25.5,840.5,802.76,585.51
2016,10,10,12,0,946.0,104.0,1.1,26.0,852.0,773.73,566.0
2016,10,10,12,15,946.0,104.0,1.1,26.0,853.0,738.34,541.08
2016,10,10,12,30,946.0,104.0,1.1,26.0,854.0,700.08,513.69
2016,10,10,12,45,944.0,103.5,1.15,26.5,846.0,657.49,482.19
2016,10,10,13,0,942.0,103.0,1.2,27.0,838.0,612.53,448.24
2016,10,10,13,15,937.5,102.5,1.2,27.0,821.0,564.14,411.4
2016,10,10,13,30,933.0,102.0,1.2,27.0,804.0,514.01,372.16
2016,10,10,13,45,926.0,100.5,1.3,27.5,778.5,460.53,329.06
2016,10,10,14,0,919.0,99.0,1.4,28.0,753.0,406.03,283.89
2016,10,10,14,15,909.0,97.0,1.4,28.0,720.0,349.44,236.49
2016,10,10,14,30,899.0,95.0,1.4,28.0,687.0,292.62,188.55
2016,10,10,14,45,887.0,92.0,1.45,28.0,647.0,234.69,140.95
2016,10,10,15,0,875.0,89.0,1.5,28.0,607.0,177.24,97.47
2016,10,10,15,15,856.5,86.0,1.55,27.5,560.5,111.92,56.98
2016,10,10,15,30,838.0,83.0,1.6,27.0,514.0,59.79,44.76
2016,10,10,15,45,812.5,79.5,1.7,27.0,462.5,58.63,44.0
2016,10,10,16,0,787.0,76.0,1.8,27.0,411.0,57.46,43.16
2016,10,10,16,15,750.0,71.0,1.6,26.0,356.0,54.99,41.39
2016,10,10,16,30,713.0,66.0,1.4,25.0,301.0,52.46,39.5
2016,10,10,16,45,656.5,59.5,1.25,24.5,245.5,44.3,32.59
2016,10,10,17,0,600.0,53.0,1.1,24.0,190.0,40.62,29.35
2016,10,10,17,15,507.0,44.0,1.1,23.0,137.0,34.59,23.94
2016,10,10,17,30,414.0,35.0,1.1,22.0,84.0,28.43,18.0
2016,10,10,17,45,207.0,17.5,1.15,21.0,42.0,14.0,0.74
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,105.86,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,273.8,199.06
2016,10,11,7,15,424.0,39.0,1.0,16.0,105.5,370.17,297.01
2016,10,11,7,30,534.0,50.0,1.1,17.0,155.0,474.09,383.22
2016,10,11,7,45,598.0,57.5,1.25,18.0,209.5,545.27,439.0
2016,10,11,8,0,662.0,65.0,1.4,19.0,264.0,618.08,492.99
2016,10,11,8,15,704.0,70.5,1.4,20.0,318.5,671.8,529.23
2016,10,11,8,30,746.0,76.0,1.4,21.0,373.0,720.48,560.26
2016,10,11,8,45,775.5,80.0,1.45,22.0,424.5,760.45,584.48
2016,10,11,9,0,805.0,84.0,1.5,23.0,476.0,798.14,606.49
2016,10,11,9,15,826.0,87.0,1.55,23.5,523.5,824.78,621.74
2016,10,11,9,30,847.0,90.0,1.6,24.0,571.0,848.37,634.9
2016,10,11,9,45,862.5,92.0,1.7,25.0,612.5,862.75,641.21
2016,10,11,10,0,878.0,94.0,1.8,26.0,654.0,866.18,640.37
2016,10,11,10,15,889.0,96.0,1.8,26.5,689.0,869.93,640.22
2016,10,11,10,30,900.0,98.0,1.8,27.0,724.0,870.02,637.82
2016,10,11,10,45,908.0,99.0,1.8,27.5,751.0,862.81,630.84
2016,10,11,11,0,916.0,100.0,1.8,28.0,778.0,851.92,621.7
2016,10,11,11,15,920.5,101.0,1.85,28.0,796.5,834.57,610.22
2016,10,11,11,30,925.0,102.0,1.9,28.0,815.0,813.7,596.52
2016,10,11,11,45,930.0,101.0,2.0,28.5,825.5,787.78,578.75
2016,10,11,12,0,935.0,100.0,2.1,29.0,836.0,758.5,558.68
2016,10,11,12,15,935.5,100.0,2.1,29.0,837.0,723.9,533.67
2016,10,11,12,30,936.0,100.0,2.1,29.0,838.0,686.42,506.22
2016,10,11,12,45,934.5,99.5,2.15,29.5,830.5,644.6,474.44
2016,10,11,13,0,933.0,99.0,2.2,30.0,823.0,600.41,440.26
2016,10,11,13,15,929.0,98.0,2.25,30.0,806.0,552.36,403.29
2016,10,11,13,30,925.0,97.0,2.3,30.0,789.0,502.55,363.89
2016,10,11,13,45,919.0,95.5,2.35,30.0,764.5,450.0,321.27
2016,10,11,14,0,913.0,94.0,2.4,30.0,740.0,396.33,276.6
2016,10,11,14,15,903.5,92.0,2.4,30.0,707.0,340.35,229.3
2016,10,11,14,30,894.0,90.0,2.4,30.0,674.0,284.1,181.6
2016,10,11,14,45,877.0,89.5,2.4,30.0,633.5,227.57,135.26
2016,10,11,15,0,860.0,89.0,2.4,30.0,593.0,164.3,87.86
2016,10,11,15,15,841.5,86.0,2.35,29.5,547.5,107.67,54.83
2016,10,11,15,30,823.0,83.0,2.3,29.0,502.0,59.83,44.44
2016,10,11,15,45,797.5,79.0,2.3,29.0,451.0,58.3,43.35
2016,10,11,16,0,772.0,75.0,2.3,29.0,400.0,56.73,42.19
2016,10,11,16,15,734.5,70.5,2.0,28.0,346.5,54.65,40.75
2016,10,11,16,30,697.0,66.0,1.7,27.0,293.0,52.54,39.23
2016,10,11,16,45,642.0,59.0,1.45,26.5,238.0,43.99,32.02
2016,10,11,17,0,587.0,52.0,1.2,26.0,183.0,39.89,28.44
2016,10,11,17,15,492.0,43.0,1.2,25.0,131.0,33.84,23.03
2016,10,11,17,30,397.0,34.0,1.2,24.0,79.0,27.66,17.05
2016,10,11,17,45,198.5,17.0,1.25,23.0,39.5,13.65,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,118.0,15.5,1.8,18.0,25.5,83.8,0.0
2016,10,12,7,0,236.0,31.0,2.0,19.0,51.0,226.79,159.92
2016,10,12,7,15,347.0,44.0,2.2,19.5,98.5,322.85,257.95
2016,10,12,7,30,458.0,57.0,2.4,20.0,146.0,427.31,346.33
2016,10,12,7,45,535.5,64.5,2.6,21.0,200.0,506.56,410.37
2016,10,12,8,0,613.0,72.0,2.8,22.0,254.0,587.88,471.99
2016,10,12,8,15,657.0,78.0,2.9,22.5,307.5,642.59,511.57
2016,10,12,8,30,701.0,84.0,3.0,23.0,361.0,696.64,549.32
2016,10,12,8,45,739.5,86.0,3.2,24.0,413.0,735.41,574.23
2016,10,12,9,0,778.0,88.0,3.4,25.0,465.0,777.64,601.06
2016,10,12,9,15,799.0,91.0,3.45,25.5,511.5,803.9,616.56
2016,10,12,9,30,820.0,94.0,3.5,26.0,558.0,827.17,629.93
2016,10,12,9,45,838.5,95.5,3.55,26.5,599.5,843.32,638.33
2016,10,12,10,0,857.0,97.0,3.6,27.0,641.0,856.06,644.48
2016,10,12,10,15,868.0,99.0,3.6,27.5,675.0,852.27,639.17
2016,10,12,10,30,879.0,101.0,3.6,28.0,709.0,852.4,636.86
2016,10,12,10,45,886.5,102.0,3.6,29.0,735.5,844.93,628.26
2016,10,12,11,0,894.0,103.0,3.6,30.0,762.0,833.87,617.49
2016,10,12,11,15,899.0,104.0,3.55,30.0,780.0,817.27,605.39
2016,10,12,11,30,904.0,105.0,3.5,30.0,798.0,797.19,591.09
2016,10,12,11,45,907.0,105.0,3.5,30.5,808.0,771.26,571.99
2016,10,12,12,0,910.0,105.0,3.5,31.0,818.0,742.14,550.38
2016,10,12,12,15,910.0,105.0,3.45,31.0,818.5,707.95,524.95
2016,10,12,12,30,910.0,105.0,3.4,31.0,819.0,671.01,497.18
2016,10,12,12,45,908.5,104.5,3.4,31.5,811.5,630.15,465.32
2016,10,12,13,0,907.0,104.0,3.4,32.0,804.0,587.0,431.21
2016,10,12,13,15,902.5,103.0,3.3,32.0,787.5,539.82,394.07
2016,10,12,13,30,898.0,102.0,3.2,32.0,771.0,491.0,354.8
2016,10,12,13,45,891.0,100.5,3.15,32.0,746.0,439.36,312.56
2016,10,12,14,0,884.0,99.0,3.1,32.0,721.0,386.77,268.6
2016,10,12,14,15,873.5,97.5,3.05,32.0,688.5,332.43,222.69
2016,10,12,14,30,863.0,96.0,3.0,32.0,656.0,277.94,176.67
2016,10,12,14,45,847.5,94.0,2.95,32.0,616.5,215.22,126.08
2016,10,12,15,0,832.0,92.0,2.9,32.0,577.0,159.97,85.32
2016,10,12,15,15,812.5,89.0,2.8,31.5,531.5,104.99,54.27
2016,10,12,15,30,793.0,86.0,2.7,31.0,486.0,61.94,45.81
2016,10,12,15,45,764.5,82.5,2.6,31.0,436.0,60.87,45.11
2016,10,12,16,0,736.0,79.0,2.5,31.0,386.0,59.81,44.39
2016,10,12,16,15,697.0,74.0,2.15,30.0,333.0,52.34,38.46
2016,10,12,16,30,658.0,69.0,1.8,29.0,280.0,50.21,36.92
2016,10,12,16,45,597.0,62.0,1.5,28.5,226.0,46.34,33.71
2016,10,12,17,0,536.0,55.0,1.2,28.0,172.0,42.39,30.25
2016,10,12,17,15,439.0,45.0,1.15,27.0,122.0,35.62,24.25
2016,10,12,17,30,342.0,35.0,1.1,26.0,72.0,28.67,17.54
2016,10,12,17,45,171.0,17.5,1.1,25.5,36.0,14.19,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,12.0,14.0,1.65,18.5,15.0,19.79,0.0
2016,10,13,7,0,24.0,28.0,1.9,19.0,30.0,50.0,30.33
2016,10,13,7,15,60.0,50.5,1.95,19.0,61.0,114.32,88.69
2016,10,13,7,30,96.0,73.0,2.0,19.0,92.0,166.73,134.33
2016,10,13,7,45,119.5,96.0,2.05,19.5,127.0,211.63,172.33
2016,10,13,8,0,143.0,119.0,2.1,20.0,162.0,256.73,209.29
2016,10,13,8,15,161.0,140.5,2.0,20.5,197.5,295.59,239.87
2016,10,13,8,30,179.0,162.0,1.9,21.0,233.0,334.38,269.39
2016,10,13,8,45,179.5,187.5,1.85,21.5,266.5,363.66,290.27
2016,10,13,9,0,180.0,213.0,1.8,22.0,300.0,391.59,309.63
2016,10,13,9,15,184.5,234.5,1.55,22.5,331.0,416.66,326.03
2016,10,13,9,30,189.0,256.0,1.3,23.0,362.0,440.65,341.08
2016,10,13,9,45,197.5,274.0,1.1,24.0,392.0,462.82,353.95
2016,10,13,10,0,206.0,292.0,0.9,25.0,422.0,483.86,365.48
2016,10,13,10,15,208.0,307.5,0.8,25.5,445.0,495.4,371.12
2016,10,13,10,30,210.0,323.0,0.7,26.0,468.0,505.73,375.88
2016,10,13,10,45,207.5,339.0,0.65,26.5,486.5,511.61,377.75
2016,10,13,11,0,205.0,355.0,0.6,27.0,505.0,516.24,378.82
2016,10,13,11,15,285.0,347.5,0.75,27.5,562.0,570.53,417.35
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,609.51,444.44
2016,10,13,11,45,597.0,237.0,1.1,28.5,699.0,674.29,492.3
2016,10,13,12,0,829.0,134.0,1.3,29.0,779.0,712.99,521.24
2016,10,13,12,15,829.0,134.0,1.5,29.0,780.0,680.09,498.74
2016,10,13,12,30,829.0,134.0,1.7,29.0,781.0,644.66,474.3
2016,10,13,12,45,834.5,129.0,1.9,29.5,774.5,605.57,445.56
2016,10,13,13,0,840.0,124.0,2.1,30.0,768.0,563.97,414.04
2016,10,13,13,15,679.5,195.5,2.15,30.0,709.5,501.15,366.38
2016,10,13,13,30,519.0,267.0,2.2,30.0,651.0,448.88,326.77
2016,10,13,13,45,672.5,189.5,2.3,30.0,670.0,415.33,298.49
2016,10,13,14,0,826.0,112.0,2.4,30.0,689.0,369.32,257.94
2016,10,13,14,15,814.5,110.0,2.4,29.5,657.0,316.5,213.82
2016,10,13,14,30,803.0,108.0,2.4,29.0,625.0,263.86,169.69
2016,10,13,14,45,754.0,118.5,2.4,29.0,580.5,214.99,130.99
2016,10,13,15,0,705.0,129.0,2.4,29.0,536.0,163.64,94.59
2016,10,13,15,15,681.5,124.0,2.35,28.5,492.5,113.64,66.45
2016,10,13,15,30,658.0,119.0,2.3,28.0,449.0,77.85,59.67
2016,10,13,15,45,629.0,112.5,2.25,28.0,401.0,75.82,58.21
2016,10,13,16,0,600.0,106.0,2.2,28.0,353.0,73.71,56.64
2016,10,13,16,15,555.5,98.0,2.0,27.5,302.5,70.22,53.98
2016,10,13,16,30,511.0,90.0,1.8,27.0,252.0,66.62,51.13
2016,10,13,16,45,447.0,79.5,1.65,27.0,201.5,58.82,44.49
2016,10,13,17,0,383.0,69.0,1.5,27.0,151.0,51.98,38.45
2016,10,13,17,15,289.5,54.0,1.45,26.0,105.5,41.35,29.11
2016,10,13,17,30,196.0,39.0,1.4,25.0,60.0,30.37,18.79
2016,10,13,17,45,98.0,19.5,1.35,24.5,30.0,15.38,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.0,15.0,0.9,19.5,20.5,54.64,0.0
2016,10,14,7,0,140.0,30.0,1.0,20.0,41.0,161.93,106.87
2016,10,14,7,15,244.0,46.0,1.1,20.5,84.5,255.1,201.16
2016,10,14,7,30,348.0,62.0,1.2,21.0,128.0,352.25,282.72
2016,10,14,7,45,200.5,87.0,1.35,21.5,128.0,270.22,218.08
2016,10,14,8,0,53.0,112.0,1.5,22.0,128.0,165.43,131.57
2016,10,14,8,15,26.5,62.0,1.6,22.5,70.0,79.5,61.13
2016,10,14,8,30,0.0,12.0,1.7,23.0,12.0,10.55,3.13
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,57.89,42.1
2016,10,14,9,0,0.0,119.0,1.9,24.0,119.0,108.73,82.95
2016,10,14,9,15,8.5,161.0,1.9,24.5,166.0,157.28,121.32
2016,10,14,9,30,17.0,203.0,1.9,25.0,213.0,205.98,158.91
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,209.16,160.41
2016,10,14,10,0,13.0,217.0,2.0,26.0,226.0,212.52,162.2
2016,10,14,10,15,37.5,261.0,2.0,26.5,287.0,288.18,219.65
2016,10,14,10,30,62.0,305.0,2.0,27.0,348.0,350.62,265.5
2016,10,14,10,45,278.0,287.5,2.0,27.5,489.0,527.07,397.58
2016,10,14,11,0,494.0,270.0,2.0,28.0,630.0,681.89,506.79
2016,10,14,11,15,440.0,301.0,1.95,28.0,627.5,652.82,482.95
2016,10,14,11,30,386.0,332.0,1.9,28.0,625.0,616.05,455.46
2016,10,14,11,45,618.5,225.0,1.9,28.5,701.0,676.39,500.09
2016,10,14,12,0,851.0,118.0,1.9,29.0,777.0,706.51,522.09
2016,10,14,12,15,851.5,118.0,1.9,29.0,778.0,674.41,498.16
2016,10,14,12,30,852.0,118.0,1.9,29.0,779.0,639.71,472.47
2016,10,14,12,45,852.0,116.5,1.9,29.0,772.0,600.97,443.41
2016,10,14,13,0,852.0,115.0,1.9,29.0,765.0,560.01,412.03
2016,10,14,13,15,847.5,114.0,1.9,29.0,749.5,515.2,377.04
2016,10,14,13,30,843.0,113.0,1.9,29.0,734.0,466.05,337.97
2016,10,14,13,45,837.0,111.0,1.9,29.5,710.0,416.12,296.63
2016,10,14,14,0,831.0,109.0,1.9,30.0,686.0,365.34,253.76
2016,10,14,14,15,820.0,107.0,1.9,30.0,654.5,312.5,209.36
2016,10,14,14,30,809.0,105.0,1.9,30.0,623.0,259.78,165.07
2016,10,14,14,45,793.5,102.5,1.9,30.0,584.5,206.26,121.91
2016,10,14,15,0,778.0,100.0,1.9,30.0,546.0,153.85,83.98
2016,10,14,15,15,757.5,96.5,1.9,29.5,502.0,101.78,55.98
2016,10,14,15,30,737.0,93.0,1.9,29.0,458.0,67.1,50.52
2016,10,14,15,45,706.5,89.0,1.95,29.0,409.5,59.7,44.56
2016,10,14,16,0,676.0,85.0,2.0,29.0,361.0,58.67,43.85
2016,10,14,16,15,634.0,79.5,1.85,28.5,310.0,56.43,42.19
2016,10,14,16,30,592.0,74.0,1.7,28.0,259.0,54.16,40.42
2016,10,14,16,45,528.0,66.0,1.55,27.5,207.0,49.69,36.67
2016,10,14,17,0,464.0,58.0,1.4,27.0,155.0,45.11,32.63
2016,10,14,17,15,362.5,46.5,1.3,26.0,108.0,37.16,25.55
2016,10,14,17,30,261.0,35.0,1.2,25.0,61.0,27.39,16.18
2016,10,14,17,45,130.5,17.5,1.1,24.5,30.5,13.84,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,59.26,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,170.02,108.85
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.0,268.32,212.26
2016,10,15,7,30,381.0,59.0,3.4,22.0,129.0,369.86,298.93
2016,10,15,7,45,457.5,68.0,3.6,22.5,180.0,448.98,364.49
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,528.69,427.8
2016,10,15,8,15,267.0,85.5,3.95,23.5,162.5,335.22,272.38
2016,10,15,8,30,0.0,94.0,4.1,24.0,94.0,85.8,64.74
2016,10,15,8,45,0.0,108.0,4.35,25.0,108.0,98.85,75.03
2016,10,15,9,0,0.0,122.0,4.6,26.0,122.0,111.83,84.88
2016,10,15,9,15,6.0,158.0,4.6,26.5,161.5,152.17,116.67
2016,10,15,9,30,12.0,194.0,4.6,27.0,201.0,192.45,147.8
2016,10,15,9,45,14.0,207.5,4.65,27.5,216.5,205.81,157.48
2016,10,15,10,0,16.0,221.0,4.7,28.0,232.0,219.09,167.06
2016,10,15,10,15,205.5,252.5,4.65,28.0,393.0,432.43,333.74
2016,10,15,10,30,395.0,284.0,4.6,28.0,554.0,628.28,478.82
2016,10,15,10,45,614.0,201.5,4.6,28.5,638.5,727.52,551.49
2016,10,15,11,0,833.0,119.0,4.6,29.0,723.0,797.84,600.45
2016,10,15,11,15,458.5,238.0,4.6,29.5,572.0,604.55,456.4
2016,10,15,11,30,84.0,357.0,4.6,30.0,421.0,396.44,296.42
2016,10,15,11,45,66.0,348.0,4.6,30.5,398.5,368.12,274.97
2016,10,15,12,0,48.0,339.0,4.6,31.0,376.0,341.2,254.11
2016,10,15,12,15,153.0,356.5,4.55,31.0,474.5,423.61,315.93
2016,10,15,12,30,258.0,374.0,4.5,31.0,573.0,493.92,366.95
2016,10,15,12,45,218.0,374.5,4.5,31.5,541.5,451.86,334.6
2016,10,15,13,0,178.0,375.0,4.5,32.0,510.0,415.1,306.55
2016,10,15,13,15,236.5,358.0,4.5,32.0,533.5,415.14,306.02
2016,10,15,13,30,295.0,341.0,4.5,32.0,557.0,407.01,298.65
2016,10,15,13,45,574.5,220.5,4.5,32.0,623.0,397.08,286.46
2016,10,15,14,0,854.0,100.0,4.5,32.0,689.0,367.35,255.19
2016,10,15,14,15,843.5,98.0,4.45,32.0,657.5,314.41,209.98
2016,10,15,14,30,833.0,96.0,4.4,32.0,626.0,254.96,160.19
2016,10,15,14,45,813.0,95.5,4.4,32.0,586.0,201.08,116.81
2016,10,15,15,0,793.0,95.0,4.4,32.0,546.0,148.74,79.47
2016,10,15,15,15,772.0,91.5,4.3,31.5,501.5,95.91,51.91
2016,10,15,15,30,751.0,88.0,4.2,31.0,457.0,63.64,47.29
2016,10,15,15,45,719.5,84.5,4.15,31.0,408.0,62.64,46.64
2016,10,15,16,0,688.0,81.0,4.1,31.0,359.0,56.03,41.29
2016,10,15,16,15,645.5,75.5,3.75,30.5,307.5,53.66,39.51
2016,10,15,16,30,603.0,70.0,3.4,30.0,256.0,51.23,37.61
2016,10,15,16,45,538.5,62.5,3.1,29.5,204.5,47.02,34.09
2016,10,15,17,0,474.0,55.0,2.8,29.0,153.0,42.73,30.3
2016,10,15,17,15,369.5,44.0,2.55,28.0,106.0,35.1,23.53
2016,10,15,17,30,265.0,33.0,2.3,27.0,59.0,27.25,15.6
2016,10,15,17,45,132.5,16.5,2.05,26.5,29.5,15.01,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.5,15.0,3.9,22.5,20.0,53.41,0.0
2016,10,16,7,0,137.0,30.0,4.0,23.0,40.0,157.45,95.53
2016,10,16,7,15,248.0,46.0,4.2,23.5,84.0,257.04,201.43
2016,10,16,7,30,359.0,62.0,4.4,24.0,128.0,358.18,287.73
2016,10,16,7,45,448.5,70.5,4.65,24.5,180.5,443.56,358.64
2016,10,16,8,0,538.0,79.0,4.9,25.0,233.0,532.16,429.42
2016,10,16,8,15,587.5,86.0,5.0,25.5,285.0,590.18,472.97
2016,10,16,8,30,637.0,93.0,5.1,26.0,337.0,647.77,514.69
2016,10,16,8,45,687.5,93.5,5.25,26.5,389.5,697.35,549.44
2016,10,16,9,0,738.0,94.0,5.4,27.0,442.0,745.46,582.38
2016,10,16,9,15,761.5,97.5,5.35,27.5,488.0,769.0,596.11
2016,10,16,9,30,785.0,101.0,5.3,28.0,534.0,794.23,610.99
2016,10,16,9,45,814.0,99.0,5.3,28.5,577.0,814.64,622.53
2016,10,16,10,0,843.0,97.0,5.3,29.0,620.0,831.71,631.72
2016,10,16,10,15,854.5,99.0,5.2,29.5,653.5,835.26,630.99
2016,10,16,10,30,866.0,101.0,5.1,30.0,687.0,828.64,623.4
2016,10,16,10,45,879.5,99.5,5.1,30.5,714.5,823.28,617.46
2016,10,16,11,0,893.0,98.0,5.1,31.0,742.0,814.3,609.19
2016,10,16,11,15,898.0,99.0,5.05,31.0,760.0,797.65,596.79
2016,10,16,11,30,903.0,100.0,5.0,31.0,778.0,777.55,582.16
2016,10,16,11,45,911.0,97.5,5.0,31.5,789.0,752.77,563.46
2016,10,16,12,0,919.0,95.0,5.0,32.0,800.0,724.6,541.66
2016,10,16,12,15,919.0,95.0,4.95,32.0,801.0,690.28,515.52
2016,10,16,12,30,919.0,95.0,4.9,32.0,802.0,653.19,486.99
2016,10,16,12,45,917.5,94.5,4.85,32.5,794.0,612.18,454.17
2016,10,16,13,0,916.0,94.0,4.8,33.0,786.0,568.86,419.11
2016,10,16,13,15,911.5,93.5,4.7,33.0,769.5,521.97,381.45
2016,10,16,13,30,907.0,93.0,4.6,33.0,753.0,473.42,341.65
2016,10,16,13,45,899.5,92.0,4.6,33.0,728.0,421.86,298.88
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,369.38,254.47
2016,10,16,14,15,882.0,89.5,4.55,33.0,670.5,315.12,208.21
2016,10,16,14,30,872.0,88.0,4.5,33.0,638.0,260.66,162.14
2016,10,16,14,45,858.5,85.5,4.45,33.0,599.0,204.92,117.35
2016,10,16,15,0,845.0,83.0,4.4,33.0,560.0,142.11,72.43
2016,10,16,15,15,825.0,80.0,4.25,32.5,514.5,86.89,44.77
2016,10,16,15,30,805.0,77.0,4.1,32.0,469.0,56.12,40.9
2016,10,16,15,45,776.0,74.0,4.0,32.0,419.0,55.15,40.26
2016,10,16,16,0,747.0,71.0,3.9,32.0,369.0,54.2,39.61
2016,10,16,16,15,706.5,66.0,3.5,31.0,316.5,51.58,37.69
2016,10,16,16,30,666.0,61.0,3.1,30.0,264.0,48.91,35.66
2016,10,16,16,45,602.5,55.0,2.75,29.5,210.5,41.35,29.3
2016,10,16,17,0,539.0,49.0,2.4,29.0,157.0,37.97,26.29
2016,10,16,17,15,433.0,39.0,2.2,28.0,108.5,30.95,20.05
2016,10,16,17,30,327.0,29.0,2.0,27.0,60.0,23.75,12.58
2016,10,16,17,45,163.5,14.5,1.85,26.0,30.0,13.19,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,64.0,14.5,3.6,22.0,19.0,50.18,0.0
2016,10,17,7,0,128.0,29.0,3.8,22.0,38.0,148.85,85.74
2016,10,17,7,15,239.0,46.0,4.05,22.5,82.0,250.82,196.69
2016,10,17,7,30,350.0,63.0,4.3,23.0,126.0,352.57,283.91
2016,10,17,7,45,442.5,71.0,4.6,24.0,178.0,435.09,352.46
2016,10,17,8,0,535.0,79.0,4.9,25.0,230.0,528.08,426.16
2016,10,17,8,15,584.5,86.0,5.0,25.5,282.0,585.87,469.73
2016,10,17,8,30,634.0,93.0,5.1,26.0,334.0,643.21,511.36
2016,10,17,8,45,689.0,92.5,5.2,26.5,387.0,694.94,547.6
2016,10,17,9,0,744.0,92.0,5.3,27.0,440.0,745.27,581.98
2016,10,17,9,15,767.0,95.5,5.3,27.5,486.0,768.51,595.68
2016,10,17,9,30,790.0,99.0,5.3,28.0,532.0,793.24,610.43
2016,10,17,9,45,817.5,97.0,5.35,28.5,574.5,812.26,621.24
2016,10,17,10,0,845.0,95.0,5.4,29.0,617.0,827.93,629.73
2016,10,17,10,15,856.5,97.0,5.35,29.5,650.5,824.57,624.44
2016,10,17,10,30,868.0,99.0,5.3,30.0,684.0,824.88,622.01
2016,10,17,10,45,880.0,98.5,5.3,30.5,711.0,819.31,615.88
2016,10,17,11,0,892.0,98.0,5.3,31.0,738.0,810.13,607.45
2016,10,17,11,15,897.0,98.5,5.25,31.0,755.5,792.95,594.65
2016,10,17,11,30,902.0,99.0,5.2,31.0,773.0,772.35,579.63
2016,10,17,11,45,904.0,99.5,5.2,31.5,782.5,746.25,559.93
2016,10,17,12,0,906.0,100.0,5.2,32.0,792.0,717.03,536.94
2016,10,17,12,15,906.5,100.0,5.15,32.0,792.5,683.37,511.18
2016,10,17,12,30,907.0,100.0,5.1,32.0,793.0,646.95,483.01
2016,10,17,12,45,904.5,100.0,5.05,32.5,785.0,606.23,450.28
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,563.3,415.38
2016,10,17,13,15,897.5,99.0,4.95,33.0,760.5,516.54,377.84
2016,10,17,13,30,893.0,98.0,4.9,33.0,744.0,468.18,338.18
2016,10,17,13,45,885.5,96.5,4.85,33.0,719.0,416.88,295.42
2016,10,17,14,0,878.0,95.0,4.8,33.0,694.0,364.7,251.15
2016,10,17,14,15,867.5,93.5,4.7,33.0,661.5,311.04,205.34
2016,10,17,14,30,857.0,92.0,4.6,33.0,629.0,257.27,159.92
2016,10,17,14,45,840.5,90.0,4.55,33.0,589.5,195.18,110.65
2016,10,17,15,0,824.0,88.0,4.5,33.0,550.0,140.73,72.66
2016,10,17,15,15,803.5,85.0,4.4,32.5,505.0,86.77,46.54
2016,10,17,15,30,783.0,82.0,4.3,32.0,460.0,59.79,43.95
2016,10,17,15,45,753.5,78.5,4.2,32.0,410.5,58.59,43.12
2016,10,17,16,0,724.0,75.0,4.1,32.0,361.0,57.41,42.28
2016,10,17,16,15,682.5,70.0,3.7,31.5,308.5,50.08,36.36
2016,10,17,16,30,641.0,65.0,3.3,31.0,256.0,47.83,34.59
2016,10,17,16,45,576.5,57.5,2.95,30.5,203.5,43.41,30.89
2016,10,17,17,0,512.0,50.0,2.6,30.0,151.0,38.89,26.9
2016,10,17,17,15,404.0,39.5,2.4,29.0,103.5,31.49,20.33
2016,10,17,17,30,296.0,29.0,2.2,28.0,56.0,23.87,12.21
2016,10,17,17,45,148.0,14.5,2.05,27.0,28.0,13.19,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.55,22.5,6.0,5.46,0.0
2016,10,18,7,0,0.0,12.0,3.7,23.0,12.0,10.55,0.32
2016,10,18,7,15,0.0,26.5,3.95,23.5,26.5,23.36,12.95
2016,10,18,7,30,0.0,41.0,4.2,24.0,41.0,36.5,24.15
2016,10,18,7,45,0.0,58.0,4.5,24.5,58.0,53.34,38.24
2016,10,18,8,0,0.0,75.0,4.8,25.0,75.0,69.83,51.81
2016,10,18,8,15,0.0,92.0,4.8,25.5,92.0,86.06,64.93
2016,10,18,8,30,0.0,109.0,4.8,26.0,109.0,102.13,77.66
2016,10,18,8,45,46.5,154.5,4.85,26.5,176.5,199.01,156.21
2016,10,18,9,0,93.0,200.0,4.9,27.0,244.0,287.99,226.24
2016,10,18,9,15,150.5,222.0,4.85,27.5,301.0,371.26,290.33
2016,10,18,9,30,208.0,244.0,4.8,28.0,358.0,439.74,341.66
2016,10,18,9,45,326.0,239.5,4.8,28.5,432.5,541.99,418.4
2016,10,18,10,0,444.0,235.0,4.8,29.0,507.0,642.72,491.43
2016,10,18,10,15,444.0,249.5,4.7,29.5,534.0,649.88,493.31
2016,10,18,10,30,444.0,264.0,4.6,30.0,561.0,654.63,493.91
2016,10,18,10,45,640.5,192.0,4.55,30.5,639.0,731.83,550.44
2016,10,18,11,0,837.0,120.0,4.5,31.0,717.0,792.36,591.89
2016,10,18,11,15,842.5,121.0,4.4,31.0,734.5,776.07,579.31
2016,10,18,11,30,848.0,122.0,4.3,31.0,752.0,756.45,564.98
2016,10,18,11,45,869.0,113.0,4.25,31.5,765.5,731.11,545.43
2016,10,18,12,0,890.0,104.0,4.2,32.0,779.0,706.58,525.91
2016,10,18,12,15,890.0,104.0,4.1,32.0,779.5,673.07,500.39
2016,10,18,12,30,890.0,104.0,4.0,32.0,780.0,636.9,472.6
2016,10,18,12,45,886.5,104.0,3.95,32.0,771.5,596.24,441.19
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,553.52,407.59
2016,10,18,13,15,634.5,207.0,3.8,32.0,675.5,476.29,348.53
2016,10,18,13,30,386.0,310.0,3.7,32.0,588.0,417.69,304.56
2016,10,18,13,45,285.5,317.5,3.6,32.0,519.0,359.89,261.83
2016,10,18,14,0,185.0,325.0,3.5,32.0,450.0,315.76,229.96
2016,10,18,14,15,254.5,298.0,3.4,32.0,461.5,293.56,210.49
2016,10,18,14,30,324.0,271.0,3.3,32.0,473.0,268.74,188.14
2016,10,18,14,45,324.0,251.5,3.25,32.0,442.5,230.96,159.12
2016,10,18,15,0,324.0,232.0,3.2,32.0,412.0,193.41,132.42
2016,10,18,15,15,441.0,185.0,3.0,31.5,408.5,135.38,92.59
2016,10,18,15,30,558.0,138.0,2.8,31.0,405.0,92.74,71.24
2016,10,18,15,45,533.0,128.0,2.65,31.0,360.5,87.8,67.44
2016,10,18,16,0,508.0,118.0,2.5,31.0,316.0,82.63,63.37
2016,10,18,16,15,482.0,103.0,2.15,30.0,269.5,73.67,56.32
2016,10,18,16,30,456.0,88.0,1.8,29.0,223.0,64.29,48.73
2016,10,18,16,45,406.5,74.5,1.5,28.5,176.5,55.47,41.3
2016,10,18,17,0,357.0,61.0,1.2,28.0,130.0,46.29,33.33
2016,10,18,17,15,273.5,45.5,1.2,27.5,88.0,35.1,23.4
2016,10,18,17,30,190.0,30.0,1.2,27.0,46.0,23.51,11.56
2016,10,18,17,45,95.0,15.0,1.2,26.5,23.0,13.64,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,24.0,12.0,2.05,22.5,14.0,24.66,0.0
2016,10,19,7,0,48.0,24.0,2.2,23.0,28.0,67.0,29.83
2016,10,19,7,15,113.0,44.5,2.4,23.5,62.0,152.81,116.82
2016,10,19,7,30,178.0,65.0,2.6,24.0,96.0,223.41,177.6
2016,10,19,7,45,234.5,81.5,2.85,24.5,137.5,284.78,229.19
2016,10,19,8,0,291.0,98.0,3.1,25.0,179.0,349.02,281.4
2016,10,19,8,15,356.0,110.5,3.3,25.0,230.0,432.38,347.18
2016,10,19,8,30,421.0,123.0,3.5,25.0,281.0,502.05,400.96
2016,10,19,8,45,418.5,144.0,3.7,25.5,319.5,528.61,418.93
2016,10,19,9,0,416.0,165.0,3.9,26.0,358.0,552.68,434.79
2016,10,19,9,15,351.0,198.5,3.95,26.5,372.5,522.36,408.54
2016,10,19,9,30,286.0,232.0,4.0,27.0,387.0,504.39,391.48
2016,10,19,9,45,541.0,167.5,4.05,27.5,488.0,653.49,504.84
2016,10,19,10,0,796.0,103.0,4.1,28.0,589.0,790.39,600.93
2016,10,19,10,15,558.0,200.0,4.1,28.0,549.5,689.54,525.14
2016,10,19,10,30,320.0,297.0,4.1,28.0,510.0,575.29,436.79
2016,10,19,10,45,217.5,319.0,4.1,28.5,466.5,494.2,374.55
2016,10,19,11,0,115.0,341.0,4.1,29.0,423.0,416.93,314.42
2016,10,19,11,15,250.5,331.5,4.1,29.0,515.5,521.66,393.36
2016,10,19,11,30,386.0,322.0,4.1,29.0,608.0,598.55,449.78
2016,10,19,11,45,430.5,307.5,4.1,29.5,630.0,605.15,453.05
2016,10,19,12,0,475.0,293.0,4.1,30.0,652.0,601.07,448.95
2016,10,19,12,15,491.5,287.0,4.05,30.0,658.5,582.53,434.74
2016,10,19,12,30,508.0,281.0,4.0,30.0,665.0,561.46,418.49
2016,10,19,12,45,468.0,294.0,4.0,30.5,645.0,522.34,387.82
2016,10,19,13,0,428.0,307.0,4.0,31.0,625.0,484.77,358.29
2016,10,19,13,15,421.0,303.5,3.95,30.5,610.5,451.55,333.16
2016,10,19,13,30,414.0,300.0,3.9,30.0,596.0,420.08,308.77
2016,10,19,13,45,396.5,293.0,3.9,30.0,568.5,381.13,278.09
2016,10,19,14,0,379.0,286.0,3.9,30.0,541.0,343.42,248.12
2016,10,19,14,15,411.0,262.0,3.85,30.0,526.5,307.96,218.28
2016,10,19,14,30,443.0,238.0,3.8,30.0,512.0,263.7,181.53
2016,10,19,14,45,586.5,175.0,3.75,30.0,513.5,209.81,133.64
2016,10,19,15,0,730.0,112.0,3.7,30.0,515.0,138.21,76.08
2016,10,19,15,15,706.5,108.0,3.55,29.5,471.5,88.36,52.94
2016,10,19,15,30,683.0,104.0,3.4,29.0,428.0,69.0,52.23
2016,10,19,15,45,650.5,98.5,3.25,29.0,380.0,67.2,50.92
2016,10,19,16,0,618.0,93.0,3.1,29.0,332.0,65.37,49.54
2016,10,19,16,15,570.5,86.0,2.8,28.5,282.0,62.22,47.1
2016,10,19,16,30,523.0,79.0,2.5,28.0,232.0,59.0,44.51
2016,10,19,16,45,460.5,68.5,2.2,27.5,182.5,52.62,39.07
2016,10,19,17,0,398.0,58.0,1.9,27.0,133.0,46.01,33.2
2016,10,19,17,15,288.0,44.0,1.8,26.5,89.0,34.03,22.55
2016,10,19,17,30,178.0,30.0,1.7,26.0,45.0,23.55,11.03
2016,10,19,17,45,89.0,15.0,1.6,25.5,22.5,13.64,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
