Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,24.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,49.0,16.0,1.5,19.0,18.0,42.81,0.0
2016,10,30,7,15,168.0,34.0,1.75,19.5,55.5,184.61,132.61
2016,10,30,7,30,287.0,52.0,2.0,20.0,93.0,284.91,226.76
2016,10,30,7,45,381.5,63.0,2.3,21.0,141.5,366.28,295.9
2016,10,30,8,0,476.0,74.0,2.6,22.0,190.0,455.86,368.45
2016,10,30,8,15,532.5,82.0,2.6,22.5,240.0,516.37,415.6
2016,10,30,8,30,589.0,90.0,2.6,23.0,290.0,576.69,460.66
2016,10,30,8,45,640.5,92.5,2.6,23.5,339.5,626.19,495.54
2016,10,30,9,0,692.0,95.0,2.6,24.0,389.0,674.25,528.19
2016,10,30,9,15,718.5,99.0,2.5,24.5,433.5,702.8,545.45
2016,10,30,9,30,745.0,103.0,2.4,25.0,478.0,728.75,560.58
2016,10,30,9,45,767.0,105.0,2.3,26.0,517.5,742.34,565.67
2016,10,30,10,0,789.0,107.0,2.2,27.0,557.0,756.91,571.45
2016,10,30,10,15,802.5,109.5,2.1,27.5,589.5,762.0,571.79
2016,10,30,10,30,816.0,112.0,2.0,28.0,622.0,763.64,569.94
2016,10,30,10,45,828.5,112.0,1.95,28.5,647.5,758.33,563.9
2016,10,30,11,0,841.0,112.0,1.9,29.0,673.0,749.5,555.72
2016,10,30,11,15,847.0,113.0,1.9,29.0,690.5,733.49,544.09
2016,10,30,11,30,853.0,114.0,1.9,29.0,708.0,714.17,529.56
2016,10,30,11,45,869.5,108.0,1.9,29.5,719.5,688.72,509.95
2016,10,30,12,0,886.0,102.0,1.9,30.0,731.0,663.52,490.16
2016,10,30,12,15,886.0,102.0,1.95,30.0,731.5,630.45,465.6
2016,10,30,12,30,886.0,102.0,2.0,30.0,732.0,594.77,438.64
2016,10,30,12,45,887.0,100.0,2.1,30.5,724.5,555.36,407.71
2016,10,30,13,0,888.0,98.0,2.2,31.0,717.0,513.61,374.27
2016,10,30,13,15,883.5,97.0,2.25,31.0,700.5,468.17,337.83
2016,10,30,13,30,879.0,96.0,2.3,31.0,684.0,421.18,299.19
2016,10,30,13,45,874.0,93.0,2.35,31.0,660.0,371.04,257.27
2016,10,30,14,0,869.0,90.0,2.4,31.0,636.0,319.86,213.8
2016,10,30,14,15,857.5,88.5,2.45,31.0,604.0,267.54,169.64
2016,10,30,14,30,846.0,87.0,2.5,31.0,572.0,208.81,122.0
2016,10,30,14,45,832.5,83.5,2.55,31.0,534.0,154.46,81.78
2016,10,30,15,0,819.0,80.0,2.6,31.0,496.0,100.95,51.01
2016,10,30,15,15,797.0,77.0,2.6,30.5,452.0,56.63,41.64
2016,10,30,15,30,775.0,74.0,2.6,30.0,408.0,55.62,41.05
2016,10,30,15,45,745.5,69.5,2.6,30.0,359.5,53.38,39.3
2016,10,30,16,0,716.0,65.0,2.6,30.0,311.0,51.1,37.47
2016,10,30,16,15,668.0,60.0,2.25,29.0,260.5,48.26,35.27
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,41.53,29.66
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,36.76,25.52
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,31.91,21.07
2016,10,30,17,15,333.5,28.5,1.25,25.0,67.5,23.18,12.51
2016,10,30,17,30,195.0,17.0,1.2,24.0,25.0,14.13,0.0
2016,10,30,17,45,97.5,8.5,1.2,23.5,12.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,83.0,7.5,1.1,15.5,10.0,0.0,0.0
2016,10,31,7,0,166.0,15.0,1.1,16.0,20.0,108.89,0.0
2016,10,31,7,15,316.5,27.0,1.35,16.5,62.0,264.62,189.88
2016,10,31,7,30,467.0,39.0,1.6,17.0,104.0,383.72,306.9
2016,10,31,7,45,556.5,46.0,1.9,18.0,156.0,464.28,376.08
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,542.39,439.38
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,598.47,481.2
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,653.81,520.34
2016,10,31,8,45,781.0,66.5,2.4,22.0,363.5,694.05,547.01
2016,10,31,9,0,817.0,69.0,2.5,23.0,414.0,732.21,571.34
2016,10,31,9,15,838.5,72.0,2.6,23.5,459.0,757.27,586.84
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,779.33,600.11
2016,10,31,9,45,876.0,76.5,2.8,24.5,543.5,785.56,602.2
2016,10,31,10,0,892.0,78.0,2.9,25.0,583.0,795.13,606.83
2016,10,31,10,15,902.0,80.0,2.9,25.5,615.5,797.1,605.65
2016,10,31,10,30,912.0,82.0,2.9,26.0,648.0,795.46,602.19
2016,10,31,10,45,918.5,83.0,2.95,26.5,672.5,786.43,594.09
2016,10,31,11,0,925.0,84.0,3.0,27.0,697.0,773.82,583.73
2016,10,31,11,15,928.5,84.5,3.05,27.0,713.5,754.99,570.35
2016,10,31,11,30,932.0,85.0,3.1,27.0,730.0,732.76,554.51
2016,10,31,11,45,930.5,87.0,3.15,27.5,737.5,705.4,532.7
2016,10,31,12,0,929.0,89.0,3.2,28.0,745.0,675.04,508.51
2016,10,31,12,15,927.5,89.0,3.2,28.0,744.5,639.91,481.41
2016,10,31,12,30,926.0,89.0,3.2,28.0,744.0,602.16,451.87
2016,10,31,12,45,922.0,89.0,3.25,28.5,734.5,560.66,418.2
2016,10,31,13,0,918.0,89.0,3.3,29.0,725.0,517.06,382.27
2016,10,31,13,15,912.0,88.0,3.3,29.0,707.5,469.86,343.48
2016,10,31,13,30,906.0,87.0,3.3,29.0,690.0,421.18,302.6
2016,10,31,13,45,896.0,86.0,3.35,29.5,664.0,369.93,258.46
2016,10,31,14,0,886.0,85.0,3.4,30.0,638.0,318.04,213.38
2016,10,31,14,15,873.5,83.5,3.4,29.5,605.5,264.78,168.31
2016,10,31,14,30,861.0,82.0,3.4,29.0,573.0,211.61,124.77
2016,10,31,14,45,842.5,80.5,3.4,29.0,533.0,151.06,79.77
2016,10,31,15,0,824.0,79.0,3.4,29.0,493.0,98.35,50.12
2016,10,31,15,15,800.0,76.0,3.3,28.5,448.5,56.04,41.54
2016,10,31,15,30,776.0,73.0,3.2,28.0,404.0,54.98,40.89
2016,10,31,15,45,741.5,69.0,3.15,28.0,355.0,53.08,39.4
2016,10,31,16,0,707.0,65.0,3.1,28.0,306.0,51.16,37.87
2016,10,31,16,15,657.0,60.0,2.7,27.0,255.0,44.17,32.12
2016,10,31,16,30,607.0,55.0,2.3,26.0,204.0,41.59,29.98
2016,10,31,16,45,526.0,47.5,1.9,25.5,154.0,36.8,25.71
2016,10,31,17,0,445.0,40.0,1.5,25.0,104.0,31.96,21.17
2016,10,31,17,15,304.5,28.0,1.45,24.0,63.0,22.79,12.03
2016,10,31,17,30,164.0,16.0,1.4,23.0,22.0,14.55,0.0
2016,10,31,17,45,82.0,8.0,1.35,22.0,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,2.15,20.5,8.0,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.3,21.0,16.0,54.4,0.0
2016,11,1,7,15,207.5,29.0,2.6,21.5,53.0,197.62,135.7
2016,11,1,7,30,342.0,44.0,2.9,22.0,90.0,307.23,242.79
2016,11,1,7,45,430.0,53.5,3.2,22.5,137.5,386.94,311.45
2016,11,1,8,0,518.0,63.0,3.5,23.0,185.0,469.52,379.45
2016,11,1,8,15,572.5,69.5,3.65,23.5,234.5,526.69,424.83
2016,11,1,8,30,627.0,76.0,3.8,24.0,284.0,583.8,467.83
2016,11,1,8,45,666.5,80.0,4.0,24.5,331.5,625.9,498.06
2016,11,1,9,0,706.0,84.0,4.2,25.0,379.0,666.46,526.39
2016,11,1,9,15,532.5,139.5,4.2,25.5,376.0,593.52,467.97
2016,11,1,9,30,359.0,195.0,4.2,26.0,373.0,505.9,397.07
2016,11,1,9,45,288.5,225.0,4.25,26.5,375.5,480.59,374.83
2016,11,1,10,0,218.0,255.0,4.3,27.0,378.0,439.91,341.09
2016,11,1,10,15,225.0,270.5,4.3,27.5,403.5,455.47,351.3
2016,11,1,10,30,232.0,286.0,4.3,28.0,429.0,469.7,360.23
2016,11,1,10,45,540.0,192.5,4.3,28.5,543.5,617.72,473.16
2016,11,1,11,0,848.0,99.0,4.3,29.0,658.0,734.91,558.39
2016,11,1,11,15,853.5,100.0,4.3,29.0,675.0,714.7,542.81
2016,11,1,11,30,859.0,101.0,4.3,29.0,692.0,695.86,528.0
2016,11,1,11,45,871.5,96.5,4.3,29.5,702.5,673.04,509.25
2016,11,1,12,0,884.0,92.0,4.3,30.0,713.0,646.83,487.84
2016,11,1,12,15,884.0,92.0,4.3,30.0,713.5,614.13,462.24
2016,11,1,12,30,884.0,92.0,4.3,30.0,714.0,578.83,434.26
2016,11,1,12,45,881.0,92.0,4.3,30.5,705.5,539.53,401.92
2016,11,1,13,0,878.0,92.0,4.3,31.0,697.0,498.17,367.44
2016,11,1,13,15,518.0,205.0,4.3,31.0,559.5,393.74,289.32
2016,11,1,13,30,158.0,318.0,4.3,31.0,422.0,320.52,237.11
2016,11,1,13,45,502.5,203.5,4.3,31.0,518.0,326.33,233.58
2016,11,1,14,0,847.0,89.0,4.3,31.0,614.0,308.09,206.56
2016,11,1,14,15,835.0,87.5,4.25,31.0,582.5,251.22,158.53
2016,11,1,14,30,823.0,86.0,4.2,31.0,551.0,199.66,116.27
2016,11,1,14,45,808.5,82.5,4.2,31.0,513.5,146.7,77.41
2016,11,1,15,0,794.0,79.0,4.2,31.0,476.0,94.72,48.47
2016,11,1,15,15,770.5,76.0,4.1,30.5,432.5,55.93,41.1
2016,11,1,15,30,747.0,73.0,4.0,30.0,389.0,54.89,40.47
2016,11,1,15,45,712.0,69.5,3.95,30.0,341.5,53.4,39.33
2016,11,1,16,0,677.0,66.0,3.9,30.0,294.0,47.42,34.39
2016,11,1,16,15,626.5,60.5,3.45,29.5,244.5,44.51,32.04
2016,11,1,16,30,576.0,55.0,3.0,29.0,195.0,41.57,29.53
2016,11,1,16,45,491.5,47.5,2.65,28.5,146.5,36.8,25.32
2016,11,1,17,0,407.0,40.0,2.3,28.0,98.0,31.99,20.83
2016,11,1,17,15,268.0,27.5,2.2,27.0,59.0,22.38,11.24
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,13.64,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,23.4,0.0
2016,11,2,7,15,132.0,31.0,2.7,22.0,47.5,154.11,101.35
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,251.57,197.82
2016,11,2,7,45,341.0,61.0,3.15,22.5,128.5,333.37,268.24
2016,11,2,8,0,440.0,72.0,3.4,23.0,175.0,420.61,340.34
2016,11,2,8,15,498.5,80.0,3.55,23.5,223.5,483.96,390.8
2016,11,2,8,30,557.0,88.0,3.7,24.0,272.0,544.48,437.31
2016,11,2,8,45,606.5,91.5,3.85,24.5,320.0,592.61,472.9
2016,11,2,9,0,656.0,95.0,4.0,25.0,368.0,639.4,506.02
2016,11,2,9,15,683.5,99.5,4.05,25.5,411.0,668.72,525.24
2016,11,2,9,30,711.0,104.0,4.1,26.0,454.0,695.58,542.44
2016,11,2,9,45,735.5,105.5,4.15,26.5,492.5,713.82,553.2
2016,11,2,10,0,760.0,107.0,4.2,27.0,531.0,725.96,559.61
2016,11,2,10,15,773.5,109.0,4.15,27.0,562.5,730.6,561.51
2016,11,2,10,30,787.0,111.0,4.1,27.0,594.0,731.92,561.21
2016,11,2,10,45,796.5,112.5,4.05,27.5,618.5,726.33,555.05
2016,11,2,11,0,806.0,114.0,4.0,28.0,643.0,717.4,546.68
2016,11,2,11,15,490.0,222.5,3.9,28.0,547.0,579.55,441.0
2016,11,2,11,30,174.0,331.0,3.8,28.0,451.0,435.06,329.26
2016,11,2,11,45,105.0,310.5,3.75,28.5,383.5,354.06,267.77
2016,11,2,12,0,36.0,290.0,3.7,29.0,316.0,285.5,214.91
2016,11,2,12,15,157.5,309.0,3.6,29.0,419.5,373.0,281.41
2016,11,2,12,30,279.0,328.0,3.5,29.0,523.0,447.68,335.8
2016,11,2,12,45,537.5,226.5,3.4,29.0,597.0,477.03,356.67
2016,11,2,13,0,796.0,125.0,3.3,29.0,671.0,484.95,359.31
2016,11,2,13,15,409.5,188.5,3.15,28.5,469.5,333.1,247.12
2016,11,2,13,30,23.0,252.0,3.0,28.0,268.0,224.52,168.98
2016,11,2,13,45,388.0,187.5,2.95,28.0,427.5,275.55,200.04
2016,11,2,14,0,753.0,123.0,2.9,28.0,587.0,298.61,203.71
2016,11,2,14,15,471.5,190.0,2.8,28.0,476.0,244.86,168.21
2016,11,2,14,30,190.0,257.0,2.7,28.0,365.0,225.2,163.16
2016,11,2,14,45,408.5,193.0,2.65,28.0,403.0,177.87,118.72
2016,11,2,15,0,627.0,129.0,2.6,28.0,441.0,115.66,70.7
2016,11,2,15,15,597.0,123.5,2.45,27.5,398.5,83.68,64.86
2016,11,2,15,30,567.0,118.0,2.3,27.0,356.0,82.31,64.07
2016,11,2,15,45,513.5,113.5,2.2,27.0,309.0,80.02,62.31
2016,11,2,16,0,460.0,109.0,2.1,27.0,262.0,78.14,60.84
2016,11,2,16,15,401.0,98.0,1.9,26.5,215.5,71.49,55.35
2016,11,2,16,30,342.0,87.0,1.7,26.0,169.0,64.64,49.5
2016,11,2,16,45,250.0,72.0,1.55,25.5,124.0,55.77,41.67
2016,11,2,17,0,158.0,57.0,1.4,25.0,79.0,44.39,31.4
2016,11,2,17,15,79.0,34.5,1.5,25.0,45.5,27.45,14.85
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.64,0.0
2016,11,3,7,15,0.0,16.5,1.2,21.0,16.5,14.52,4.05
2016,11,3,7,30,0.0,29.0,1.4,21.0,29.0,25.57,15.04
2016,11,3,7,45,0.0,46.0,1.6,21.5,46.0,42.24,29.22
2016,11,3,8,0,0.0,63.0,1.8,22.0,63.0,59.02,43.35
2016,11,3,8,15,0.0,80.5,1.85,22.0,80.5,76.0,57.53
2016,11,3,8,30,0.0,98.0,1.9,22.0,98.0,92.72,71.26
2016,11,3,8,45,2.5,120.0,1.95,22.5,121.0,116.09,90.11
2016,11,3,9,0,5.0,142.0,2.0,23.0,144.0,139.21,108.39
2016,11,3,9,15,13.0,162.5,2.0,23.0,169.0,164.66,128.65
2016,11,3,9,30,21.0,183.0,2.0,23.0,194.0,189.94,148.5
2016,11,3,9,45,10.5,112.0,2.0,23.5,117.5,108.75,83.03
2016,11,3,10,0,0.0,41.0,2.0,24.0,41.0,36.21,23.93
2016,11,3,10,15,4.0,120.0,1.9,24.0,122.5,110.57,83.91
2016,11,3,10,30,8.0,199.0,1.8,24.0,204.0,188.24,144.81
2016,11,3,10,45,11.5,214.5,1.75,24.5,222.0,204.38,156.61
2016,11,3,11,0,15.0,230.0,1.7,25.0,240.0,220.17,168.18
2016,11,3,11,15,30.0,261.0,1.6,25.0,281.5,266.14,203.12
2016,11,3,11,30,45.0,292.0,1.5,25.0,323.0,302.27,229.96
2016,11,3,11,45,22.5,190.5,1.45,25.0,206.0,188.63,143.22
2016,11,3,12,0,0.0,89.0,1.4,25.0,89.0,78.96,57.5
2016,11,3,12,15,0.0,93.5,1.3,25.0,93.5,82.97,60.81
2016,11,3,12,30,0.0,98.0,1.2,25.0,98.0,86.95,63.95
2016,11,3,12,45,0.0,71.0,1.2,25.5,71.0,62.93,44.81
2016,11,3,13,0,0.0,44.0,1.2,26.0,44.0,38.94,25.65
2016,11,3,13,15,0.0,38.0,1.25,26.0,38.0,33.61,21.43
2016,11,3,13,30,0.0,32.0,1.3,26.0,32.0,28.29,17.18
2016,11,3,13,45,0.0,36.5,1.4,26.0,36.5,32.27,20.41
2016,11,3,14,0,0.0,41.0,1.5,26.0,41.0,36.24,23.65
2016,11,3,14,15,0.0,47.5,1.55,26.0,47.5,41.99,28.33
2016,11,3,14,30,0.0,54.0,1.6,26.0,54.0,47.74,33.03
2016,11,3,14,45,0.0,31.5,1.65,26.0,31.5,27.8,16.98
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,7.93,0.82
2016,11,3,15,15,0.0,33.0,1.65,25.5,33.0,29.1,19.27
2016,11,3,15,30,0.0,57.0,1.6,25.0,57.0,50.34,37.54
2016,11,3,15,45,0.0,50.0,1.6,25.0,50.0,44.12,32.31
2016,11,3,16,0,0.0,43.0,1.6,25.0,43.0,37.92,27.05
2016,11,3,16,15,0.0,35.5,1.5,24.5,35.5,31.28,21.4
2016,11,3,16,30,0.0,28.0,1.4,24.0,28.0,24.64,15.66
2016,11,3,16,45,0.0,20.5,1.3,23.5,20.5,18.02,9.84
2016,11,3,17,0,0.0,13.0,1.2,23.0,13.0,11.42,3.97
2016,11,3,17,15,0.0,7.5,1.15,22.5,7.5,6.58,0.0
2016,11,3,17,30,0.0,2.0,1.1,22.0,2.0,1.82,0.0
2016,11,3,17,45,0.0,1.0,1.05,22.0,1.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.55,0.0
2016,11,4,7,15,0.0,19.5,3.25,18.0,19.5,17.19,5.42
2016,11,4,7,30,0.0,34.0,3.3,18.0,34.0,31.67,20.16
2016,11,4,7,45,0.0,54.0,3.4,18.5,54.0,52.82,38.33
2016,11,4,8,0,0.0,74.0,3.5,19.0,74.0,72.93,55.46
2016,11,4,8,15,3.0,93.5,3.55,19.0,94.5,93.94,73.28
2016,11,4,8,30,6.0,113.0,3.6,19.0,115.0,114.73,90.64
2016,11,4,8,45,13.0,132.5,3.7,19.5,138.0,138.34,109.97
2016,11,4,9,0,20.0,152.0,3.8,20.0,161.0,161.91,128.93
2016,11,4,9,15,10.0,133.5,3.8,20.0,138.0,131.67,103.61
2016,11,4,9,30,0.0,115.0,3.8,20.0,115.0,104.15,80.53
2016,11,4,9,45,0.0,127.0,3.8,20.5,127.0,115.15,89.13
2016,11,4,10,0,0.0,139.0,3.8,21.0,139.0,126.08,97.56
2016,11,4,10,15,3.5,166.5,3.75,21.0,168.5,154.53,120.3
2016,11,4,10,30,7.0,194.0,3.7,21.0,198.0,182.68,142.55
2016,11,4,10,45,4.5,186.5,3.65,21.5,189.5,172.52,133.84
2016,11,4,11,0,2.0,179.0,3.6,22.0,181.0,162.82,125.64
2016,11,4,11,15,4.5,191.0,3.55,22.0,194.5,174.97,135.17
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,186.84,144.4
2016,11,4,11,45,5.0,192.5,3.5,22.0,196.0,175.09,134.99
2016,11,4,12,0,3.0,182.0,3.5,22.0,184.0,163.7,125.92
2016,11,4,12,15,1.5,140.5,3.45,22.0,141.5,125.48,95.6
2016,11,4,12,30,0.0,99.0,3.4,22.0,99.0,87.83,65.53
2016,11,4,12,45,3.0,149.5,3.35,22.5,152.0,133.52,101.92
2016,11,4,13,0,6.0,200.0,3.3,23.0,205.0,177.82,136.6
2016,11,4,13,15,6.0,199.0,3.25,23.0,203.5,175.86,135.05
2016,11,4,13,30,6.0,198.0,3.2,23.0,202.0,173.81,133.54
2016,11,4,13,45,3.0,179.0,3.2,23.0,181.0,155.96,119.67
2016,11,4,14,0,0.0,160.0,3.2,23.0,160.0,138.62,106.22
2016,11,4,14,15,14.0,188.5,3.15,23.0,196.0,163.34,125.52
2016,11,4,14,30,28.0,217.0,3.1,23.0,232.0,184.35,141.69
2016,11,4,14,45,14.0,182.5,3.1,23.0,190.0,153.56,118.21
2016,11,4,15,0,0.0,148.0,3.1,23.0,148.0,124.67,95.99
2016,11,4,15,15,0.0,118.0,3.0,22.5,118.0,100.9,80.89
2016,11,4,15,30,0.0,88.0,2.9,22.0,88.0,76.94,60.84
2016,11,4,15,45,0.0,77.0,2.85,22.0,77.0,67.63,53.02
2016,11,4,16,0,0.0,66.0,2.8,22.0,66.0,58.25,45.02
2016,11,4,16,15,0.0,54.0,2.6,21.5,54.0,47.68,35.95
2016,11,4,16,30,0.0,42.0,2.4,21.0,42.0,37.04,26.66
2016,11,4,16,45,0.0,31.0,2.25,21.0,31.0,27.31,17.97
2016,11,4,17,0,0.0,20.0,2.1,21.0,20.0,17.59,9.24
2016,11,4,17,15,0.0,11.5,2.0,20.5,11.5,10.1,1.67
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.73,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.73,0.0
2016,11,5,7,15,0.0,16.5,3.2,17.0,16.5,14.53,3.2
2016,11,5,7,30,0.0,30.0,3.3,17.0,30.0,26.59,16.04
2016,11,5,7,45,0.0,49.5,3.4,17.5,49.5,47.21,33.79
2016,11,5,8,0,0.0,69.0,3.5,18.0,69.0,66.91,50.63
2016,11,5,8,15,0.0,89.0,3.45,18.0,89.0,86.62,67.36
2016,11,5,8,30,0.0,109.0,3.4,18.0,109.0,105.92,83.48
2016,11,5,8,45,7.0,128.0,3.4,18.5,131.0,128.94,102.45
2016,11,5,9,0,14.0,147.0,3.4,19.0,153.0,151.96,121.08
2016,11,5,9,15,16.5,164.0,3.3,19.0,172.0,169.28,134.88
2016,11,5,9,30,19.0,181.0,3.2,19.0,191.0,186.51,148.45
2016,11,5,9,45,21.5,196.0,3.15,19.5,208.0,201.48,159.79
2016,11,5,10,0,24.0,211.0,3.1,20.0,225.0,216.32,170.89
2016,11,5,10,15,15.0,201.5,3.0,20.5,210.5,197.67,155.05
2016,11,5,10,30,6.0,192.0,2.9,21.0,196.0,180.04,140.21
2016,11,5,10,45,7.5,200.0,2.85,21.5,205.0,187.6,145.72
2016,11,5,11,0,9.0,208.0,2.8,22.0,214.0,195.05,151.08
2016,11,5,11,15,7.0,200.5,2.75,22.0,205.0,185.51,143.32
2016,11,5,11,30,5.0,193.0,2.7,22.0,196.0,176.34,135.93
2016,11,5,11,45,6.0,200.0,2.65,22.5,204.0,182.5,140.42
2016,11,5,12,0,7.0,207.0,2.6,23.0,212.0,188.48,144.72
2016,11,5,12,15,4.5,190.0,2.55,23.0,193.5,171.0,130.96
2016,11,5,12,30,2.0,173.0,2.5,23.0,175.0,153.99,117.61
2016,11,5,12,45,4.5,188.0,2.5,23.0,191.5,167.68,128.43
2016,11,5,13,0,7.0,203.0,2.5,23.0,208.0,180.78,138.7
2016,11,5,13,15,5.5,195.5,2.5,23.0,199.5,172.66,132.39
2016,11,5,13,30,4.0,188.0,2.5,23.0,191.0,164.72,126.31
2016,11,5,13,45,78.5,236.0,2.55,23.0,284.0,221.68,169.24
2016,11,5,14,0,153.0,284.0,2.6,23.0,377.0,264.28,199.33
2016,11,5,14,15,76.5,167.0,2.6,23.0,213.5,151.74,113.6
2016,11,5,14,30,0.0,50.0,2.6,23.0,50.0,44.19,30.53
2016,11,5,14,45,0.0,100.5,2.65,23.0,100.5,88.25,66.53
2016,11,5,15,0,0.0,151.0,2.7,23.0,151.0,126.77,97.76
2016,11,5,15,15,117.0,160.0,2.7,22.5,208.0,119.44,96.57
2016,11,5,15,30,234.0,169.0,2.7,22.0,265.0,119.25,96.88
2016,11,5,15,45,204.5,154.0,2.7,22.0,230.0,114.6,93.16
2016,11,5,16,0,175.0,139.0,2.7,22.0,195.0,103.97,84.24
2016,11,5,16,15,150.5,117.0,2.55,21.5,159.5,88.83,71.42
2016,11,5,16,30,126.0,95.0,2.4,21.0,124.0,73.25,57.91
2016,11,5,16,45,146.0,74.0,2.3,21.0,99.0,56.7,43.17
2016,11,5,17,0,166.0,53.0,2.2,21.0,74.0,41.48,29.29
2016,11,5,17,15,91.5,30.5,2.15,20.5,41.5,24.44,11.51
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,7.28,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,125.77,66.45
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,240.86,191.32
2016,11,6,7,45,331.0,56.5,2.4,16.5,117.5,316.83,259.14
2016,11,6,8,0,420.0,69.0,2.6,17.0,162.0,397.69,327.74
2016,11,6,8,15,478.0,78.0,2.7,17.0,209.0,460.0,379.4
2016,11,6,8,30,536.0,87.0,2.8,17.0,256.0,520.13,427.62
2016,11,6,8,45,268.0,95.0,2.9,17.5,179.5,331.88,273.98
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,94.29,73.24
2016,11,6,9,15,0.0,115.5,3.05,18.5,115.5,105.76,82.62
2016,11,6,9,30,0.0,128.0,3.1,19.0,128.0,117.17,91.57
2016,11,6,9,45,0.0,139.0,3.2,19.5,139.0,127.04,99.18
2016,11,6,10,0,0.0,150.0,3.3,20.0,150.0,136.88,106.69
2016,11,6,10,15,116.0,212.5,3.35,20.5,282.0,307.11,244.64
2016,11,6,10,30,232.0,275.0,3.4,21.0,414.0,454.62,358.5
2016,11,6,10,45,121.0,244.5,3.5,21.5,317.5,333.8,262.26
2016,11,6,11,0,10.0,214.0,3.6,22.0,221.0,201.45,156.1
2016,11,6,11,15,10.0,215.0,3.55,22.0,222.0,201.07,155.85
2016,11,6,11,30,10.0,216.0,3.5,22.0,223.0,200.75,155.42
2016,11,6,11,45,74.5,273.5,3.5,22.0,324.5,298.77,232.64
2016,11,6,12,0,139.0,331.0,3.5,22.0,426.0,390.09,302.33
2016,11,6,12,15,86.5,306.0,3.4,21.5,365.5,323.71,250.99
2016,11,6,12,30,34.0,281.0,3.3,21.0,305.0,266.96,207.16
2016,11,6,12,45,17.0,149.0,3.25,21.0,161.0,140.62,108.05
2016,11,6,13,0,0.0,17.0,3.2,21.0,17.0,15.02,6.67
2016,11,6,13,15,0.0,24.0,3.1,21.0,24.0,21.21,11.79
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,27.4,16.89
2016,11,6,13,45,0.0,39.5,2.95,21.0,39.5,34.92,23.09
2016,11,6,14,0,0.0,48.0,2.9,21.0,48.0,42.44,29.3
2016,11,6,14,15,0.0,56.5,2.9,21.0,56.5,49.96,35.54
2016,11,6,14,30,0.0,65.0,2.9,21.0,65.0,57.49,41.8
2016,11,6,14,45,21.5,131.0,2.9,21.0,141.5,111.14,84.84
2016,11,6,15,0,43.0,197.0,2.9,21.0,218.0,152.52,118.35
2016,11,6,15,15,21.5,127.0,2.9,20.5,137.5,103.23,83.54
2016,11,6,15,30,0.0,57.0,2.9,20.0,57.0,50.34,38.33
2016,11,6,15,45,0.0,50.0,2.9,20.0,50.0,44.12,33.04
2016,11,6,16,0,0.0,43.0,2.9,20.0,43.0,37.92,27.66
2016,11,6,16,15,0.0,35.0,2.65,20.0,35.0,30.83,21.45
2016,11,6,16,30,0.0,27.0,2.4,20.0,27.0,23.76,15.17
2016,11,6,16,45,0.0,19.5,2.2,20.0,19.5,17.14,9.23
2016,11,6,17,0,0.0,12.0,2.0,20.0,12.0,10.54,3.27
2016,11,6,17,15,0.0,6.5,1.85,19.5,6.5,5.7,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.91,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,20.5,1.7,17.0,35.5,125.26,58.63
2016,11,7,7,30,254.0,41.0,1.9,17.0,71.0,243.18,191.66
2016,11,7,7,45,348.5,52.5,2.15,17.5,116.0,321.42,261.45
2016,11,7,8,0,443.0,64.0,2.4,18.0,161.0,408.79,334.96
2016,11,7,8,15,221.5,34.0,2.45,18.5,82.5,219.58,181.94
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.95,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.4,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,5.28,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,6.16,0.0
2016,11,7,9,45,0.0,14.0,2.75,20.5,14.0,12.34,4.63
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,18.52,9.71
2016,11,7,10,15,0.0,71.5,2.8,21.0,71.5,63.28,46.49
2016,11,7,10,30,0.0,122.0,2.8,21.0,122.0,109.19,83.61
2016,11,7,10,45,0.0,87.5,2.85,21.5,87.5,77.55,57.72
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,46.9,32.69
2016,11,7,11,15,0.0,100.0,2.85,22.0,100.0,88.78,66.54
2016,11,7,11,30,0.0,147.0,2.8,22.0,147.0,131.14,100.32
2016,11,7,11,45,0.0,137.5,2.8,22.5,137.5,122.33,93.0
2016,11,7,12,0,0.0,128.0,2.8,23.0,128.0,113.67,85.9
2016,11,7,12,15,1.0,150.5,2.75,23.0,151.5,134.02,102.04
2016,11,7,12,30,2.0,173.0,2.7,23.0,175.0,153.96,117.75
2016,11,7,12,45,1.0,150.5,2.7,23.0,151.5,133.35,101.48
2016,11,7,13,0,0.0,128.0,2.7,23.0,128.0,113.04,85.47
2016,11,7,13,15,0.0,139.5,2.65,23.0,139.5,122.74,93.28
2016,11,7,13,30,0.0,151.0,2.6,23.0,151.0,132.18,100.85
2016,11,7,13,45,5.5,178.0,2.55,23.5,181.5,155.75,119.26
2016,11,7,14,0,11.0,205.0,2.5,24.0,212.0,177.45,135.97
2016,11,7,14,15,5.5,113.5,2.4,23.5,117.0,100.72,75.74
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,19.41,10.3
2016,11,7,14,45,0.0,38.5,2.25,23.0,38.5,33.98,22.35
2016,11,7,15,0,0.0,55.0,2.2,23.0,55.0,48.59,34.4
2016,11,7,15,15,0.0,72.0,2.1,23.0,72.0,63.67,49.18
2016,11,7,15,30,0.0,89.0,2.0,23.0,89.0,77.61,61.22
2016,11,7,15,45,0.0,77.5,1.9,23.0,77.5,67.92,53.05
2016,11,7,16,0,0.0,66.0,1.8,23.0,66.0,58.14,44.74
2016,11,7,16,15,212.0,68.0,1.6,22.5,115.5,49.14,37.04
2016,11,7,16,30,424.0,70.0,1.4,22.0,165.0,52.63,39.96
2016,11,7,16,45,334.5,57.5,1.25,21.5,120.5,43.87,32.07
2016,11,7,17,0,245.0,45.0,1.1,21.0,76.0,34.88,23.64
2016,11,7,17,15,122.5,27.5,1.1,20.5,43.0,21.57,8.33
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.1,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.5,3.15,18.0,5.5,4.82,0.0
2016,11,8,7,30,0.0,11.0,3.3,18.0,11.0,9.66,2.12
2016,11,8,7,45,0.0,18.0,3.45,18.0,18.0,15.82,7.53
2016,11,8,8,0,0.0,25.0,3.6,18.0,25.0,22.0,12.91
2016,11,8,8,15,0.0,32.5,3.6,18.0,32.5,28.62,18.61
2016,11,8,8,30,0.0,40.0,3.6,18.0,40.0,35.26,24.25
2016,11,8,8,45,0.0,42.0,3.65,18.0,42.0,37.03,25.72
2016,11,8,9,0,0.0,44.0,3.7,18.0,44.0,38.81,27.16
2016,11,8,9,15,0.0,63.5,3.7,18.0,63.5,56.11,41.58
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,73.49,55.92
2016,11,8,9,45,0.0,90.5,3.7,18.5,90.5,80.37,61.34
2016,11,8,10,0,0.0,98.0,3.7,19.0,98.0,87.23,66.69
2016,11,8,10,15,6.0,151.5,3.75,19.0,155.0,142.07,111.43
2016,11,8,10,30,12.0,205.0,3.8,19.0,212.0,197.28,155.69
2016,11,8,10,45,12.0,211.0,3.9,19.0,218.5,201.51,158.7
2016,11,8,11,0,12.0,217.0,4.0,19.0,225.0,205.73,161.83
2016,11,8,11,15,6.0,174.0,4.1,19.0,178.0,160.33,125.24
2016,11,8,11,30,0.0,131.0,4.2,19.0,131.0,116.67,89.88
2016,11,8,11,45,2.0,160.5,4.3,19.0,162.0,144.28,112.19
2016,11,8,12,0,4.0,190.0,4.4,19.0,193.0,171.41,133.91
2016,11,8,12,15,18.5,233.0,4.4,19.0,246.0,216.9,170.23
2016,11,8,12,30,33.0,276.0,4.4,19.0,299.0,261.87,205.64
2016,11,8,12,45,40.5,281.0,4.45,19.0,308.5,265.33,208.2
2016,11,8,13,0,48.0,286.0,4.5,19.0,318.0,267.7,209.93
2016,11,8,13,15,33.0,260.0,4.5,19.0,281.5,235.06,184.21
2016,11,8,13,30,18.0,234.0,4.5,19.0,245.0,207.33,162.48
2016,11,8,13,45,9.0,195.5,4.5,19.5,201.0,171.05,133.56
2016,11,8,14,0,0.0,157.0,4.5,20.0,157.0,135.99,105.6
2016,11,8,14,15,0.0,136.0,4.45,20.0,136.0,118.16,91.4
2016,11,8,14,30,0.0,115.0,4.4,20.0,115.0,100.45,77.19
2016,11,8,14,45,0.0,67.5,4.35,20.0,67.5,59.69,43.9
2016,11,8,15,0,0.0,20.0,4.3,20.0,20.0,17.62,9.07
2016,11,8,15,15,0.0,13.5,4.15,19.5,13.5,11.88,4.77
2016,11,8,15,30,0.0,7.0,4.0,19.0,7.0,6.16,0.0
2016,11,8,15,45,0.0,6.0,3.85,19.0,6.0,5.27,0.0
2016,11,8,16,0,0.0,5.0,3.7,19.0,5.0,4.39,0.0
2016,11,8,16,15,0.0,4.0,3.6,18.5,4.0,3.51,0.0
2016,11,8,16,30,0.0,3.0,3.5,18.0,3.0,2.63,0.0
2016,11,8,16,45,0.0,2.0,3.4,18.0,2.0,1.75,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.88,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.44,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.31,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.63,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,4.82,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.02,0.33
