Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,8,15,0.0,10.5,3.6,15.0,10.5,9.22,2.26
2016,11,9,8,30,0.0,13.0,3.7,15.0,13.0,11.42,4.16
2016,11,9,8,45,0.0,17.5,3.8,15.5,17.5,15.39,7.53
2016,11,9,9,0,0.0,22.0,3.9,16.0,22.0,19.37,10.87
2016,11,9,9,15,0.0,33.5,3.95,16.0,33.5,29.53,19.46
2016,11,9,9,30,0.0,45.0,4.0,16.0,45.0,39.72,28.01
2016,11,9,9,45,0.0,73.5,4.05,16.0,73.5,65.02,49.17
2016,11,9,10,0,0.0,102.0,4.1,16.0,102.0,90.99,70.66
2016,11,9,10,15,0.0,56.5,4.1,16.0,56.5,49.96,36.32
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,9.7,2.51
2016,11,9,10,45,0.0,12.0,4.15,16.5,12.0,10.59,3.23
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,11.48,3.94
2016,11,9,11,15,0.0,54.0,4.2,17.0,54.0,47.79,34.15
2016,11,9,11,30,0.0,95.0,4.2,17.0,95.0,84.27,64.2
2016,11,9,11,45,0.0,106.5,4.25,17.5,106.5,94.55,72.41
2016,11,9,12,0,0.0,118.0,4.3,18.0,118.0,104.75,80.55
2016,11,9,12,15,0.0,129.0,4.2,18.0,129.0,114.4,88.36
2016,11,9,12,30,0.0,140.0,4.1,18.0,140.0,123.92,96.07
2016,11,9,12,45,0.0,115.0,4.1,18.0,115.0,101.82,78.15
2016,11,9,13,0,0.0,90.0,4.1,18.0,90.0,79.81,60.24
2016,11,9,13,15,0.0,112.0,4.05,18.0,112.0,99.01,76.01
2016,11,9,13,30,0.0,134.0,4.0,18.0,134.0,117.72,91.33
2016,11,9,13,45,0.0,89.0,4.0,18.5,89.0,78.88,59.55
2016,11,9,14,0,0.0,44.0,4.0,19.0,44.0,38.89,26.63
2016,11,9,14,15,0.0,73.5,4.0,19.0,73.5,65.06,48.33
2016,11,9,14,30,0.0,103.0,4.0,19.0,103.0,90.52,69.4
2016,11,9,14,45,0.0,65.0,4.0,19.0,65.0,57.47,42.26
2016,11,9,15,0,0.0,27.0,4.0,19.0,27.0,23.8,14.31
2016,11,9,15,15,0.0,36.5,3.9,18.5,36.5,32.19,22.65
2016,11,9,15,30,0.0,46.0,3.8,18.0,46.0,40.58,30.15
2016,11,9,15,45,0.0,40.0,3.7,18.0,40.0,35.26,25.54
2016,11,9,16,0,0.0,34.0,3.6,18.0,34.0,29.95,20.88
2016,11,9,16,15,0.0,27.5,3.3,17.5,27.5,24.2,15.82
2016,11,9,16,30,0.0,21.0,3.0,17.0,21.0,18.46,10.69
2016,11,9,16,45,0.0,15.0,2.7,17.0,15.0,13.18,5.88
2016,11,9,17,0,0.0,9.0,2.4,17.0,9.0,7.9,1.05
2016,11,9,17,15,0.0,4.5,2.35,16.5,4.5,3.94,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.3,13.0,17.0,15.19,0.0
2016,11,10,7,30,0.0,34.0,2.3,13.0,34.0,34.43,22.26
2016,11,10,7,45,10.0,55.0,2.35,13.5,57.0,63.52,48.06
2016,11,10,8,0,20.0,76.0,2.4,14.0,80.0,100.14,79.84
2016,11,10,8,15,30.0,96.0,2.35,14.0,104.0,127.67,103.77
2016,11,10,8,30,40.0,116.0,2.3,14.0,128.0,155.07,127.13
2016,11,10,8,45,189.0,130.5,2.25,14.5,201.5,301.37,250.8
2016,11,10,9,0,338.0,145.0,2.2,15.0,275.0,426.01,351.62
2016,11,10,9,15,212.5,172.5,2.2,15.0,258.0,350.61,287.77
2016,11,10,9,30,87.0,200.0,2.2,15.0,241.0,272.47,221.63
2016,11,10,9,45,52.5,198.5,2.25,15.5,223.5,239.93,193.88
2016,11,10,10,0,18.0,197.0,2.3,16.0,206.0,197.8,158.21
2016,11,10,10,15,124.0,232.0,2.25,16.5,303.5,333.13,267.95
2016,11,10,10,30,230.0,267.0,2.2,17.0,401.0,442.2,352.35
2016,11,10,10,45,296.5,266.5,2.2,17.5,447.0,491.87,388.96
2016,11,10,11,0,363.0,266.0,2.2,18.0,493.0,527.21,414.52
2016,11,10,11,15,297.5,287.5,2.2,18.0,477.0,490.94,384.98
2016,11,10,11,30,232.0,309.0,2.2,18.0,461.0,447.94,350.94
2016,11,10,11,45,138.0,297.5,2.2,18.5,388.5,366.67,287.01
2016,11,10,12,0,44.0,286.0,2.2,19.0,316.0,285.91,223.1
2016,11,10,12,15,161.5,298.0,2.3,19.0,407.0,361.73,282.76
2016,11,10,12,30,279.0,310.0,2.4,19.0,498.0,425.71,330.87
2016,11,10,12,45,323.5,296.0,2.5,19.5,511.0,418.03,323.19
2016,11,10,13,0,368.0,282.0,2.6,20.0,524.0,406.42,312.25
2016,11,10,13,15,312.5,286.0,2.7,20.0,488.0,365.09,279.63
2016,11,10,13,30,257.0,290.0,2.8,20.0,452.0,327.79,250.39
2016,11,10,13,45,317.5,266.0,2.9,20.0,458.0,309.14,233.04
2016,11,10,14,0,378.0,242.0,3.0,20.0,464.0,284.71,210.12
2016,11,10,14,15,254.0,242.5,2.95,20.0,388.5,234.87,173.96
2016,11,10,14,30,130.0,243.0,2.9,20.0,313.0,202.52,153.4
2016,11,10,14,45,186.5,222.0,2.9,20.0,314.0,181.08,135.17
2016,11,10,15,0,243.0,201.0,2.9,20.0,315.0,147.13,110.91
2016,11,10,15,15,301.5,173.0,2.75,19.5,300.5,121.91,99.92
2016,11,10,15,30,360.0,145.0,2.6,19.0,286.0,105.24,86.08
2016,11,10,15,45,339.0,129.0,2.5,19.0,249.0,95.06,77.49
2016,11,10,16,0,318.0,113.0,2.4,19.0,212.0,84.53,68.45
2016,11,10,16,15,290.5,95.5,2.05,18.5,173.5,72.58,58.12
2016,11,10,16,30,263.0,78.0,1.7,18.0,135.0,60.22,47.18
2016,11,10,16,45,217.5,59.5,1.4,17.5,98.0,46.69,34.97
2016,11,10,17,0,172.0,41.0,1.1,17.0,61.0,31.7,21.18
2016,11,10,17,15,86.0,20.5,1.05,16.5,30.5,16.82,3.47
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.87,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.75,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.07,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.38,0.0
2016,11,11,8,15,0.0,6.5,2.35,14.5,6.5,5.7,0.0
2016,11,11,8,30,0.0,8.0,2.2,15.0,8.0,7.03,0.39
2016,11,11,8,45,0.0,41.0,2.05,15.5,41.0,36.15,25.3
2016,11,11,9,0,0.0,74.0,1.9,16.0,74.0,65.56,50.06
2016,11,11,9,15,0.0,65.0,1.95,16.5,65.0,57.44,42.99
2016,11,11,9,30,0.0,56.0,2.0,17.0,56.0,49.47,36.09
2016,11,11,9,45,0.0,104.0,2.05,18.0,104.0,93.23,72.13
2016,11,11,10,0,0.0,152.0,2.1,19.0,152.0,139.18,109.03
2016,11,11,10,15,3.0,169.5,2.1,19.0,171.0,157.45,123.51
2016,11,11,10,30,6.0,187.0,2.1,19.0,190.0,175.48,137.74
2016,11,11,10,45,8.5,199.0,2.15,19.5,204.0,187.56,146.87
2016,11,11,11,0,11.0,211.0,2.2,20.0,218.0,199.4,155.76
2016,11,11,11,15,11.5,216.5,2.2,20.5,224.5,203.52,158.47
2016,11,11,11,30,12.0,222.0,2.2,21.0,231.0,207.56,161.15
2016,11,11,11,45,121.0,269.0,2.2,21.5,350.5,329.09,256.26
2016,11,11,12,0,230.0,316.0,2.2,22.0,470.0,428.61,330.55
2016,11,11,12,15,256.5,312.0,2.2,22.0,483.5,430.88,331.08
2016,11,11,12,30,283.0,308.0,2.2,22.0,497.0,425.39,326.11
2016,11,11,12,45,349.5,288.0,2.25,22.0,518.0,423.07,323.38
2016,11,11,13,0,416.0,268.0,2.3,22.0,539.0,415.19,315.59
2016,11,11,13,15,646.0,176.0,2.3,22.0,585.0,408.31,305.82
2016,11,11,13,30,876.0,84.0,2.3,22.0,631.0,382.61,278.38
2016,11,11,13,45,868.5,82.5,2.3,22.5,607.5,334.25,235.28
2016,11,11,14,0,861.0,81.0,2.3,23.0,584.0,285.06,191.44
2016,11,11,14,15,541.5,159.5,2.25,23.0,470.0,226.41,153.61
2016,11,11,14,30,222.0,238.0,2.2,23.0,356.0,212.06,154.95
2016,11,11,14,45,315.0,205.0,2.2,23.0,359.0,175.09,123.87
2016,11,11,15,0,408.0,172.0,2.2,23.0,362.0,127.43,91.11
2016,11,11,15,15,395.0,157.0,2.05,22.5,327.0,106.61,85.78
2016,11,11,15,30,382.0,142.0,1.9,22.0,292.0,98.31,79.14
2016,11,11,15,45,368.5,124.5,1.8,22.0,254.0,87.91,70.42
2016,11,11,16,0,355.0,107.0,1.7,22.0,216.0,77.08,61.21
2016,11,11,16,15,324.0,90.5,1.45,21.5,176.5,66.44,52.11
2016,11,11,16,30,293.0,74.0,1.2,21.0,137.0,55.37,42.4
2016,11,11,16,45,243.5,56.5,0.95,20.5,99.5,43.03,31.37
2016,11,11,17,0,194.0,39.0,0.7,20.0,62.0,30.21,19.58
2016,11,11,17,15,97.0,19.5,0.7,19.5,31.0,15.26,1.78
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,175.0,15.5,3.2,12.0,33.5,141.73,0.0
2016,11,12,7,30,350.0,31.0,3.3,12.0,67.0,285.46,223.97
2016,11,12,7,45,447.5,40.0,3.45,12.5,113.0,365.93,302.38
2016,11,12,8,0,545.0,49.0,3.6,13.0,159.0,450.75,376.49
2016,11,12,8,15,603.0,55.0,3.6,13.5,207.5,507.79,424.83
2016,11,12,8,30,661.0,61.0,3.6,14.0,256.0,565.12,470.87
2016,11,12,8,45,698.0,66.0,3.65,15.0,303.0,602.0,497.67
2016,11,12,9,0,735.0,71.0,3.7,16.0,350.0,641.56,525.5
2016,11,12,9,15,761.5,74.0,3.65,16.5,393.5,668.84,543.75
2016,11,12,9,30,788.0,77.0,3.6,17.0,437.0,693.47,559.65
2016,11,12,9,45,804.0,80.5,3.55,17.5,475.0,707.95,567.7
2016,11,12,10,0,820.0,84.0,3.5,18.0,513.0,719.24,573.41
2016,11,12,10,15,833.5,86.0,3.4,18.0,544.5,723.62,574.94
2016,11,12,10,30,847.0,88.0,3.3,18.0,576.0,724.59,574.11
2016,11,12,10,45,853.5,90.5,3.2,18.5,600.0,717.61,566.53
2016,11,12,11,0,860.0,93.0,3.1,19.0,624.0,707.22,556.31
2016,11,12,11,15,865.5,93.5,3.0,19.5,641.0,687.16,538.72
2016,11,12,11,30,871.0,94.0,2.9,20.0,658.0,668.0,521.65
2016,11,12,11,45,877.5,93.0,2.85,20.5,667.0,644.81,501.72
2016,11,12,12,0,884.0,92.0,2.8,21.0,676.0,618.5,479.27
2016,11,12,12,15,884.0,92.0,2.7,21.0,676.5,586.44,452.93
2016,11,12,12,30,884.0,92.0,2.6,21.0,677.0,551.8,424.19
2016,11,12,12,45,880.5,92.0,2.55,21.0,669.0,513.04,391.9
2016,11,12,13,0,877.0,92.0,2.5,21.0,661.0,472.28,357.33
2016,11,12,13,15,564.0,189.5,2.45,21.0,552.5,384.44,289.87
2016,11,12,13,30,251.0,287.0,2.4,21.0,444.0,323.97,246.07
2016,11,12,13,45,225.0,278.0,2.4,21.0,414.5,291.81,220.69
2016,11,12,14,0,199.0,269.0,2.4,21.0,385.0,261.9,197.17
2016,11,12,14,15,99.5,215.0,2.4,21.0,273.0,189.33,143.47
2016,11,12,14,30,0.0,161.0,2.4,21.0,161.0,136.92,106.18
2016,11,12,14,45,50.5,181.5,2.4,21.0,205.5,148.49,113.9
2016,11,12,15,0,101.0,202.0,2.4,21.0,250.0,155.26,119.85
2016,11,12,15,15,95.0,184.0,2.3,20.5,225.0,139.09,114.06
2016,11,12,15,30,89.0,166.0,2.2,20.0,200.0,126.56,103.92
2016,11,12,15,45,82.0,145.0,2.1,20.0,173.5,111.93,91.63
2016,11,12,16,0,75.0,124.0,2.0,20.0,147.0,96.93,78.83
2016,11,12,16,15,64.0,102.5,1.75,19.5,119.5,81.24,65.33
2016,11,12,16,30,53.0,81.0,1.5,19.0,92.0,65.19,51.23
2016,11,12,16,45,36.5,60.0,1.3,18.5,66.5,49.1,36.82
2016,11,12,17,0,20.0,39.0,1.1,18.0,41.0,32.69,21.75
2016,11,12,17,15,10.0,19.5,1.1,17.5,20.5,16.97,1.77
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,115.5,17.5,1.2,11.5,29.0,106.87,0.0
2016,11,13,7,30,231.0,35.0,1.4,12.0,58.0,217.82,167.84
2016,11,13,7,45,320.0,48.5,1.65,12.5,100.5,292.61,239.91
2016,11,13,8,0,409.0,62.0,1.9,13.0,143.0,372.45,309.29
2016,11,13,8,15,484.0,67.0,1.8,13.5,189.0,440.01,365.43
2016,11,13,8,30,559.0,72.0,1.7,14.0,235.0,505.9,417.69
2016,11,13,8,45,553.0,88.0,1.6,14.5,273.0,527.25,432.24
2016,11,13,9,0,547.0,104.0,1.5,15.0,311.0,545.67,443.9
2016,11,13,9,15,483.5,133.5,1.4,16.0,332.0,529.23,426.86
2016,11,13,9,30,420.0,163.0,1.3,17.0,353.0,514.45,411.16
2016,11,13,9,45,598.5,131.5,1.25,18.0,428.0,614.33,485.15
2016,11,13,10,0,777.0,100.0,1.2,19.0,503.0,703.05,546.16
2016,11,13,10,15,792.0,102.5,1.1,19.5,535.5,709.17,546.24
2016,11,13,10,30,807.0,105.0,1.0,20.0,568.0,711.94,544.91
2016,11,13,10,45,587.0,182.5,0.95,20.5,527.0,619.67,473.67
2016,11,13,11,0,367.0,260.0,0.9,21.0,486.0,520.91,397.98
2016,11,13,11,15,603.5,185.5,0.9,21.0,569.0,606.71,462.68
2016,11,13,11,30,840.0,111.0,0.9,21.0,652.0,665.87,504.89
2016,11,13,11,45,840.0,113.5,0.95,21.5,660.5,641.95,485.19
2016,11,13,12,0,840.0,116.0,1.0,22.0,669.0,615.22,464.1
2016,11,13,12,15,840.5,116.0,1.05,22.0,669.0,583.71,440.1
2016,11,13,12,30,841.0,116.0,1.1,22.0,669.0,549.71,413.68
2016,11,13,12,45,840.0,114.5,1.15,22.5,661.5,511.26,382.54
2016,11,13,13,0,839.0,113.0,1.2,23.0,654.0,470.78,349.11
2016,11,13,13,15,832.5,112.0,1.2,23.0,638.0,426.73,312.64
2016,11,13,13,30,826.0,111.0,1.2,23.0,622.0,381.47,274.35
2016,11,13,13,45,818.0,108.5,1.3,23.0,598.0,333.52,233.52
2016,11,13,14,0,810.0,106.0,1.4,23.0,574.0,284.98,191.74
2016,11,13,14,15,796.0,103.5,1.4,23.0,543.0,234.92,149.39
2016,11,13,14,30,782.0,101.0,1.4,23.0,512.0,185.34,109.84
2016,11,13,14,45,741.0,104.5,1.4,23.0,471.5,132.83,74.52
2016,11,13,15,0,700.0,108.0,1.4,23.0,431.0,89.38,56.59
2016,11,13,15,15,670.5,103.0,1.35,22.5,388.5,71.03,55.58
2016,11,13,15,30,641.0,98.0,1.3,22.0,346.0,69.37,54.44
2016,11,13,15,45,591.5,93.0,1.3,22.0,299.0,67.62,53.05
2016,11,13,16,0,542.0,88.0,1.3,22.0,252.0,65.98,51.68
2016,11,13,16,15,481.5,78.5,1.2,21.0,204.5,60.44,47.03
2016,11,13,16,30,421.0,69.0,1.1,20.0,157.0,52.19,39.8
2016,11,13,16,45,327.5,55.5,1.0,19.5,112.5,42.59,31.07
2016,11,13,17,0,234.0,42.0,0.9,19.0,68.0,32.72,21.6
2016,11,13,17,15,117.0,21.0,0.95,18.5,34.0,16.51,0.55
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,128.5,17.5,2.1,12.5,30.0,113.26,0.0
2016,11,14,7,30,257.0,35.0,2.4,13.0,60.0,233.23,177.78
2016,11,14,7,45,358.0,47.0,2.7,14.0,104.5,314.29,256.88
2016,11,14,8,0,459.0,59.0,3.0,15.0,149.0,402.55,332.87
2016,11,14,8,15,522.0,67.5,3.05,15.5,197.0,464.52,385.01
2016,11,14,8,30,585.0,76.0,3.1,16.0,245.0,526.78,435.11
2016,11,14,8,45,631.5,81.5,3.2,17.0,292.5,573.59,470.46
2016,11,14,9,0,678.0,87.0,3.3,18.0,340.0,619.07,503.44
2016,11,14,9,15,707.0,91.0,3.3,18.5,383.5,648.18,523.23
2016,11,14,9,30,736.0,95.0,3.3,19.0,427.0,674.85,540.8
2016,11,14,9,45,760.5,97.0,3.3,20.0,465.5,693.08,550.78
2016,11,14,10,0,785.0,99.0,3.3,21.0,504.0,705.48,556.4
2016,11,14,10,15,799.5,101.5,3.25,21.5,536.0,711.2,558.04
2016,11,14,10,30,814.0,104.0,3.2,22.0,568.0,713.56,557.37
2016,11,14,10,45,826.5,104.5,3.2,22.5,593.0,708.9,551.59
2016,11,14,11,0,839.0,105.0,3.2,23.0,618.0,700.8,543.23
2016,11,14,11,15,845.0,106.0,3.15,23.0,635.0,685.38,530.34
2016,11,14,11,30,851.0,107.0,3.1,23.0,652.0,666.73,515.0
2016,11,14,11,45,871.0,100.0,3.05,23.5,664.0,645.48,496.87
2016,11,14,12,0,891.0,93.0,3.0,24.0,676.0,619.23,474.85
2016,11,14,12,15,891.0,93.0,2.9,24.0,676.5,587.06,448.63
2016,11,14,12,30,891.0,93.0,2.8,24.0,677.0,552.29,420.01
2016,11,14,12,45,889.0,92.0,2.75,24.5,669.0,513.22,386.98
2016,11,14,13,0,887.0,91.0,2.7,25.0,661.0,472.04,351.72
2016,11,14,13,15,881.5,90.0,2.65,25.0,645.0,427.56,313.92
2016,11,14,13,30,876.0,89.0,2.6,25.0,629.0,381.63,274.17
2016,11,14,13,45,868.5,87.5,2.55,25.5,605.0,333.44,231.62
2016,11,14,14,0,861.0,86.0,2.5,26.0,581.0,284.42,188.36
2016,11,14,14,15,849.0,84.0,2.4,26.0,550.0,227.9,140.7
2016,11,14,14,30,837.0,82.0,2.3,26.0,519.0,176.51,99.68
2016,11,14,14,45,820.0,79.5,2.25,26.0,482.0,124.69,64.67
2016,11,14,15,0,803.0,77.0,2.2,26.0,445.0,74.04,42.68
2016,11,14,15,15,778.5,73.5,2.0,25.5,402.0,55.51,41.79
2016,11,14,15,30,754.0,70.0,1.8,25.0,359.0,53.97,40.69
2016,11,14,15,45,721.5,65.0,1.65,25.0,312.5,51.14,38.35
2016,11,14,16,0,689.0,60.0,1.5,25.0,266.0,48.27,35.93
2016,11,14,16,15,634.5,54.5,1.35,24.0,217.5,41.0,29.78
2016,11,14,16,30,580.0,49.0,1.2,23.0,169.0,37.84,27.0
2016,11,14,16,45,493.5,40.0,1.05,22.0,122.0,31.55,21.33
2016,11,14,17,0,407.0,31.0,0.9,21.0,75.0,25.1,15.05
2016,11,14,17,15,203.5,15.5,0.95,20.5,37.5,12.32,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.5,2.5,12.5,33.0,136.69,0.0
2016,11,15,7,30,447.0,25.0,2.8,13.0,66.0,324.97,245.66
2016,11,15,7,45,543.5,32.0,3.15,14.0,114.0,405.27,330.59
2016,11,15,8,0,640.0,39.0,3.5,15.0,162.0,489.11,403.66
2016,11,15,8,15,695.5,43.5,3.3,15.5,212.0,544.81,450.22
2016,11,15,8,30,751.0,48.0,3.1,16.0,262.0,600.33,493.12
2016,11,15,8,45,787.0,51.5,2.95,17.0,310.5,640.01,520.81
2016,11,15,9,0,823.0,55.0,2.8,18.0,359.0,671.6,541.02
2016,11,15,9,15,847.0,57.0,2.6,18.5,403.5,696.53,556.18
2016,11,15,9,30,871.0,59.0,2.4,19.0,448.0,718.78,568.79
2016,11,15,9,45,888.0,61.0,2.25,20.0,487.0,732.87,574.33
2016,11,15,10,0,905.0,63.0,2.1,21.0,526.0,743.65,577.37
2016,11,15,10,15,916.5,64.0,2.0,22.0,558.5,745.76,574.61
2016,11,15,10,30,928.0,65.0,1.9,23.0,591.0,744.33,569.54
2016,11,15,10,45,936.0,66.0,1.85,24.0,616.0,736.81,560.8
2016,11,15,11,0,944.0,67.0,1.8,25.0,641.0,725.7,549.82
2016,11,15,11,15,949.0,67.5,1.75,25.0,658.5,708.43,536.33
2016,11,15,11,30,954.0,68.0,1.7,25.0,676.0,687.7,519.78
2016,11,15,11,45,952.5,70.5,1.65,25.5,684.5,661.63,498.23
2016,11,15,12,0,951.0,73.0,1.6,26.0,693.0,632.49,474.33
2016,11,15,12,15,951.0,73.5,1.55,26.0,693.5,599.31,448.16
2016,11,15,12,30,951.0,74.0,1.5,26.0,694.0,563.33,419.44
2016,11,15,12,45,948.0,73.5,1.5,26.5,685.5,522.36,385.95
2016,11,15,13,0,945.0,73.0,1.5,27.0,677.0,479.2,350.09
2016,11,15,13,15,940.0,72.5,1.45,27.0,661.0,433.24,311.8
2016,11,15,13,30,935.0,72.0,1.4,27.0,645.0,385.65,271.36
2016,11,15,13,45,926.5,71.0,1.35,27.0,620.5,335.17,228.08
2016,11,15,14,0,918.0,70.0,1.3,27.0,596.0,283.83,183.88
2016,11,15,14,15,906.5,69.0,1.25,27.0,564.5,231.28,139.63
2016,11,15,14,30,895.0,68.0,1.2,27.0,533.0,178.62,98.14
2016,11,15,14,45,878.0,66.0,1.15,27.0,494.5,124.87,62.56
2016,11,15,15,0,861.0,64.0,1.1,27.0,456.0,72.08,40.71
2016,11,15,15,15,837.5,61.5,1.0,27.0,412.5,53.78,40.05
2016,11,15,15,30,814.0,59.0,0.9,27.0,369.0,45.77,33.4
2016,11,15,15,45,779.0,55.5,0.85,27.0,321.0,43.82,31.81
2016,11,15,16,0,744.0,52.0,0.8,27.0,273.0,41.86,30.17
2016,11,15,16,15,691.0,47.5,0.75,26.5,223.0,38.98,27.73
2016,11,15,16,30,638.0,43.0,0.7,26.0,173.0,36.12,25.17
2016,11,15,16,45,547.5,35.5,0.65,25.5,125.0,30.39,19.99
2016,11,15,17,0,457.0,28.0,0.6,25.0,77.0,24.59,14.27
2016,11,15,17,15,228.5,14.0,0.7,24.0,38.5,12.01,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,208.0,13.0,2.05,13.5,31.5,127.84,0.0
2016,11,16,7,30,416.0,26.0,2.3,14.0,63.0,305.53,226.13
2016,11,16,7,45,515.0,34.0,2.55,15.0,110.5,387.92,314.03
2016,11,16,8,0,614.0,42.0,2.8,16.0,158.0,473.81,388.15
2016,11,16,8,15,672.0,47.0,2.75,16.5,208.0,531.38,436.3
2016,11,16,8,30,730.0,52.0,2.7,17.0,258.0,588.76,481.04
2016,11,16,8,45,766.0,56.0,2.7,18.0,306.0,628.71,509.4
2016,11,16,9,0,802.0,60.0,2.7,19.0,354.0,666.79,535.1
2016,11,16,9,15,827.0,63.0,2.55,20.0,398.5,693.37,550.58
2016,11,16,9,30,852.0,66.0,2.4,21.0,443.0,711.17,559.11
2016,11,16,9,45,868.5,68.5,2.25,22.0,482.0,725.25,564.7
2016,11,16,10,0,885.0,71.0,2.1,23.0,521.0,736.08,567.81
2016,11,16,10,15,897.5,72.5,2.5,23.5,553.5,739.42,570.33
2016,11,16,10,30,910.0,74.0,2.9,24.0,586.0,739.27,570.18
2016,11,16,10,45,916.5,76.0,3.3,25.0,611.0,731.86,563.62
2016,11,16,11,0,923.0,78.0,3.7,26.0,636.0,720.93,554.44
2016,11,16,11,15,928.5,78.5,3.8,26.0,653.5,704.22,541.15
2016,11,16,11,30,934.0,79.0,3.9,26.0,671.0,684.11,525.2
2016,11,16,11,45,938.5,78.5,4.05,26.5,680.5,659.0,504.53
2016,11,16,12,0,943.0,78.0,4.2,27.0,690.0,630.68,481.17
2016,11,16,12,15,943.0,78.5,4.25,27.0,690.5,597.73,454.64
2016,11,16,12,30,943.0,79.0,4.3,27.0,691.0,562.02,425.47
2016,11,16,12,45,940.0,79.0,4.35,27.0,683.0,521.81,392.25
2016,11,16,13,0,937.0,79.0,4.4,27.0,675.0,479.41,356.53
2016,11,16,13,15,932.0,78.0,4.4,27.0,658.5,433.34,317.11
2016,11,16,13,30,927.0,77.0,4.4,27.0,642.0,385.66,275.6
2016,11,16,13,45,918.5,76.0,4.45,27.0,618.0,335.56,231.67
2016,11,16,14,0,910.0,75.0,4.5,27.0,594.0,284.61,186.91
2016,11,16,14,15,898.5,73.5,4.4,26.5,562.5,232.06,142.19
2016,11,16,14,30,887.0,72.0,4.3,26.0,531.0,179.43,100.33
2016,11,16,14,45,869.0,70.5,4.25,26.0,492.5,126.4,64.95
2016,11,16,15,0,851.0,69.0,4.2,26.0,454.0,67.28,37.87
2016,11,16,15,15,826.5,66.0,3.9,25.5,410.5,50.26,37.35
2016,11,16,15,30,802.0,63.0,3.6,25.0,367.0,48.87,36.35
2016,11,16,15,45,767.0,59.5,3.3,25.0,319.0,47.03,34.84
2016,11,16,16,0,732.0,56.0,3.0,25.0,271.0,45.22,33.31
2016,11,16,16,15,677.0,50.5,2.75,24.0,221.0,41.6,30.27
2016,11,16,16,30,622.0,45.0,2.5,23.0,171.0,37.96,27.05
2016,11,16,16,45,530.5,37.0,2.3,22.0,123.0,31.83,21.5
2016,11,16,17,0,439.0,29.0,2.1,21.0,75.0,25.62,15.31
2016,11,16,17,15,219.5,14.5,2.1,20.0,37.5,11.52,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,77.5,15.0,2.45,13.5,22.0,56.64,0.0
2016,11,17,7,30,155.0,30.0,2.8,14.0,44.0,163.79,117.41
2016,11,17,7,45,201.5,48.5,3.2,15.0,78.5,217.11,175.25
2016,11,17,8,0,248.0,67.0,3.6,16.0,113.0,271.83,223.81
2016,11,17,8,15,275.5,84.5,3.95,16.5,149.5,300.67,249.81
2016,11,17,8,30,303.0,102.0,4.3,17.0,186.0,342.4,284.88
2016,11,17,8,45,316.5,120.0,4.65,18.0,222.0,374.57,310.34
2016,11,17,9,0,330.0,138.0,5.0,19.0,258.0,405.57,334.02
2016,11,17,9,15,335.5,156.0,5.15,19.5,291.0,429.43,351.65
2016,11,17,9,30,341.0,174.0,5.3,20.0,324.0,451.63,367.61
2016,11,17,9,45,344.5,190.0,5.5,20.5,353.0,468.31,379.07
2016,11,17,10,0,348.0,206.0,5.7,21.0,382.0,483.25,389.04
2016,11,17,10,15,349.0,220.0,5.75,21.5,406.0,492.38,394.18
2016,11,17,10,30,350.0,234.0,5.8,22.0,430.0,499.76,397.95
2016,11,17,10,45,304.0,254.5,5.9,22.5,430.5,479.35,379.62
2016,11,17,11,0,258.0,275.0,6.0,23.0,431.0,458.36,361.07
2016,11,17,11,15,593.0,177.5,6.05,23.0,547.5,585.83,462.97
2016,11,17,11,30,928.0,80.0,6.1,23.0,664.0,679.14,535.65
2016,11,17,11,45,925.0,82.0,6.15,23.5,671.5,652.19,511.98
2016,11,17,12,0,922.0,84.0,6.2,24.0,679.0,622.4,486.33
2016,11,17,12,15,921.0,84.0,6.15,24.0,678.5,589.08,458.41
2016,11,17,12,30,920.0,84.0,6.1,24.0,678.0,553.15,427.96
2016,11,17,12,45,917.0,83.0,6.1,24.5,669.5,512.91,392.91
2016,11,17,13,0,914.0,82.0,6.1,25.0,661.0,470.57,355.6
2016,11,17,13,15,907.0,81.5,6.0,25.0,643.5,425.22,315.84
2016,11,17,13,30,900.0,81.0,5.9,25.0,626.0,378.48,274.27
2016,11,17,13,45,890.0,79.5,5.85,25.0,601.5,328.85,230.04
2016,11,17,14,0,880.0,78.0,5.8,25.0,577.0,278.59,185.3
2016,11,17,14,15,866.0,76.5,5.65,25.0,545.0,227.16,140.84
2016,11,17,14,30,852.0,75.0,5.5,25.0,513.0,175.94,99.71
2016,11,17,14,45,788.0,81.5,5.4,25.0,464.0,120.73,63.9
2016,11,17,15,0,724.0,88.0,5.3,25.0,415.0,72.19,44.25
2016,11,17,15,15,739.0,77.0,5.05,25.0,382.0,58.24,44.24
2016,11,17,15,30,754.0,66.0,4.8,25.0,349.0,50.99,38.16
2016,11,17,15,45,711.0,62.5,4.6,25.0,302.0,49.23,36.72
2016,11,17,16,0,668.0,59.0,4.4,25.0,255.0,47.52,35.27
2016,11,17,16,15,609.5,53.5,4.05,24.0,206.5,40.28,29.12
2016,11,17,16,30,551.0,48.0,3.7,23.0,158.0,37.09,26.29
2016,11,17,16,45,445.5,40.0,3.4,22.5,112.5,31.61,21.23
2016,11,17,17,0,340.0,32.0,3.1,22.0,67.0,26.1,15.53
2016,11,17,17,15,170.0,16.0,3.2,21.5,33.5,12.85,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,48.5,17.0,2.2,19.0,21.0,42.23,0.0
2016,11,18,7,30,97.0,34.0,2.5,19.0,42.0,124.19,83.84
2016,11,18,7,45,217.5,49.0,2.9,19.5,84.0,227.41,180.16
2016,11,18,8,0,338.0,64.0,3.3,20.0,126.0,324.66,263.23
2016,11,18,8,15,407.5,75.0,3.7,19.5,171.5,388.03,318.05
2016,11,18,8,30,477.0,86.0,4.1,19.0,217.0,453.25,372.99
2016,11,18,8,45,552.0,87.5,4.55,19.0,266.0,517.01,425.24
2016,11,18,9,0,627.0,89.0,5.0,19.0,315.0,576.88,473.55
2016,11,18,9,15,661.0,94.0,5.25,18.5,358.5,610.15,500.31
2016,11,18,9,30,695.0,99.0,5.5,18.0,402.0,641.17,525.08
2016,11,18,9,45,347.5,65.0,5.75,18.0,216.5,344.99,286.61
2016,11,18,10,0,0.0,31.0,6.0,18.0,31.0,27.35,17.25
2016,11,18,10,15,0.0,27.0,6.0,18.0,27.0,23.82,14.3
2016,11,18,10,30,0.0,23.0,6.0,18.0,23.0,20.29,11.32
2016,11,18,10,45,0.0,61.0,6.0,18.0,61.0,53.96,39.3
2016,11,18,11,0,0.0,99.0,6.0,18.0,99.0,87.89,67.23
2016,11,18,11,15,0.0,81.0,5.95,18.0,81.0,71.76,53.85
2016,11,18,11,30,0.0,63.0,5.9,18.0,63.0,55.77,40.62
2016,11,18,11,45,71.0,185.0,5.85,18.5,230.5,212.31,169.09
2016,11,18,12,0,142.0,307.0,5.8,19.0,398.0,366.18,290.42
2016,11,18,12,15,94.0,291.5,5.85,19.0,352.0,312.57,247.17
2016,11,18,12,30,46.0,276.0,5.9,19.0,306.0,267.76,211.29
2016,11,18,12,45,465.0,185.5,5.95,19.5,479.0,386.79,304.23
2016,11,18,13,0,884.0,95.0,6.0,20.0,652.0,467.76,360.63
2016,11,18,13,15,555.5,187.5,6.05,20.0,535.0,373.45,286.21
2016,11,18,13,30,227.0,280.0,6.1,20.0,418.0,307.65,237.62
2016,11,18,13,45,174.5,270.0,6.2,20.0,374.0,268.78,207.1
2016,11,18,14,0,122.0,260.0,6.3,20.0,330.0,234.9,181.1
2016,11,18,14,15,137.0,246.0,6.3,19.5,320.0,216.1,165.4
2016,11,18,14,30,152.0,232.0,6.3,19.0,310.0,195.75,148.76
2016,11,18,14,45,80.0,194.5,6.35,19.0,235.5,158.09,122.22
2016,11,18,15,0,8.0,157.0,6.4,19.0,161.0,129.82,102.21
2016,11,18,15,15,371.0,117.5,6.3,18.5,256.5,80.35,64.72
2016,11,18,15,30,734.0,78.0,6.2,18.0,352.0,55.29,43.09
2016,11,18,15,45,708.5,70.5,6.15,17.5,307.0,51.09,39.56
2016,11,18,16,0,683.0,63.0,6.1,17.0,262.0,46.72,35.79
2016,11,18,16,15,625.0,57.0,5.85,16.5,213.0,43.25,32.71
2016,11,18,16,30,567.0,51.0,5.6,16.0,164.0,39.77,29.45
2016,11,18,16,45,487.5,41.0,5.45,15.5,118.0,32.67,22.82
2016,11,18,17,0,408.0,31.0,5.3,15.0,72.0,25.35,15.37
2016,11,18,17,15,204.0,15.5,5.2,14.5,36.0,12.46,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.0,12.0,3.5,3.5,31.0,142.18,0.0
2016,11,19,7,30,478.0,24.0,3.6,4.0,62.0,332.8,238.44
2016,11,19,7,45,583.0,31.0,3.75,4.5,112.0,421.27,352.78
2016,11,19,8,0,688.0,38.0,3.9,5.0,162.0,510.46,434.94
2016,11,19,8,15,746.0,43.0,4.1,6.0,214.0,568.98,486.83
2016,11,19,8,30,804.0,48.0,4.3,7.0,266.0,627.25,534.84
2016,11,19,8,45,840.0,51.0,4.5,8.0,316.5,660.82,560.66
2016,11,19,9,0,876.0,54.0,4.7,9.0,367.0,698.21,588.36
2016,11,19,9,15,900.0,56.5,4.7,9.5,413.0,724.1,606.28
2016,11,19,9,30,924.0,59.0,4.7,10.0,459.0,747.12,621.55
2016,11,19,9,45,940.0,61.0,4.7,10.5,499.0,760.53,629.14
