Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,10,0,956.0,63.0,4.7,11.0,539.0,770.48,634.08
2016,11,19,10,15,967.5,64.0,4.6,11.5,573.0,772.38,632.39
2016,11,19,10,30,979.0,65.0,4.5,12.0,607.0,770.59,628.07
2016,11,19,10,45,986.5,66.5,4.45,12.5,633.0,762.8,619.69
2016,11,19,11,0,994.0,68.0,4.4,13.0,659.0,751.25,608.71
2016,11,19,11,15,998.5,68.5,4.3,13.0,676.5,732.87,592.52
2016,11,19,11,30,1003.0,69.0,4.2,13.0,694.0,710.9,573.35
2016,11,19,11,45,1004.0,70.0,4.15,13.5,703.5,683.8,549.25
2016,11,19,12,0,1005.0,71.0,4.1,14.0,713.0,653.41,522.5
2016,11,19,12,15,1004.5,71.0,4.05,14.0,713.5,618.07,492.5
2016,11,19,12,30,1004.0,71.0,4.0,14.0,714.0,579.85,459.64
2016,11,19,12,45,1001.5,71.0,3.95,14.5,705.5,537.96,422.39
2016,11,19,13,0,999.0,71.0,3.9,15.0,697.0,493.68,382.5
2016,11,19,13,15,993.5,70.0,3.8,15.0,680.0,445.15,339.08
2016,11,19,13,30,988.0,69.0,3.7,15.0,663.0,394.93,293.37
2016,11,19,13,45,980.0,68.0,3.65,15.0,638.0,342.5,245.31
2016,11,19,14,0,972.0,67.0,3.6,15.0,613.0,289.06,196.29
2016,11,19,14,15,960.5,66.0,3.5,15.0,581.0,234.19,147.37
2016,11,19,14,30,949.0,65.0,3.4,15.0,549.0,179.12,101.83
2016,11,19,14,45,927.5,65.0,3.35,15.0,509.0,124.05,64.5
2016,11,19,15,0,906.0,65.0,3.3,15.0,469.0,70.26,43.39
2016,11,19,15,15,882.0,62.5,3.15,14.5,424.0,54.85,43.23
2016,11,19,15,30,858.0,60.0,3.0,14.0,379.0,47.06,36.5
2016,11,19,15,45,823.0,56.5,2.9,14.0,329.5,45.09,34.81
2016,11,19,16,0,788.0,53.0,2.8,14.0,280.0,43.13,33.07
2016,11,19,16,15,733.0,48.0,2.4,13.0,228.5,39.81,30.15
2016,11,19,16,30,678.0,43.0,2.0,12.0,177.0,36.48,27.06
2016,11,19,16,45,582.0,36.0,1.6,11.0,127.0,31.18,22.0
2016,11,19,17,0,486.0,29.0,1.2,10.0,77.0,25.89,16.18
2016,11,19,17,15,243.0,14.5,1.2,9.5,38.5,12.65,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,29.0,131.77,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,58.0,309.68,211.87
2016,11,20,7,45,552.0,31.0,1.35,5.0,106.5,400.6,329.96
2016,11,20,8,0,660.0,39.0,1.5,6.0,155.0,491.79,411.12
2016,11,20,8,15,719.5,43.5,1.6,6.5,206.0,550.03,461.75
2016,11,20,8,30,779.0,48.0,1.7,7.0,257.0,608.04,508.98
2016,11,20,8,45,813.0,52.5,1.8,8.0,306.5,647.69,538.41
2016,11,20,9,0,847.0,57.0,1.9,9.0,356.0,679.38,560.49
2016,11,20,9,15,871.5,59.5,2.1,9.5,401.5,705.22,579.09
2016,11,20,9,30,896.0,62.0,2.3,10.0,447.0,728.32,595.24
2016,11,20,9,45,913.0,64.0,2.55,11.0,487.0,742.32,603.54
2016,11,20,10,0,930.0,66.0,2.8,12.0,527.0,752.97,609.26
2016,11,20,10,15,941.5,67.5,2.75,12.5,560.0,755.56,608.4
2016,11,20,10,30,953.0,69.0,2.7,13.0,593.0,754.54,605.06
2016,11,20,10,45,960.5,70.5,2.7,13.5,618.5,747.04,597.42
2016,11,20,11,0,968.0,72.0,2.7,14.0,644.0,735.88,587.12
2016,11,20,11,15,972.5,72.5,2.7,14.5,661.5,718.0,571.05
2016,11,20,11,30,977.0,73.0,2.7,15.0,679.0,696.63,552.3
2016,11,20,11,45,980.5,72.5,2.7,15.5,688.0,670.19,529.62
2016,11,20,12,0,984.0,72.0,2.7,16.0,697.0,640.47,504.19
2016,11,20,12,15,983.5,72.0,2.7,16.0,697.5,605.89,475.58
2016,11,20,12,30,983.0,72.0,2.7,16.0,698.0,568.5,444.19
2016,11,20,12,45,979.5,72.0,2.75,16.5,690.0,527.05,408.3
2016,11,20,13,0,976.0,72.0,2.8,17.0,682.0,483.34,369.84
2016,11,20,13,15,970.5,71.5,2.8,17.0,665.5,436.35,328.5
2016,11,20,13,30,965.0,71.0,2.8,17.0,649.0,387.69,284.88
2016,11,20,13,45,956.5,70.5,2.85,17.5,624.0,336.72,238.36
2016,11,20,14,0,948.0,70.0,2.9,18.0,599.0,284.79,191.07
2016,11,20,14,15,936.0,68.5,2.9,18.0,567.5,230.69,143.67
2016,11,20,14,30,924.0,67.0,2.9,18.0,536.0,176.5,99.59
2016,11,20,14,45,905.5,65.5,2.9,18.0,497.0,121.94,62.98
2016,11,20,15,0,887.0,64.0,2.9,18.0,458.0,68.42,42.05
2016,11,20,15,15,863.0,61.5,2.75,17.5,413.5,53.99,41.95
2016,11,20,15,30,839.0,59.0,2.6,17.0,369.0,46.2,35.29
2016,11,20,15,45,803.0,55.5,2.5,17.0,320.5,44.21,33.6
2016,11,20,16,0,767.0,52.0,2.4,17.0,272.0,42.23,31.85
2016,11,20,16,15,711.5,47.5,2.15,15.5,221.5,39.32,29.39
2016,11,20,16,30,656.0,43.0,1.9,14.0,171.0,36.45,26.79
2016,11,20,16,45,560.5,35.5,1.65,13.0,122.5,30.69,21.35
2016,11,20,17,0,465.0,28.0,1.4,12.0,74.0,24.89,15.11
2016,11,20,17,15,232.5,14.0,1.45,11.5,37.0,12.18,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,112.58,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,275.62,178.78
2016,11,21,7,45,483.5,32.5,2.9,8.0,97.5,358.74,295.05
2016,11,21,8,0,593.0,41.0,3.2,9.0,143.0,449.68,377.28
2016,11,21,8,15,655.0,46.5,3.1,9.5,192.5,509.44,429.53
2016,11,21,8,30,717.0,52.0,3.0,10.0,242.0,569.13,478.81
2016,11,21,8,45,754.0,56.0,2.9,11.0,289.5,609.23,508.59
2016,11,21,9,0,791.0,60.0,2.8,12.0,337.0,647.52,535.37
2016,11,21,9,15,816.5,63.0,3.25,13.0,381.0,674.2,554.49
2016,11,21,9,30,842.0,66.0,3.7,14.0,425.0,698.16,571.02
2016,11,21,9,45,858.5,68.5,4.15,15.5,463.0,706.38,574.15
2016,11,21,10,0,875.0,71.0,4.6,17.0,501.0,717.26,579.84
2016,11,21,10,15,887.0,72.5,4.7,17.5,533.0,720.42,580.3
2016,11,21,10,30,899.0,74.0,4.8,18.0,565.0,720.17,578.33
2016,11,21,10,45,906.0,75.5,4.9,19.0,589.5,712.96,570.17
2016,11,21,11,0,913.0,77.0,5.0,20.0,614.0,702.3,558.99
2016,11,21,11,15,918.0,78.0,5.0,20.0,631.0,686.34,545.25
2016,11,21,11,30,923.0,79.0,5.0,20.0,648.0,667.03,528.84
2016,11,21,11,45,926.0,78.5,5.0,20.5,657.0,641.69,506.69
2016,11,21,12,0,929.0,78.0,5.0,21.0,666.0,613.27,481.96
2016,11,21,12,15,928.5,78.0,5.0,21.0,666.0,580.48,454.42
2016,11,21,12,30,928.0,78.0,5.0,21.0,666.0,545.03,424.28
2016,11,21,12,45,923.0,78.5,5.0,21.5,657.5,505.44,389.52
2016,11,21,13,0,918.0,79.0,5.0,22.0,649.0,463.84,352.56
2016,11,21,13,15,911.5,78.0,5.0,22.0,632.5,418.52,312.69
2016,11,21,13,30,905.0,77.0,5.0,22.0,616.0,371.78,270.88
2016,11,21,13,45,893.0,77.0,5.0,22.5,591.5,323.08,226.68
2016,11,21,14,0,881.0,77.0,5.0,23.0,567.0,273.85,182.27
2016,11,21,14,15,867.5,75.0,4.95,22.5,536.0,222.47,138.1
2016,11,21,14,30,854.0,73.0,4.9,22.0,505.0,171.26,97.19
2016,11,21,14,45,829.5,72.5,4.85,22.0,466.5,114.13,58.6
2016,11,21,15,0,805.0,72.0,4.8,22.0,428.0,65.04,39.85
2016,11,21,15,15,778.0,69.0,4.6,21.5,385.5,52.53,39.99
2016,11,21,15,30,751.0,66.0,4.4,21.0,343.0,51.23,39.05
2016,11,21,15,45,710.0,62.5,4.2,21.0,296.5,49.47,37.59
2016,11,21,16,0,669.0,59.0,4.0,21.0,250.0,47.78,36.11
2016,11,21,16,15,610.0,53.5,3.6,20.0,202.5,40.5,29.82
2016,11,21,16,30,551.0,48.0,3.2,19.0,155.0,37.32,26.93
2016,11,21,16,45,451.0,39.0,2.8,18.5,109.5,30.96,21.01
2016,11,21,17,0,351.0,30.0,2.4,18.0,64.0,24.48,14.23
2016,11,21,17,15,175.5,15.0,2.45,17.5,32.0,12.07,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,11,22,7,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,22,7,45,0.0,0.5,4.0,17.0,0.5,0.44,0.0
2016,11,22,8,0,0.0,1.0,4.0,17.0,1.0,0.88,0.0
2016,11,22,8,15,0.0,2.0,4.05,17.5,2.0,1.75,0.0
2016,11,22,8,30,0.0,3.0,4.1,18.0,3.0,2.63,0.0
2016,11,22,8,45,0.0,3.5,4.15,18.5,3.5,3.07,0.0
2016,11,22,9,0,0.0,4.0,4.2,19.0,4.0,3.51,0.0
2016,11,22,9,15,0.0,9.0,4.5,19.5,9.0,7.91,1.01
2016,11,22,9,30,0.0,14.0,4.8,20.0,14.0,12.32,4.68
2016,11,22,9,45,0.0,42.0,5.1,20.5,42.0,37.06,25.26
2016,11,22,10,0,0.0,70.0,5.4,21.0,70.0,61.91,45.65
2016,11,22,10,15,0.0,84.5,5.5,21.0,84.5,74.82,56.13
2016,11,22,10,30,0.0,99.0,5.6,21.0,99.0,88.05,66.83
2016,11,22,10,45,0.0,92.5,5.7,21.5,92.5,82.02,61.66
2016,11,22,11,0,0.0,86.0,5.8,22.0,86.0,76.19,56.71
2016,11,22,11,15,6.0,149.0,5.7,22.0,153.0,137.35,106.17
2016,11,22,11,30,12.0,212.0,5.6,22.0,220.0,198.41,154.79
2016,11,22,11,45,6.0,112.5,5.6,22.0,116.5,103.5,78.65
2016,11,22,12,0,0.0,13.0,5.6,22.0,13.0,11.48,3.75
2016,11,22,12,15,0.0,40.0,5.45,22.0,40.0,35.37,23.31
2016,11,22,12,30,0.0,67.0,5.3,22.0,67.0,59.32,42.83
2016,11,22,12,45,0.0,87.5,5.2,22.5,87.5,77.56,57.51
2016,11,22,13,0,0.0,108.0,5.1,23.0,108.0,95.55,71.91
2016,11,22,13,15,0.5,140.0,4.95,23.0,140.5,123.18,94.13
2016,11,22,13,30,1.0,172.0,4.8,23.0,173.0,149.8,115.44
2016,11,22,13,45,0.5,128.5,4.65,23.0,129.0,112.69,85.86
2016,11,22,14,0,0.0,85.0,4.5,23.0,85.0,75.28,55.84
2016,11,22,14,15,0.0,63.5,4.35,23.0,63.5,56.15,40.4
2016,11,22,14,30,0.0,42.0,4.2,23.0,42.0,37.08,24.88
2016,11,22,14,45,0.0,32.5,4.05,23.0,32.5,28.66,18.02
2016,11,22,15,0,0.0,23.0,3.9,23.0,23.0,20.26,11.14
2016,11,22,15,15,0.0,20.5,3.65,22.5,20.5,18.05,10.03
2016,11,22,15,30,0.0,18.0,3.4,22.0,18.0,15.84,8.17
2016,11,22,15,45,0.0,15.5,3.2,22.0,15.5,13.63,6.26
2016,11,22,16,0,0.0,13.0,3.0,22.0,13.0,11.42,4.33
2016,11,22,16,15,0.0,10.5,2.7,21.5,10.5,9.22,2.4
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,7.02,0.44
2016,11,22,16,45,0.0,5.5,2.1,21.0,5.5,4.82,0.0
2016,11,22,17,0,0.0,3.0,1.8,21.0,3.0,2.63,0.0
2016,11,22,17,15,0.0,1.5,1.75,20.5,1.5,1.31,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,101.15,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,248.48,138.7
2016,11,23,7,45,458.5,31.5,3.55,9.5,91.5,347.32,282.7
2016,11,23,8,0,580.0,40.0,3.7,10.0,137.0,436.86,365.32
2016,11,23,8,15,645.5,46.0,3.85,11.0,186.5,498.88,419.6
2016,11,23,8,30,711.0,52.0,4.0,12.0,236.0,561.06,471.09
2016,11,23,8,45,754.0,55.5,4.2,13.0,284.5,604.46,505.1
2016,11,23,9,0,797.0,59.0,4.4,14.0,333.0,646.19,536.19
2016,11,23,9,15,824.5,62.0,4.4,14.5,377.5,674.31,555.88
2016,11,23,9,30,852.0,65.0,4.4,15.0,422.0,699.71,573.0
2016,11,23,9,45,871.5,67.0,4.45,15.5,461.5,709.59,578.23
2016,11,23,10,0,891.0,69.0,4.5,16.0,501.0,722.06,585.47
2016,11,23,10,15,904.0,70.5,4.4,16.5,534.5,725.96,585.48
2016,11,23,10,30,917.0,72.0,4.3,17.0,568.0,726.39,583.02
2016,11,23,10,45,926.5,73.5,4.2,17.5,593.5,720.83,576.38
2016,11,23,11,0,936.0,75.0,4.1,18.0,619.0,711.68,566.62
2016,11,23,11,15,941.5,75.5,4.0,18.0,637.0,695.25,552.25
2016,11,23,11,30,947.0,76.0,3.9,18.0,655.0,675.41,535.2
2016,11,23,11,45,952.0,75.5,3.85,18.5,664.5,650.85,513.6
2016,11,23,12,0,957.0,75.0,3.8,19.0,674.0,623.04,489.29
2016,11,23,12,15,957.0,75.0,3.7,19.0,675.0,589.85,461.31
2016,11,23,12,30,957.0,75.0,3.6,19.0,676.0,553.88,430.68
2016,11,23,12,45,954.5,74.5,3.55,19.5,668.5,513.67,395.49
2016,11,23,13,0,952.0,74.0,3.5,20.0,661.0,471.2,357.86
2016,11,23,13,15,947.0,73.5,3.4,20.0,645.0,425.72,317.73
2016,11,23,13,30,942.0,73.0,3.3,20.0,629.0,378.57,275.46
2016,11,23,13,45,933.5,71.5,3.2,20.0,605.0,328.11,230.12
2016,11,23,14,0,925.0,70.0,3.1,20.0,581.0,276.78,184.05
2016,11,23,14,15,913.0,69.0,3.0,20.0,550.0,224.56,138.6
2016,11,23,14,30,901.0,68.0,2.9,20.0,519.0,172.23,96.51
2016,11,23,14,45,883.0,66.0,2.8,20.0,481.0,118.82,61.24
2016,11,23,15,0,865.0,64.0,2.7,20.0,443.0,66.42,41.39
2016,11,23,15,15,840.5,61.5,2.5,19.5,399.5,53.83,41.48
2016,11,23,15,30,816.0,59.0,2.3,19.0,356.0,46.18,34.98
2016,11,23,15,45,780.5,55.5,2.1,19.0,309.0,44.2,33.31
2016,11,23,16,0,745.0,52.0,1.9,19.0,262.0,42.24,31.59
2016,11,23,16,15,688.5,47.0,1.65,18.0,212.5,38.9,28.7
2016,11,23,16,30,632.0,42.0,1.4,17.0,163.0,35.57,25.65
2016,11,23,16,45,535.5,34.5,1.2,16.5,115.5,29.79,20.19
2016,11,23,17,0,439.0,27.0,1.0,16.0,68.0,23.96,13.84
2016,11,23,17,15,219.5,13.5,1.0,15.5,34.0,10.81,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,91.15,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,225.91,112.05
2016,11,24,7,45,409.5,32.5,1.35,10.0,85.0,318.2,255.21
2016,11,24,8,0,516.0,43.0,1.5,11.0,128.0,405.58,333.78
2016,11,24,8,15,583.5,50.0,1.5,11.5,176.0,467.38,386.85
2016,11,24,8,30,651.0,57.0,1.5,12.0,224.0,530.04,437.79
2016,11,24,8,45,685.5,63.5,1.55,13.0,269.5,569.71,467.84
2016,11,24,9,0,720.0,70.0,1.6,14.0,315.0,603.88,492.4
2016,11,24,9,15,749.5,74.0,1.85,15.0,358.5,633.97,513.73
2016,11,24,9,30,779.0,78.0,2.1,16.0,402.0,661.51,532.55
2016,11,24,9,45,794.5,82.0,2.4,17.0,439.5,676.25,541.74
2016,11,24,10,0,810.0,86.0,2.7,18.0,477.0,687.88,548.5
2016,11,24,10,15,824.5,88.5,2.7,18.5,509.0,693.84,550.62
2016,11,24,10,30,839.0,91.0,2.7,19.0,541.0,696.44,550.02
2016,11,24,10,45,845.5,94.0,2.75,19.5,565.5,690.65,543.37
2016,11,24,11,0,852.0,97.0,2.8,20.0,590.0,681.52,534.28
2016,11,24,11,15,858.5,98.0,2.8,20.0,607.5,666.95,521.97
2016,11,24,11,30,865.0,99.0,2.8,20.0,625.0,649.11,507.14
2016,11,24,11,45,874.5,97.0,2.8,20.5,635.5,626.79,487.93
2016,11,24,12,0,884.0,95.0,2.8,21.0,646.0,599.91,465.1
2016,11,24,12,15,884.0,95.0,2.8,21.0,647.0,568.77,439.51
2016,11,24,12,30,884.0,95.0,2.8,21.0,648.0,535.07,411.43
2016,11,24,12,45,879.0,95.5,2.85,21.5,640.0,497.1,378.88
2016,11,24,13,0,874.0,96.0,2.9,22.0,632.0,455.5,342.94
2016,11,24,13,15,867.5,95.0,2.9,22.0,616.5,411.28,304.78
2016,11,24,13,30,861.0,94.0,2.9,22.0,601.0,365.74,264.8
2016,11,24,13,45,848.0,94.0,2.9,22.5,577.0,318.13,222.36
2016,11,24,14,0,835.0,94.0,2.9,23.0,553.0,270.24,179.89
2016,11,24,14,15,821.0,92.0,2.85,23.0,522.5,220.5,137.5
2016,11,24,14,30,807.0,90.0,2.8,23.0,492.0,171.13,98.49
2016,11,24,14,45,784.5,87.5,2.75,23.0,455.0,121.34,66.06
2016,11,24,15,0,762.0,85.0,2.7,23.0,418.0,73.35,47.7
2016,11,24,15,15,734.0,81.5,2.45,22.5,376.0,56.73,43.44
2016,11,24,15,30,706.0,78.0,2.2,22.0,334.0,55.55,42.62
2016,11,24,15,45,659.0,74.0,1.95,22.0,288.0,53.91,41.28
2016,11,24,16,0,612.0,70.0,1.7,22.0,242.0,52.37,39.94
2016,11,24,16,15,549.5,62.5,1.5,21.0,195.0,47.89,36.1
2016,11,24,16,30,487.0,55.0,1.3,20.0,148.0,43.36,32.02
2016,11,24,16,45,380.5,44.5,1.15,19.0,103.5,35.9,25.16
2016,11,24,17,0,274.0,34.0,1.0,18.0,59.0,28.29,17.11
2016,11,24,17,15,137.0,17.0,1.0,17.5,29.5,13.44,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.45,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.87,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.19,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.51,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.82,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.14,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.5,8.5,7.47,0.73
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,8.79,1.84
2016,11,25,9,15,0.0,50.5,3.2,17.0,50.5,44.57,32.19
2016,11,25,9,30,0.0,91.0,3.3,17.0,91.0,81.68,63.26
2016,11,25,9,45,0.0,98.0,3.45,17.0,98.0,87.94,68.29
2016,11,25,10,0,0.0,105.0,3.6,17.0,105.0,94.21,73.33
2016,11,25,10,15,0.0,105.0,3.65,17.0,105.0,93.87,72.87
2016,11,25,10,30,0.0,105.0,3.7,17.0,105.0,93.64,72.53
2016,11,25,10,45,0.0,117.0,3.8,17.0,117.0,104.57,81.41
2016,11,25,11,0,0.0,129.0,3.9,17.0,129.0,115.41,90.18
2016,11,25,11,15,0.0,90.5,3.9,17.0,90.5,80.2,61.1
2016,11,25,11,30,0.0,52.0,3.9,17.0,52.0,45.99,32.74
2016,11,25,11,45,0.0,71.5,3.9,17.0,71.5,63.31,47.09
2016,11,25,12,0,0.0,91.0,3.9,17.0,91.0,80.67,61.39
2016,11,25,12,15,2.0,140.0,3.85,17.0,141.0,125.18,97.87
2016,11,25,12,30,4.0,189.0,3.8,17.0,191.0,168.83,133.23
2016,11,25,12,45,2.0,157.0,3.75,17.0,158.0,139.3,109.26
2016,11,25,13,0,0.0,125.0,3.7,17.0,125.0,110.32,85.71
2016,11,25,13,15,4.0,159.5,3.65,17.0,162.0,141.08,110.87
2016,11,25,13,30,8.0,194.0,3.6,17.0,199.0,170.23,134.48
2016,11,25,13,45,4.0,164.5,3.55,17.0,167.0,143.53,112.98
2016,11,25,14,0,0.0,135.0,3.5,17.0,135.0,117.48,91.99
2016,11,25,14,15,20.5,169.0,3.45,16.5,179.5,147.55,116.17
2016,11,25,14,30,41.0,203.0,3.4,16.0,224.0,166.32,131.02
2016,11,25,14,45,53.0,193.0,3.35,16.0,217.5,154.08,121.15
2016,11,25,15,0,65.0,183.0,3.3,16.0,211.0,140.23,111.32
2016,11,25,15,15,52.5,167.5,3.15,15.5,188.5,127.83,106.89
2016,11,25,15,30,40.0,152.0,3.0,15.0,166.0,116.65,97.58
2016,11,25,15,45,34.5,131.5,2.95,15.0,143.0,102.26,85.11
2016,11,25,16,0,29.0,111.0,2.9,15.0,120.0,87.5,72.14
2016,11,25,16,15,18.5,90.0,2.7,14.5,95.0,74.21,60.36
2016,11,25,16,30,8.0,69.0,2.5,14.0,70.0,57.54,45.32
2016,11,25,16,45,4.0,47.5,2.35,14.0,48.0,40.32,29.52
2016,11,25,17,0,0.0,26.0,2.2,14.0,26.0,22.75,12.85
2016,11,25,17,15,0.0,13.0,2.1,13.5,13.0,11.45,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,3.0,10.5,2.05,10.0,11.0,11.14,0.0
2016,11,26,7,30,6.0,21.0,2.2,10.0,22.0,24.46,3.22
2016,11,26,7,45,57.0,42.0,2.4,10.5,51.0,97.95,75.22
2016,11,26,8,0,108.0,63.0,2.6,11.0,80.0,154.37,126.4
2016,11,26,8,15,139.5,83.5,2.55,11.5,113.5,198.27,165.3
2016,11,26,8,30,171.0,104.0,2.5,12.0,147.0,242.43,203.37
2016,11,26,8,45,194.5,123.0,2.45,12.5,181.0,291.14,243.75
2016,11,26,9,0,218.0,142.0,2.4,13.0,215.0,327.93,273.36
2016,11,26,9,15,230.5,160.5,2.35,13.5,247.0,355.74,294.75
2016,11,26,9,30,243.0,179.0,2.3,14.0,279.0,382.48,314.75
2016,11,26,9,45,253.0,195.5,2.25,15.0,308.0,403.84,329.43
2016,11,26,10,0,263.0,212.0,2.2,16.0,337.0,423.86,342.73
2016,11,26,10,15,279.0,220.0,2.15,16.5,361.0,437.18,351.49
2016,11,26,10,30,295.0,228.0,2.1,17.0,385.0,449.21,359.14
2016,11,26,10,45,227.5,247.5,2.05,17.5,372.0,405.01,322.34
2016,11,26,11,0,160.0,267.0,2.0,18.0,359.0,372.15,294.53
2016,11,26,11,15,180.0,275.0,1.95,18.0,381.5,385.02,304.09
2016,11,26,11,30,200.0,283.0,1.9,18.0,404.0,396.24,312.0
2016,11,26,11,45,275.0,275.0,1.85,18.5,444.0,429.55,336.53
2016,11,26,12,0,350.0,267.0,1.8,19.0,484.0,450.67,351.04
2016,11,26,12,15,332.0,272.0,1.75,19.0,478.0,428.82,333.0
2016,11,26,12,30,314.0,277.0,1.7,19.0,472.0,406.96,315.17
2016,11,26,12,45,167.0,253.0,1.65,19.5,356.5,299.96,232.53
2016,11,26,13,0,20.0,229.0,1.6,20.0,241.0,207.52,161.13
2016,11,26,13,15,10.0,191.0,1.55,20.0,197.0,169.86,131.86
2016,11,26,13,30,0.0,153.0,1.5,20.0,153.0,133.54,103.27
2016,11,26,13,45,0.0,150.5,1.5,20.0,150.5,130.86,101.34
2016,11,26,14,0,0.0,148.0,1.5,20.0,148.0,128.12,99.31
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.5,132.62,103.08
2016,11,26,14,30,2.0,161.0,1.5,20.0,163.0,136.42,106.3
2016,11,26,14,45,1.0,103.0,1.5,20.0,104.0,89.85,68.74
2016,11,26,15,0,0.0,45.0,1.5,20.0,45.0,39.71,27.57
2016,11,26,15,15,0.0,40.0,1.45,19.5,40.0,35.27,25.33
2016,11,26,15,30,0.0,35.0,1.4,19.0,35.0,30.84,21.56
2016,11,26,15,45,0.0,30.0,1.4,19.0,30.0,26.42,17.7
2016,11,26,16,0,0.0,25.0,1.4,19.0,25.0,22.0,13.8
2016,11,26,16,15,0.0,20.0,1.25,18.5,20.0,17.58,9.89
2016,11,26,16,30,0.0,15.0,1.1,18.0,15.0,13.18,5.93
2016,11,26,16,45,0.0,10.0,0.95,17.5,10.0,8.77,1.94
2016,11,26,17,0,0.0,5.0,0.8,17.0,5.0,4.38,0.0
2016,11,26,17,15,0.0,2.5,0.85,16.5,2.5,2.19,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,3.0,3.3,12.5,3.0,2.73,0.0
2016,11,27,7,30,0.0,6.0,3.5,13.0,6.0,5.26,0.0
2016,11,27,7,45,0.0,13.5,3.75,13.5,13.5,11.86,3.92
2016,11,27,8,0,0.0,21.0,4.0,14.0,21.0,18.47,9.9
2016,11,27,8,15,0.0,29.5,4.3,14.5,29.5,25.98,16.48
2016,11,27,8,30,0.0,38.0,4.6,15.0,38.0,33.49,23.0
2016,11,27,8,45,0.0,46.5,4.9,16.0,46.5,41.02,29.36
2016,11,27,9,0,0.0,55.0,5.2,17.0,55.0,48.56,35.6
2016,11,27,9,15,0.0,63.0,5.4,17.5,63.0,55.66,41.45
2016,11,27,9,30,0.0,71.0,5.6,18.0,71.0,62.78,47.23
2016,11,27,9,45,0.0,77.5,5.85,18.5,77.5,68.56,51.84
2016,11,27,10,0,0.0,84.0,6.1,19.0,84.0,74.41,56.45
2016,11,27,10,15,0.0,90.0,6.2,19.5,90.0,79.87,60.72
2016,11,27,10,30,0.0,96.0,6.3,20.0,96.0,85.32,64.95
2016,11,27,10,45,0.0,94.0,6.45,20.5,94.0,83.4,63.13
2016,11,27,11,0,0.0,92.0,6.6,21.0,92.0,81.55,61.39
2016,11,27,11,15,0.0,95.0,6.65,21.0,95.0,84.25,63.52
2016,11,27,11,30,0.0,98.0,6.7,21.0,98.0,86.94,65.64
2016,11,27,11,45,0.0,123.5,6.75,21.5,123.5,109.79,83.98
2016,11,27,12,0,0.0,149.0,6.8,22.0,149.0,132.44,102.0
2016,11,27,12,15,0.0,149.0,6.8,22.0,149.0,132.11,101.69
2016,11,27,12,30,0.0,149.0,6.8,22.0,149.0,131.77,101.43
2016,11,27,12,45,65.5,218.0,6.8,22.5,258.0,221.8,172.93
2016,11,27,13,0,131.0,287.0,6.8,23.0,367.0,301.72,234.34
2016,11,27,13,15,101.0,273.5,6.75,23.0,334.5,269.58,208.8
2016,11,27,13,30,71.0,260.0,6.7,23.0,302.0,240.84,186.34
2016,11,27,13,45,35.5,189.5,6.65,23.5,210.5,170.05,130.69
2016,11,27,14,0,0.0,119.0,6.6,24.0,119.0,104.18,78.99
2016,11,27,14,15,0.0,118.5,6.5,23.5,118.5,103.37,78.67
2016,11,27,14,30,0.0,118.0,6.4,23.0,118.0,102.43,78.23
2016,11,27,14,45,101.5,152.0,6.3,23.0,196.0,125.42,93.51
2016,11,27,15,0,203.0,186.0,6.2,23.0,274.0,138.44,106.0
2016,11,27,15,15,192.5,169.0,6.0,23.0,245.5,124.29,101.06
2016,11,27,15,30,182.0,152.0,5.8,23.0,217.0,113.05,91.7
2016,11,27,15,45,168.5,132.5,5.6,23.0,186.5,99.96,80.63
2016,11,27,16,0,155.0,113.0,5.4,23.0,156.0,86.47,69.05
2016,11,27,16,15,261.5,88.0,5.05,22.5,144.0,67.21,52.44
2016,11,27,16,30,368.0,63.0,4.7,22.0,132.0,47.89,35.57
2016,11,27,16,45,272.5,49.0,4.4,21.5,91.5,37.76,26.36
2016,11,27,17,0,177.0,35.0,4.1,21.0,51.0,27.35,15.88
2016,11,27,17,15,88.5,17.5,4.0,20.5,25.5,13.82,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,64.0,10.5,5.1,18.0,14.0,43.19,0.0
2016,11,28,7,30,128.0,21.0,5.1,18.0,28.0,119.04,8.08
2016,11,28,7,45,232.0,35.5,5.1,18.5,64.5,213.1,163.24
2016,11,28,8,0,336.0,50.0,5.1,19.0,101.0,296.72,239.91
2016,11,28,8,15,393.0,63.0,5.2,19.5,143.0,353.14,289.54
2016,11,28,8,30,450.0,76.0,5.3,20.0,185.0,410.9,338.26
2016,11,28,8,45,510.0,80.0,5.45,20.5,228.5,464.92,382.5
2016,11,28,9,0,570.0,84.0,5.6,21.0,272.0,515.34,422.54
2016,11,28,9,15,685.0,78.5,5.85,21.0,334.5,591.26,483.22
2016,11,28,9,30,800.0,73.0,6.1,21.0,397.0,663.18,539.14
2016,11,28,9,45,828.5,74.5,6.35,21.5,438.0,684.34,553.57
2016,11,28,10,0,857.0,76.0,6.6,22.0,479.0,702.36,565.65
2016,11,28,10,15,874.0,77.5,6.7,22.0,513.0,708.99,569.72
2016,11,28,10,30,891.0,79.0,6.8,22.0,547.0,707.53,567.77
2016,11,28,10,45,908.0,78.5,6.95,22.0,575.5,705.3,564.98
2016,11,28,11,0,925.0,78.0,7.1,22.0,604.0,699.44,559.24
2016,11,28,11,15,932.0,79.0,6.95,22.0,622.5,685.07,546.06
2016,11,28,11,30,939.0,80.0,6.8,22.0,641.0,667.23,530.11
2016,11,28,11,45,947.0,78.5,6.65,22.5,652.0,644.0,508.91
2016,11,28,12,0,955.0,77.0,6.5,23.0,663.0,617.41,484.92
2016,11,28,12,15,955.0,77.0,6.45,23.0,664.5,584.75,457.05
2016,11,28,12,30,955.0,77.0,6.4,23.0,666.0,549.31,426.51
2016,11,28,12,45,952.5,77.0,6.35,23.0,658.5,510.12,392.43
2016,11,28,13,0,950.0,77.0,6.3,23.0,651.0,468.64,355.83
2016,11,28,13,15,944.5,76.0,6.25,23.0,635.5,423.06,315.29
2016,11,28,13,30,939.0,75.0,6.2,23.0,620.0,375.87,272.73
2016,11,28,13,45,928.0,74.5,6.2,23.0,596.0,326.15,227.89
2016,11,28,14,0,917.0,74.0,6.2,23.0,572.0,275.74,182.63
2016,11,28,14,15,904.5,72.5,6.05,22.5,541.0,223.8,137.8
2016,11,28,14,30,892.0,71.0,5.9,22.0,510.0,171.8,96.37
2016,11,28,14,45,872.0,69.5,5.75,22.0,472.0,119.42,62.17
2016,11,28,15,0,852.0,68.0,5.6,22.0,434.0,61.48,37.72
2016,11,28,15,15,826.0,65.0,5.2,21.5,391.0,50.09,37.9
2016,11,28,15,30,800.0,62.0,4.8,21.0,348.0,48.64,36.81
2016,11,28,15,45,761.0,58.5,4.4,21.0,301.0,46.72,35.2
2016,11,28,16,0,722.0,55.0,4.0,21.0,254.0,44.85,33.56
2016,11,28,16,15,661.0,49.5,3.45,20.0,205.0,41.16,30.37
2016,11,28,16,30,600.0,44.0,2.9,19.0,156.0,37.48,27.01
2016,11,28,16,45,492.5,36.0,2.4,18.0,109.5,28.64,18.98
2016,11,28,17,0,385.0,28.0,1.9,17.0,63.0,22.9,12.63
2016,11,28,17,15,192.5,14.0,1.8,16.0,31.5,11.3,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.5,10.0,2.5,10.0,15.5,62.23,0.0
2016,11,29,7,30,203.0,20.0,2.9,11.0,31.0,158.03,0.0
2016,11,29,7,45,340.5,31.0,3.3,12.0,72.0,270.96,211.28
2016,11,29,8,0,478.0,42.0,3.7,13.0,113.0,374.44,307.74
2016,11,29,8,15,555.0,49.0,3.6,13.5,161.0,440.73,366.31
2016,11,29,8,30,632.0,56.0,3.5,14.0,209.0,508.33,422.99
2016,11,29,8,45,682.5,60.5,3.45,14.5,256.5,551.17,457.75
2016,11,29,9,0,733.0,65.0,3.4,15.0,304.0,598.17,493.97
2016,11,29,9,15,764.5,69.0,3.35,16.0,348.5,629.7,515.66
2016,11,29,9,30,796.0,73.0,3.3,17.0,393.0,658.72,534.48
2016,11,29,9,45,818.5,75.5,3.25,18.0,432.0,676.87,544.6
2016,11,29,10,0,841.0,78.0,3.2,19.0,471.0,691.91,552.22
2016,11,29,10,15,587.0,148.5,3.25,19.5,432.0,583.4,465.26
2016,11,29,10,30,333.0,219.0,3.3,20.0,393.0,464.32,369.32
2016,11,29,10,45,613.0,151.5,3.4,21.0,491.0,589.52,466.47
2016,11,29,11,0,893.0,84.0,3.5,22.0,589.0,683.55,535.88
2016,11,29,11,15,899.5,85.0,3.2,22.0,607.0,669.41,522.04
2016,11,29,11,30,906.0,86.0,2.9,22.0,625.0,651.95,506.25
2016,11,29,11,45,912.5,85.5,2.65,22.5,636.0,629.68,486.02
2016,11,29,12,0,919.0,85.0,2.4,23.0,647.0,604.2,463.24
2016,11,29,12,15,919.5,85.0,2.35,23.0,648.5,572.89,437.55
2016,11,29,12,30,920.0,85.0,2.3,23.0,650.0,538.87,409.33
2016,11,29,12,45,919.0,84.0,2.25,23.5,643.5,500.69,376.65
2016,11,29,13,0,918.0,83.0,2.2,24.0,637.0,460.24,341.62
2016,11,29,13,15,912.5,82.5,2.25,24.0,621.5,416.44,304.22
