Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,371.08,264.74
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,322.67,222.42
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,273.42,179.31
2016,11,29,14,15,877.0,77.0,2.55,24.0,529.5,222.33,135.98
2016,11,29,14,30,864.0,75.0,2.6,24.0,499.0,165.39,91.21
2016,11,29,14,45,848.0,72.5,2.7,24.0,462.5,113.6,57.61
2016,11,29,15,0,832.0,70.0,2.8,24.0,426.0,62.75,38.54
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.0,51.53,38.83
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,50.14,37.81
2016,11,29,15,45,740.5,60.0,2.05,22.5,295.5,47.88,35.99
2016,11,29,16,0,702.0,56.0,1.8,22.0,249.0,45.65,34.12
2016,11,29,16,15,640.5,50.5,1.7,20.5,200.5,42.0,31.05
2016,11,29,16,30,579.0,45.0,1.6,19.0,152.0,35.12,24.98
2016,11,29,16,45,473.0,36.5,1.5,18.0,106.5,29.05,19.34
2016,11,29,17,0,367.0,28.0,1.4,17.0,61.0,22.88,12.6
2016,11,29,17,15,183.5,14.0,1.45,16.5,30.5,11.3,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,14.55,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,48.15,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,242.59,190.88
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,419.66,351.29
2016,11,30,8,15,652.0,41.0,4.4,8.5,169.5,485.2,411.23
2016,11,30,8,30,725.0,47.0,4.6,9.0,219.0,551.4,468.95
2016,11,30,8,45,775.5,50.0,4.85,10.0,269.0,598.88,508.33
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,644.97,544.23
2016,11,30,9,15,856.0,55.5,5.0,11.5,365.0,668.71,560.84
2016,11,30,9,30,886.0,58.0,4.9,12.0,411.0,695.61,579.36
2016,11,30,9,45,910.0,59.0,4.8,12.5,452.5,713.56,590.42
2016,11,30,10,0,934.0,60.0,4.7,13.0,494.0,728.33,598.83
2016,11,30,10,15,948.5,61.5,4.5,13.5,528.5,733.66,599.44
2016,11,30,10,30,963.0,63.0,4.3,14.0,563.0,735.37,597.36
2016,11,30,10,45,974.0,63.5,4.1,14.5,590.0,729.84,590.13
2016,11,30,11,0,985.0,64.0,3.9,15.0,617.0,720.6,579.61
2016,11,30,11,15,991.0,64.5,3.75,15.5,636.0,704.42,563.93
2016,11,30,11,30,997.0,65.0,3.6,16.0,655.0,684.65,545.48
2016,11,30,11,45,1000.5,65.0,3.5,16.5,665.5,659.33,522.88
2016,11,30,12,0,1004.0,65.0,3.4,17.0,676.0,630.67,497.52
2016,11,30,12,15,1004.5,65.0,3.35,17.0,678.0,597.17,469.18
2016,11,30,12,30,1005.0,65.0,3.3,17.0,680.0,560.73,437.99
2016,11,30,12,45,1003.0,65.0,3.25,17.0,673.0,520.35,403.04
2016,11,30,13,0,1001.0,65.0,3.2,17.0,666.0,477.52,365.33
2016,11,30,13,15,996.0,64.5,3.15,17.0,650.5,430.85,323.76
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,382.39,279.87
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.0,331.07,232.77
2016,11,30,14,0,975.0,62.0,3.1,18.0,587.0,278.68,184.95
2016,11,30,14,15,963.5,61.0,3.1,17.5,556.0,224.84,138.05
2016,11,30,14,30,952.0,60.0,3.1,17.0,525.0,170.75,94.45
2016,11,30,14,45,932.5,59.5,3.1,17.0,487.0,116.42,58.66
2016,11,30,15,0,913.0,59.0,3.1,17.0,449.0,63.11,39.19
2016,11,30,15,15,889.0,56.5,2.9,16.5,405.5,50.55,39.14
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,48.49,37.5
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,45.92,35.26
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,39.28,29.36
2016,11,30,16,15,738.0,43.5,2.0,14.5,215.5,36.21,26.71
2016,11,30,16,30,682.0,39.0,1.7,13.0,165.0,33.15,23.91
2016,11,30,16,45,583.5,32.0,1.4,12.0,117.0,27.68,18.69
2016,11,30,17,0,485.0,25.0,1.1,11.0,69.0,22.18,12.42
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.5,10.86,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.5,72.89,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,29.0,178.47,0.0
2016,12,1,7,45,378.0,28.0,1.7,6.0,70.0,287.73,223.82
2016,12,1,8,0,505.0,39.0,1.9,7.0,111.0,384.91,319.54
2016,12,1,8,15,579.5,46.0,1.95,7.5,159.0,449.72,377.76
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,510.73,430.0
2016,12,1,8,45,697.0,58.5,2.1,9.0,254.0,555.4,465.9
2016,12,1,9,0,740.0,64.0,2.2,10.0,301.0,598.56,498.85
2016,12,1,9,15,771.0,68.0,2.45,11.0,345.0,629.81,521.92
2016,12,1,9,30,802.0,72.0,2.7,12.0,389.0,658.56,542.06
2016,12,1,9,45,823.0,74.5,2.95,13.0,428.0,675.76,552.95
2016,12,1,10,0,844.0,77.0,3.2,14.0,467.0,689.84,561.32
2016,12,1,10,15,858.5,79.5,3.35,14.5,500.0,696.13,564.33
2016,12,1,10,30,873.0,82.0,3.5,15.0,533.0,698.99,564.43
2016,12,1,10,45,883.5,83.0,3.65,15.5,559.0,693.96,558.54
2016,12,1,11,0,894.0,84.0,3.8,16.0,585.0,681.79,547.32
2016,12,1,11,15,900.5,85.0,3.75,16.5,603.0,667.81,533.84
2016,12,1,11,30,907.0,86.0,3.7,17.0,621.0,650.51,517.75
2016,12,1,11,45,912.5,85.5,3.65,17.5,631.5,627.81,497.47
2016,12,1,12,0,918.0,85.0,3.6,18.0,642.0,601.96,474.56
2016,12,1,12,15,918.5,85.5,3.6,18.0,644.0,571.36,448.66
2016,12,1,12,30,919.0,86.0,3.6,18.0,646.0,538.04,420.12
2016,12,1,12,45,916.5,85.5,3.6,18.5,639.0,499.85,386.46
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,459.5,350.46
2016,12,1,13,15,908.5,84.0,3.6,19.0,617.0,415.59,311.64
2016,12,1,13,30,903.0,83.0,3.6,19.0,602.0,370.13,270.8
2016,12,1,13,45,894.0,82.0,3.6,19.0,579.5,322.35,227.66
2016,12,1,14,0,885.0,81.0,3.6,19.0,557.0,273.74,183.9
2016,12,1,14,15,872.0,79.5,3.6,19.0,527.0,218.16,135.9
2016,12,1,14,30,859.0,78.0,3.6,19.0,497.0,167.38,95.06
2016,12,1,14,45,841.5,75.5,3.6,19.0,460.5,115.84,60.87
2016,12,1,15,0,824.0,73.0,3.6,19.0,424.0,65.39,41.39
2016,12,1,15,15,797.5,69.5,3.3,18.5,382.0,53.51,41.4
2016,12,1,15,30,771.0,66.0,3.0,18.0,340.0,51.77,40.06
2016,12,1,15,45,732.0,62.0,2.75,17.5,294.0,49.57,38.25
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,47.4,36.4
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.0,39.68,29.6
2016,12,1,16,30,572.0,46.0,1.9,15.0,152.0,35.98,26.18
2016,12,1,16,45,468.0,37.5,1.6,14.0,106.5,29.95,20.48
2016,12,1,17,0,364.0,29.0,1.3,13.0,61.0,23.83,13.59
2016,12,1,17,15,182.0,14.5,1.3,12.5,30.5,11.76,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,4.5,2.4,9.0,4.5,4.09,0.0
2016,12,2,7,30,0.0,9.0,2.6,9.0,9.0,7.91,0.0
2016,12,2,7,45,0.0,24.0,2.85,9.5,24.0,21.38,11.1
2016,12,2,8,0,0.0,39.0,3.1,10.0,39.0,36.77,25.49
2016,12,2,8,15,0.0,57.5,3.15,10.0,57.5,55.81,42.39
2016,12,2,8,30,0.0,76.0,3.2,10.0,76.0,74.12,58.56
2016,12,2,8,45,1.5,94.0,3.25,10.5,94.5,92.37,74.35
2016,12,2,9,0,3.0,112.0,3.3,11.0,113.0,110.4,89.66
2016,12,2,9,15,5.0,126.0,3.3,11.5,128.0,124.07,101.03
2016,12,2,9,30,7.0,140.0,3.3,12.0,143.0,137.82,112.26
2016,12,2,9,45,44.0,169.5,3.35,12.5,189.5,203.19,167.29
2016,12,2,10,0,81.0,199.0,3.4,13.0,236.0,258.31,212.57
2016,12,2,10,15,68.0,209.0,3.45,13.5,241.5,255.73,209.08
2016,12,2,10,30,55.0,219.0,3.5,14.0,247.0,253.21,205.85
2016,12,2,10,45,102.5,239.0,3.6,14.5,295.0,301.7,245.09
2016,12,2,11,0,150.0,259.0,3.7,15.0,343.0,356.96,288.7
2016,12,2,11,15,75.0,185.0,3.75,15.5,227.0,220.59,177.66
2016,12,2,11,30,0.0,111.0,3.8,16.0,111.0,98.67,76.54
2016,12,2,11,45,0.0,86.5,3.85,16.5,86.5,76.65,58.27
2016,12,2,12,0,0.0,62.0,3.9,17.0,62.0,54.86,40.11
2016,12,2,12,15,0.0,107.5,3.9,16.5,107.5,95.3,73.65
2016,12,2,12,30,0.0,153.0,3.9,16.0,153.0,135.31,106.62
2016,12,2,12,45,0.0,103.0,3.9,16.0,103.0,91.22,70.37
2016,12,2,13,0,0.0,53.0,3.9,16.0,53.0,46.87,33.63
2016,12,2,13,15,1.5,115.5,3.9,16.0,116.5,102.45,79.81
2016,12,2,13,30,3.0,178.0,3.9,16.0,180.0,155.33,123.19
2016,12,2,13,45,43.5,209.0,3.9,16.0,232.5,187.39,148.12
2016,12,2,14,0,84.0,240.0,3.9,16.0,285.0,214.12,168.09
2016,12,2,14,15,60.5,218.5,3.9,16.0,250.5,186.42,146.42
2016,12,2,14,30,37.0,197.0,3.9,16.0,216.0,161.59,127.43
2016,12,2,14,45,18.5,111.5,3.95,16.0,121.0,95.01,73.65
2016,12,2,15,0,0.0,26.0,4.0,16.0,26.0,22.91,13.82
2016,12,2,15,15,0.0,23.5,3.95,15.5,23.5,20.69,12.81
2016,12,2,15,30,0.0,21.0,3.9,15.0,21.0,18.48,10.9
2016,12,2,15,45,0.0,18.0,3.85,15.0,18.0,15.83,8.54
2016,12,2,16,0,0.0,15.0,3.8,15.0,15.0,13.18,6.16
2016,12,2,16,15,0.0,12.0,3.75,14.5,12.0,10.54,3.78
2016,12,2,16,30,0.0,9.0,3.7,14.0,9.0,7.9,1.37
2016,12,2,16,45,0.0,6.0,3.7,13.5,6.0,5.26,0.0
2016,12,2,17,0,0.0,3.0,3.7,13.0,3.0,2.63,0.0
2016,12,2,17,15,0.0,1.5,3.7,13.0,1.5,1.31,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.44,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.88,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.75,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.63,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.5,4.0,3.51,0.0
2016,12,3,9,0,0.0,5.0,3.7,9.0,5.0,4.39,0.0
2016,12,3,9,15,17.0,79.5,3.75,9.0,86.0,88.09,71.6
2016,12,3,9,30,34.0,154.0,3.8,9.0,167.0,182.7,152.53
2016,12,3,9,45,17.0,111.5,3.85,9.0,118.0,113.35,92.74
2016,12,3,10,0,0.0,69.0,3.9,9.0,69.0,61.01,47.24
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,57.02,43.72
2016,12,3,10,30,0.0,60.0,4.2,9.0,60.0,53.04,40.2
2016,12,3,10,45,0.0,35.0,4.35,9.0,35.0,30.89,21.07
2016,12,3,11,0,0.0,10.0,4.5,9.0,10.0,8.82,1.97
2016,12,3,11,15,0.0,72.0,4.6,9.0,72.0,63.73,49.17
2016,12,3,11,30,0.0,134.0,4.7,9.0,134.0,119.55,96.49
2016,12,3,11,45,2.5,161.0,4.85,9.5,162.5,145.18,117.78
2016,12,3,12,0,5.0,188.0,5.0,10.0,191.0,170.3,138.47
2016,12,3,12,15,2.5,107.0,4.9,10.0,108.5,96.17,76.24
2016,12,3,12,30,0.0,26.0,4.8,10.0,26.0,22.96,14.03
2016,12,3,12,45,0.0,51.5,4.75,10.0,51.5,45.54,33.36
2016,12,3,13,0,0.0,77.0,4.7,10.0,77.0,68.19,52.65
2016,12,3,13,15,0.0,74.0,4.45,10.0,74.0,65.51,50.41
2016,12,3,13,30,0.0,71.0,4.2,10.0,71.0,62.84,48.19
2016,12,3,13,45,0.0,75.0,3.95,10.0,75.0,66.38,51.28
2016,12,3,14,0,0.0,79.0,3.7,10.0,79.0,69.93,54.39
2016,12,3,14,15,0.0,50.0,3.75,10.0,50.0,44.17,32.43
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,18.51,10.38
2016,12,3,14,45,0.0,29.0,3.9,10.0,29.0,25.56,16.53
2016,12,3,15,0,0.0,37.0,4.0,10.0,37.0,32.63,22.7
2016,12,3,15,15,0.0,33.5,3.75,10.0,33.5,29.52,21.19
2016,12,3,15,30,0.0,30.0,3.5,10.0,30.0,26.42,18.43
2016,12,3,15,45,0.0,25.5,3.25,10.0,25.5,22.44,14.83
2016,12,3,16,0,0.0,21.0,3.0,10.0,21.0,18.47,11.2
2016,12,3,16,15,0.0,17.0,2.7,9.5,17.0,14.94,7.97
2016,12,3,16,30,0.0,13.0,2.4,9.0,13.0,11.41,4.69
2016,12,3,16,45,0.0,9.0,2.15,9.0,9.0,7.9,1.37
2016,12,3,17,0,0.0,5.0,1.9,9.0,5.0,4.38,0.0
2016,12,3,17,15,0.0,2.5,1.85,9.0,2.5,2.19,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.91,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,3.94,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,7.02,0.3
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,10.53,3.47
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,14.06,6.63
2016,12,4,8,45,0.0,20.0,4.1,9.5,20.0,17.59,9.74
2016,12,4,9,0,0.0,24.0,4.3,10.0,24.0,21.12,12.8
2016,12,4,9,15,0.0,46.0,4.55,10.0,46.0,40.58,29.71
2016,12,4,9,30,0.0,68.0,4.8,10.0,68.0,60.11,46.54
2016,12,4,9,45,0.0,44.0,5.1,10.0,44.0,38.82,28.04
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,17.62,9.63
2016,12,4,10,15,0.0,51.5,5.25,10.0,51.5,45.48,33.65
2016,12,4,10,30,0.0,83.0,5.1,10.0,83.0,73.48,57.55
2016,12,4,10,45,0.0,61.5,4.95,10.5,61.5,54.38,41.03
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,35.33,24.63
2016,12,4,11,15,1.5,109.5,4.6,11.0,110.5,98.37,78.13
2016,12,4,11,30,3.0,179.0,4.4,11.0,181.0,162.66,131.77
2016,12,4,11,45,1.5,159.5,4.2,11.0,160.5,143.25,115.38
2016,12,4,12,0,0.0,140.0,4.0,11.0,140.0,124.43,99.61
2016,12,4,12,15,0.0,146.0,4.15,11.0,146.0,129.48,103.83
2016,12,4,12,30,0.0,152.0,4.3,11.0,152.0,134.44,107.97
2016,12,4,12,45,0.0,114.0,4.45,11.0,114.0,100.86,79.91
2016,12,4,13,0,0.0,76.0,4.6,11.0,76.0,67.3,51.67
2016,12,4,13,15,0.0,119.0,4.8,11.0,119.0,104.92,83.49
2016,12,4,13,30,0.0,162.0,5.0,11.0,162.0,141.04,113.86
2016,12,4,13,45,13.5,186.0,5.2,11.5,193.0,163.59,132.16
2016,12,4,14,0,27.0,210.0,5.4,12.0,224.0,183.39,147.94
2016,12,4,14,15,13.5,114.5,5.3,12.0,121.5,102.43,80.9
2016,12,4,14,30,0.0,19.0,5.2,12.0,19.0,16.74,8.73
2016,12,4,14,45,11.5,90.5,5.15,12.0,95.5,80.4,62.82
2016,12,4,15,0,23.0,162.0,5.1,12.0,172.0,132.65,107.39
2016,12,4,15,15,19.5,146.5,4.85,11.5,154.5,119.9,101.74
2016,12,4,15,30,16.0,131.0,4.6,11.0,137.0,107.68,91.25
2016,12,4,15,45,10.0,114.0,4.35,11.0,117.5,94.24,79.36
2016,12,4,16,0,4.0,97.0,4.1,11.0,98.0,80.65,67.16
2016,12,4,16,15,2.0,78.5,3.85,10.5,79.0,65.85,53.81
2016,12,4,16,30,0.0,60.0,3.6,10.0,60.0,50.88,40.06
2016,12,4,16,45,0.0,41.5,3.4,10.0,41.5,35.73,25.92
2016,12,4,17,0,0.0,23.0,3.2,10.0,23.0,20.28,10.89
2016,12,4,17,15,0.0,11.5,3.15,10.0,11.5,10.12,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.91,0.0
2016,12,5,7,45,0.0,3.0,2.7,7.5,3.0,2.63,0.0
2016,12,5,8,0,0.0,5.0,2.8,8.0,5.0,4.38,0.0
2016,12,5,8,15,0.0,8.0,2.65,8.0,8.0,7.02,0.44
2016,12,5,8,30,0.0,11.0,2.5,8.0,11.0,9.66,2.82
2016,12,5,8,45,0.0,14.0,2.35,8.5,14.0,12.3,5.16
2016,12,5,9,0,0.0,17.0,2.2,9.0,17.0,14.95,7.48
2016,12,5,9,15,0.0,19.5,2.0,9.0,19.5,17.16,9.41
2016,12,5,9,30,0.0,22.0,1.8,9.0,22.0,19.37,11.32
2016,12,5,9,45,0.0,21.5,1.65,9.0,21.5,18.93,10.91
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,18.5,10.5
2016,12,5,10,15,0.0,67.0,1.45,9.0,67.0,59.24,45.72
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,101.3,81.44
2016,12,5,10,45,0.0,68.0,1.35,9.5,68.0,60.15,46.12
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,20.29,11.86
2016,12,5,11,15,0.0,82.5,1.35,10.0,82.5,73.06,56.96
2016,12,5,11,30,0.0,142.0,1.4,10.0,142.0,126.87,102.03
2016,12,5,11,45,1.5,160.5,1.5,10.0,161.5,144.18,116.24
2016,12,5,12,0,3.0,179.0,1.6,10.0,181.0,161.13,130.18
2016,12,5,12,15,1.5,165.5,1.7,10.0,166.5,147.6,118.93
2016,12,5,12,30,0.0,152.0,1.8,10.0,152.0,134.45,108.06
2016,12,5,12,45,0.0,131.5,1.9,10.5,131.5,116.18,92.73
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,98.13,77.56
2016,12,5,13,15,7.0,158.5,2.1,11.0,162.5,141.3,113.55
2016,12,5,13,30,14.0,206.0,2.2,11.0,214.0,181.94,146.94
2016,12,5,13,45,13.5,199.0,2.35,11.0,206.5,174.06,140.48
2016,12,5,14,0,13.0,192.0,2.5,11.0,199.0,166.19,134.16
2016,12,5,14,15,9.0,178.0,2.55,11.0,183.0,152.29,122.98
2016,12,5,14,30,5.0,164.0,2.6,11.0,167.0,138.93,112.27
2016,12,5,14,45,3.5,154.0,2.7,11.0,156.0,129.24,104.51
2016,12,5,15,0,2.0,144.0,2.8,11.0,145.0,119.66,96.8
2016,12,5,15,15,1.0,129.5,2.75,11.0,130.0,107.88,91.16
2016,12,5,15,30,0.0,115.0,2.7,11.0,115.0,96.29,81.04
2016,12,5,15,45,308.5,91.0,2.7,11.0,175.0,64.97,53.13
2016,12,5,16,0,617.0,67.0,2.7,11.0,235.0,50.26,39.89
2016,12,5,16,15,554.5,60.0,2.35,10.5,189.0,46.06,36.06
2016,12,5,16,30,492.0,53.0,2.0,10.0,143.0,41.84,32.01
2016,12,5,16,45,405.5,41.5,1.7,10.0,100.5,33.4,23.9
2016,12,5,17,0,319.0,30.0,1.4,10.0,58.0,24.68,14.52
2016,12,5,17,15,159.5,15.0,1.35,9.5,29.0,12.19,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,21.0,119.94,0.0
2016,12,6,7,45,351.0,24.5,4.5,6.5,60.5,262.03,188.69
2016,12,6,8,0,502.0,35.0,4.7,7.0,100.0,372.96,310.58
2016,12,6,8,15,582.5,41.5,5.05,7.0,148.0,434.2,370.14
2016,12,6,8,30,663.0,48.0,5.4,7.0,196.0,503.97,433.49
2016,12,6,8,45,714.0,52.0,5.75,7.5,243.5,551.97,475.72
2016,12,6,9,0,765.0,56.0,6.1,8.0,291.0,598.73,515.24
2016,12,6,9,15,796.5,59.5,6.1,8.5,335.5,630.0,539.75
2016,12,6,9,30,828.0,63.0,6.1,9.0,380.0,658.82,561.17
2016,12,6,9,45,849.0,65.5,6.2,9.5,419.5,676.4,573.34
2016,12,6,10,0,870.0,68.0,6.3,10.0,459.0,685.73,578.76
2016,12,6,10,15,436.0,116.0,6.2,10.5,312.5,438.64,371.29
2016,12,6,10,30,2.0,164.0,6.1,11.0,166.0,151.83,123.4
2016,12,6,10,45,6.0,177.5,6.05,11.5,181.5,166.39,135.46
2016,12,6,11,0,10.0,191.0,6.0,12.0,197.0,180.68,146.94
2016,12,6,11,15,5.0,170.0,5.9,12.0,173.0,156.44,126.45
2016,12,6,11,30,0.0,149.0,5.8,12.0,149.0,133.29,106.92
2016,12,6,11,45,0.0,151.5,5.7,12.5,151.5,135.15,108.2
2016,12,6,12,0,0.0,154.0,5.6,13.0,154.0,137.01,109.46
2016,12,6,12,15,0.0,140.0,5.5,13.0,140.0,124.17,98.76
2016,12,6,12,30,0.0,126.0,5.4,13.0,126.0,111.56,88.26
2016,12,6,12,45,0.0,113.0,5.35,13.0,113.0,99.99,78.63
2016,12,6,13,0,0.0,100.0,5.3,13.0,100.0,88.53,69.1
2016,12,6,13,15,0.0,125.5,5.2,13.0,125.5,110.51,87.54
2016,12,6,13,30,0.0,151.0,5.1,13.0,151.0,131.83,105.37
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,104.03,82.12
2016,12,6,14,0,0.0,86.0,5.0,14.0,86.0,76.16,58.76
2016,12,6,14,15,0.0,83.0,4.9,13.5,83.0,73.48,56.74
2016,12,6,14,30,0.0,80.0,4.8,13.0,80.0,70.8,54.7
2016,12,6,14,45,0.0,81.5,4.75,13.0,81.5,72.11,55.94
2016,12,6,15,0,0.0,83.0,4.7,13.0,83.0,73.08,56.89
2016,12,6,15,15,0.0,74.5,4.55,12.5,74.5,65.83,53.44
2016,12,6,15,30,0.0,66.0,4.4,12.0,66.0,58.33,46.94
2016,12,6,15,45,0.0,56.5,4.3,12.0,56.5,49.89,39.41
2016,12,6,16,0,0.0,47.0,4.2,12.0,47.0,41.47,31.82
2016,12,6,16,15,198.5,56.5,3.85,11.5,93.0,41.53,31.82
2016,12,6,16,30,397.0,66.0,3.5,11.0,139.0,50.33,39.43
2016,12,6,16,45,292.5,51.5,3.2,10.5,96.5,39.79,29.43
2016,12,6,17,0,188.0,37.0,2.9,10.0,54.0,28.98,18.02
2016,12,6,17,15,94.0,18.5,2.8,9.5,27.0,14.63,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,81.8,0.0
2016,12,7,7,45,265.5,26.0,1.65,4.0,53.5,213.56,149.75
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,316.26,262.41
2016,12,7,8,15,482.0,48.0,1.85,5.5,135.5,385.24,325.54
2016,12,7,8,30,564.0,57.0,1.8,6.0,181.0,456.11,386.64
2016,12,7,8,45,612.0,63.5,1.75,6.5,226.0,502.83,425.41
2016,12,7,9,0,660.0,70.0,1.7,7.0,271.0,548.68,461.61
2016,12,7,9,15,330.0,99.0,1.65,7.5,199.5,358.23,303.41
2016,12,7,9,30,0.0,128.0,1.6,8.0,128.0,120.75,98.53
2016,12,7,9,45,12.0,150.0,1.6,9.0,155.5,150.02,123.56
2016,12,7,10,0,24.0,172.0,1.6,10.0,183.0,178.95,147.2
2016,12,7,10,15,15.0,171.5,1.55,10.5,178.5,169.9,138.73
2016,12,7,10,30,6.0,171.0,1.5,11.0,174.0,161.51,131.01
2016,12,7,10,45,7.0,179.0,1.5,11.5,183.0,168.58,136.38
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,175.59,141.64
2016,12,7,11,15,9.0,193.0,1.5,12.0,198.5,180.62,145.54
2016,12,7,11,30,10.0,199.0,1.5,12.0,205.0,185.56,149.39
2016,12,7,11,45,16.0,213.5,1.5,12.5,223.5,201.1,161.62
2016,12,7,12,0,22.0,228.0,1.5,13.0,242.0,215.95,173.14
2016,12,7,12,15,22.0,229.0,1.5,13.0,242.5,214.85,172.05
2016,12,7,12,30,22.0,230.0,1.5,13.0,243.0,213.67,171.0
2016,12,7,12,45,22.0,228.0,1.55,13.5,241.0,209.8,167.52
2016,12,7,13,0,22.0,226.0,1.6,14.0,239.0,205.85,164.03
2016,12,7,13,15,28.0,228.0,1.55,14.0,244.5,207.32,165.07
2016,12,7,13,30,34.0,230.0,1.5,14.0,250.0,205.72,163.55
2016,12,7,13,45,257.5,210.0,1.5,14.5,347.5,243.86,187.05
2016,12,7,14,0,481.0,190.0,1.5,15.0,445.0,260.64,190.09
2016,12,7,14,15,374.5,198.5,1.35,15.0,391.0,221.63,160.99
2016,12,7,14,30,268.0,207.0,1.2,15.0,337.0,189.42,139.59
2016,12,7,14,45,361.0,175.5,1.05,15.5,336.5,155.82,111.04
2016,12,7,15,0,454.0,144.0,0.9,16.0,336.0,106.94,78.68
2016,12,7,15,15,427.5,135.5,0.75,15.5,302.0,94.11,77.42
2016,12,7,15,30,401.0,127.0,0.6,15.0,268.0,89.68,73.86
2016,12,7,15,45,377.5,112.5,0.45,15.0,231.0,80.82,66.17
2016,12,7,16,0,354.0,98.0,0.3,15.0,194.0,71.66,58.1
2016,12,7,16,15,317.0,82.0,0.45,14.0,156.0,60.98,48.76
2016,12,7,16,30,280.0,66.0,0.6,13.0,118.0,49.93,38.78
2016,12,7,16,45,216.0,49.5,0.8,12.5,82.5,38.03,27.7
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,25.72,15.29
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,13.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.37,0.0
2016,12,8,7,45,0.0,24.5,6.95,2.0,24.5,24.19,11.48
2016,12,8,8,0,0.0,42.0,7.1,2.0,42.0,43.37,31.64
2016,12,8,8,15,12.0,61.5,7.2,2.0,64.5,70.8,56.92
2016,12,8,8,30,24.0,81.0,7.3,2.0,87.0,106.11,89.1
2016,12,8,8,45,36.5,100.0,7.45,2.5,110.5,133.56,113.93
2016,12,8,9,0,49.0,119.0,7.6,3.0,134.0,160.87,138.21
2016,12,8,9,15,58.5,138.0,7.6,3.0,158.5,185.95,160.31
2016,12,8,9,30,68.0,157.0,7.6,3.0,183.0,210.69,181.8
2016,12,8,9,45,69.5,175.0,7.6,3.5,204.0,228.28,196.29
2016,12,8,10,0,71.0,193.0,7.6,4.0,225.0,245.36,210.13
2016,12,8,10,15,50.0,195.0,7.55,4.0,218.5,228.6,194.68
2016,12,8,10,30,29.0,197.0,7.5,4.0,212.0,212.67,180.04
2016,12,8,10,45,29.5,208.0,7.45,4.0,223.5,221.13,186.91
2016,12,8,11,0,30.0,219.0,7.4,4.0,235.0,229.33,193.53
2016,12,8,11,15,15.0,188.0,7.3,3.5,196.0,179.71,150.81
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,140.67,117.01
2016,12,8,11,45,85.5,218.5,7.1,3.0,269.5,251.37,213.06
2016,12,8,12,0,171.0,280.0,7.0,3.0,382.0,356.34,301.69
2016,12,8,12,15,230.0,274.5,6.9,3.0,412.0,372.17,314.31
2016,12,8,12,30,289.0,269.0,6.8,3.0,442.0,387.19,325.75
2016,12,8,12,45,195.5,270.5,6.75,3.0,387.0,327.72,274.84
2016,12,8,13,0,102.0,272.0,6.7,3.0,332.0,277.14,232.08
2016,12,8,13,15,86.0,261.5,6.6,3.0,311.5,254.79,212.91
2016,12,8,13,30,70.0,251.0,6.5,3.0,291.0,233.91,195.1
2016,12,8,13,45,135.5,246.0,6.45,3.0,319.5,239.4,197.41
2016,12,8,14,0,201.0,241.0,6.4,3.0,348.0,239.35,194.07
2016,12,8,14,15,100.5,188.0,6.35,3.0,241.5,168.92,137.37
2016,12,8,14,30,0.0,135.0,6.3,3.0,135.0,115.9,96.25
2016,12,8,14,45,94.0,158.5,6.25,3.5,198.0,129.93,104.89
2016,12,8,15,0,188.0,182.0,6.2,4.0,261.0,137.02,112.2
2016,12,8,15,15,178.5,166.0,6.0,3.5,235.5,122.23,107.0
2016,12,8,15,30,169.0,150.0,5.8,3.0,210.0,111.59,97.65
2016,12,8,15,45,161.5,130.5,5.65,3.0,181.5,98.54,85.77
2016,12,8,16,0,154.0,111.0,5.5,3.0,153.0,85.09,73.35
2016,12,8,16,15,137.5,91.0,5.15,2.5,123.5,70.89,60.14
2016,12,8,16,30,121.0,71.0,4.8,2.0,94.0,56.28,46.31
2016,12,8,16,45,94.0,51.5,4.45,2.0,66.0,41.58,32.12
2016,12,8,17,0,67.0,32.0,4.1,2.0,38.0,26.52,16.71
2016,12,8,17,15,33.5,16.0,3.85,1.5,19.0,13.64,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,92.09,0.0
2016,12,9,7,45,307.5,24.0,2.85,-1.5,54.0,231.79,155.53
2016,12,9,8,0,462.0,36.0,3.1,-1.0,92.0,347.93,294.6
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,417.24,361.37
2016,12,9,8,30,630.0,51.0,3.3,0.0,186.0,488.51,425.66
2016,12,9,8,45,682.5,56.0,3.45,0.5,233.5,532.66,464.85
2016,12,9,9,0,735.0,61.0,3.6,1.0,281.0,581.32,505.8
2016,12,9,9,15,388.0,106.0,3.45,1.5,224.0,405.03,353.22
2016,12,9,9,30,41.0,151.0,3.3,2.0,167.0,185.12,158.09
2016,12,9,9,45,43.5,167.0,3.2,2.5,185.0,201.15,171.74
2016,12,9,10,0,46.0,183.0,3.1,3.0,203.0,216.87,184.42
2016,12,9,10,15,47.5,196.0,2.95,3.5,218.5,228.16,193.14
2016,12,9,10,30,49.0,209.0,2.8,4.0,234.0,239.19,201.54
2016,12,9,10,45,49.5,220.0,2.65,4.5,246.0,247.08,207.22
2016,12,9,11,0,50.0,231.0,2.5,5.0,258.0,254.67,212.61
2016,12,9,11,15,50.0,238.5,2.3,5.0,267.0,258.06,214.84
2016,12,9,11,30,50.0,246.0,2.1,5.0,276.0,261.21,216.88
2016,12,9,11,45,229.5,243.0,1.95,5.5,379.0,371.42,307.9
2016,12,9,12,0,409.0,240.0,1.8,6.0,482.0,456.54,374.25
2016,12,9,12,15,408.5,241.0,1.65,6.0,484.0,439.67,358.33
2016,12,9,12,30,408.0,242.0,1.5,6.0,486.0,421.57,341.97
2016,12,9,12,45,409.0,239.0,1.4,6.5,481.5,399.52,321.89
2016,12,9,13,0,410.0,236.0,1.3,7.0,477.0,376.39,300.75
2016,12,9,13,15,323.0,247.0,1.2,7.0,434.0,331.08,263.62
2016,12,9,13,30,236.0,258.0,1.1,7.0,391.0,292.49,232.68
2016,12,9,13,45,220.0,249.0,1.05,7.5,370.0,265.43,209.59
2016,12,9,14,0,204.0,240.0,1.0,8.0,349.0,239.57,187.65
2016,12,9,14,15,134.0,223.0,1.0,8.0,293.0,199.7,157.39
2016,12,9,14,30,64.0,206.0,1.0,8.0,237.0,171.48,137.49
2016,12,9,14,45,59.0,190.0,1.0,8.0,217.0,152.83,122.97
2016,12,9,15,0,54.0,174.0,1.0,8.0,197.0,134.85,109.67
2016,12,9,15,15,50.0,158.0,1.05,7.5,177.5,121.72,104.46
2016,12,9,15,30,46.0,142.0,1.1,7.0,158.0,110.3,94.69
2016,12,9,15,45,368.5,101.0,1.15,7.0,203.0,72.47,60.73
2016,12,9,16,0,691.0,60.0,1.2,7.0,248.0,49.18,39.57
2016,12,9,16,15,630.0,54.0,1.1,6.0,200.5,41.31,32.41
2016,12,9,16,30,569.0,48.0,1.0,5.0,153.0,37.66,28.91
2016,12,9,16,45,467.5,39.0,0.9,4.5,108.0,31.23,22.58
2016,12,9,17,0,366.0,30.0,0.8,4.0,63.0,24.68,15.14
2016,12,9,17,15,183.0,15.0,0.85,3.5,31.5,12.15,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
