Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,39.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,79.0,12.0,1.4,2.0,14.0,52.69,0.0
2016,12,10,7,45,217.5,26.5,1.7,2.5,49.0,181.84,113.89
2016,12,10,8,0,356.0,41.0,2.0,3.0,84.0,289.61,240.54
2016,12,10,8,15,443.5,51.0,2.1,3.5,129.0,362.32,308.35
2016,12,10,8,30,531.0,61.0,2.2,4.0,174.0,437.0,374.1
2016,12,10,8,45,265.5,49.0,2.3,4.5,105.5,248.81,215.77
2016,12,10,9,0,0.0,37.0,2.4,5.0,37.0,32.6,23.24
2016,12,10,9,15,0.0,67.5,2.5,5.5,67.5,59.76,47.21
2016,12,10,9,30,0.0,98.0,2.6,6.0,98.0,89.52,72.98
2016,12,10,9,45,0.0,119.0,2.75,6.5,119.0,109.66,90.06
2016,12,10,10,0,0.0,140.0,2.9,7.0,140.0,129.6,106.75
2016,12,10,10,15,0.0,123.0,2.95,7.5,123.0,111.54,90.89
2016,12,10,10,30,0.0,106.0,3.0,8.0,106.0,94.8,76.27
2016,12,10,10,45,0.0,131.0,3.15,8.5,131.0,117.98,95.71
2016,12,10,11,0,0.0,156.0,3.3,9.0,156.0,141.01,114.77
2016,12,10,11,15,16.0,193.5,3.35,9.0,203.0,185.62,152.21
2016,12,10,11,30,32.0,231.0,3.4,9.0,250.0,235.76,193.65
2016,12,10,11,45,20.0,214.0,3.5,9.5,226.0,204.0,166.65
2016,12,10,12,0,8.0,197.0,3.6,10.0,202.0,180.25,146.51
2016,12,10,12,15,10.0,203.0,3.65,10.0,209.0,185.51,150.85
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,190.48,154.89
2016,12,10,12,45,9.5,201.5,3.75,10.5,207.5,181.38,147.06
2016,12,10,13,0,7.0,194.0,3.8,11.0,199.0,172.59,139.58
2016,12,10,13,15,9.5,196.5,3.8,11.0,202.5,174.34,141.06
2016,12,10,13,30,12.0,199.0,3.8,11.0,206.0,175.66,142.15
2016,12,10,13,45,12.0,194.0,3.85,11.0,201.0,169.72,137.32
2016,12,10,14,0,12.0,189.0,3.9,11.0,196.0,163.7,132.44
2016,12,10,14,15,6.0,139.0,3.9,11.0,142.5,121.08,97.2
2016,12,10,14,30,0.0,89.0,3.9,11.0,89.0,78.55,61.7
2016,12,10,14,45,0.0,73.5,3.9,11.0,73.5,65.01,50.31
2016,12,10,15,0,0.0,58.0,3.9,11.0,58.0,51.23,38.61
2016,12,10,15,15,0.0,52.0,3.8,10.5,52.0,45.9,35.94
2016,12,10,15,30,0.0,46.0,3.7,10.0,46.0,40.58,31.27
2016,12,10,15,45,308.0,57.5,3.6,10.0,141.5,41.28,31.95
2016,12,10,16,0,616.0,69.0,3.5,10.0,237.0,51.86,41.51
2016,12,10,16,15,552.0,62.0,3.1,9.5,191.0,47.7,37.68
2016,12,10,16,30,488.0,55.0,2.7,9.0,145.0,43.53,33.66
2016,12,10,16,45,393.0,43.5,2.35,8.5,102.5,35.11,25.59
2016,12,10,17,0,298.0,32.0,2.0,8.0,60.0,26.44,16.32
2016,12,10,17,15,149.0,16.0,2.0,7.5,30.0,13.03,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,49.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,99.0,11.0,3.9,9.0,13.0,62.17,0.0
2016,12,11,7,45,246.0,23.5,4.1,9.5,48.0,193.78,112.44
2016,12,11,8,0,393.0,36.0,4.3,10.0,83.0,306.08,249.0
2016,12,11,8,15,479.5,44.5,4.6,10.5,127.5,376.4,315.21
2016,12,11,8,30,566.0,53.0,4.9,11.0,172.0,449.01,379.54
2016,12,11,8,45,622.5,58.0,5.2,11.5,218.0,499.21,423.27
2016,12,11,9,0,679.0,63.0,5.5,12.0,264.0,548.89,464.88
2016,12,11,9,15,339.5,45.5,5.55,12.5,146.0,301.59,257.65
2016,12,11,9,30,0.0,28.0,5.6,13.0,28.0,24.66,15.57
2016,12,11,9,45,0.0,31.0,5.65,14.0,31.0,27.32,17.77
2016,12,11,10,0,0.0,34.0,5.7,15.0,34.0,29.98,19.9
2016,12,11,10,15,0.0,37.0,5.75,15.5,37.0,32.64,22.05
2016,12,11,10,30,0.0,40.0,5.8,16.0,40.0,35.3,24.19
2016,12,11,10,45,14.5,127.0,5.85,16.5,135.0,123.78,98.22
2016,12,11,11,0,29.0,214.0,5.9,17.0,230.0,223.89,179.9
2016,12,11,11,15,84.0,241.0,5.9,17.0,288.5,282.1,227.44
2016,12,11,11,30,139.0,268.0,5.9,17.0,347.0,344.31,277.33
2016,12,11,11,45,142.0,273.5,5.95,17.5,355.5,343.26,275.29
2016,12,11,12,0,145.0,279.0,6.0,18.0,364.0,341.44,272.76
2016,12,11,12,15,134.5,279.5,5.95,18.0,359.0,327.23,260.79
2016,12,11,12,30,124.0,280.0,5.9,18.0,354.0,313.29,249.1
2016,12,11,12,45,95.0,270.5,5.85,18.5,327.0,280.65,222.25
2016,12,11,13,0,66.0,261.0,5.8,19.0,300.0,253.55,200.08
2016,12,11,13,15,186.5,254.0,5.7,19.0,360.5,286.52,224.25
2016,12,11,13,30,307.0,247.0,5.6,19.0,421.0,306.95,236.56
2016,12,11,13,45,225.0,245.0,5.5,19.5,370.0,264.39,202.68
2016,12,11,14,0,143.0,243.0,5.4,20.0,319.0,228.02,175.0
2016,12,11,14,15,135.0,229.5,5.15,19.5,298.0,204.77,156.49
2016,12,11,14,30,127.0,216.0,4.9,19.0,277.0,182.35,139.07
2016,12,11,14,45,143.0,200.0,4.65,19.0,264.0,161.12,122.35
2016,12,11,15,0,159.0,184.0,4.4,19.0,251.0,138.3,106.92
2016,12,11,15,15,152.0,167.5,4.25,18.5,226.5,122.92,101.59
2016,12,11,15,30,145.0,151.0,4.1,18.0,202.0,112.04,92.57
2016,12,11,15,45,404.0,106.5,3.95,17.5,222.5,76.6,61.95
2016,12,11,16,0,663.0,62.0,3.8,17.0,243.0,46.38,35.47
2016,12,11,16,15,603.0,55.5,3.65,16.5,196.5,42.4,31.93
2016,12,11,16,30,543.0,49.0,3.5,16.0,150.0,38.39,28.18
2016,12,11,16,45,441.5,40.0,3.35,15.5,106.0,32.01,22.14
2016,12,11,17,0,340.0,31.0,3.2,15.0,62.0,25.52,15.08
2016,12,11,17,15,170.0,15.5,3.1,14.5,31.0,12.56,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,56.0,5.0,3.25,5.0,6.0,0.0,0.0
2016,12,12,7,30,112.0,10.0,3.4,5.0,12.0,67.95,0.0
2016,12,12,7,45,264.5,22.0,3.55,5.5,47.0,201.19,111.17
2016,12,12,8,0,417.0,34.0,3.7,6.0,82.0,317.31,260.71
2016,12,12,8,15,503.0,41.5,3.7,6.5,127.0,386.3,326.73
2016,12,12,8,30,589.0,49.0,3.7,7.0,172.0,457.64,390.07
2016,12,12,8,45,643.0,54.5,3.7,7.5,218.0,507.14,432.73
2016,12,12,9,0,697.0,60.0,3.7,8.0,264.0,552.33,470.05
2016,12,12,9,15,732.0,63.5,3.55,8.5,307.5,585.59,495.67
2016,12,12,9,30,767.0,67.0,3.4,9.0,351.0,616.61,518.44
2016,12,12,9,45,791.5,70.0,3.25,10.0,390.0,637.36,531.28
2016,12,12,10,0,816.0,73.0,3.1,11.0,429.0,655.19,541.33
2016,12,12,10,15,832.5,75.0,2.95,11.5,462.5,663.28,544.48
2016,12,12,10,30,849.0,77.0,2.8,12.0,496.0,668.1,544.98
2016,12,12,10,45,860.0,78.5,2.65,12.5,522.5,665.31,539.57
2016,12,12,11,0,871.0,80.0,2.5,13.0,549.0,655.51,528.92
2016,12,12,11,15,878.5,81.0,2.3,13.5,568.0,643.73,516.36
2016,12,12,11,30,886.0,82.0,2.1,14.0,587.0,628.68,501.22
2016,12,12,11,45,893.0,81.5,1.95,14.5,598.5,608.54,482.43
2016,12,12,12,0,900.0,81.0,1.8,15.0,610.0,585.24,461.08
2016,12,12,12,15,901.0,81.0,1.55,15.0,613.0,556.17,435.4
2016,12,12,12,30,902.0,81.0,1.3,15.0,616.0,524.41,407.25
2016,12,12,12,45,899.5,81.0,1.05,15.5,610.5,488.49,374.74
2016,12,12,13,0,897.0,81.0,0.8,16.0,605.0,450.39,340.08
2016,12,12,13,15,892.0,80.0,0.75,16.0,592.0,408.44,303.7
2016,12,12,13,30,887.0,79.0,0.7,16.0,579.0,364.89,265.32
2016,12,12,13,45,877.5,78.5,0.7,16.5,557.5,319.09,224.42
2016,12,12,14,0,868.0,78.0,0.7,17.0,536.0,272.46,182.82
2016,12,12,14,15,855.5,76.0,0.75,17.0,508.0,218.37,136.7
2016,12,12,14,30,843.0,74.0,0.8,17.0,480.0,168.81,96.68
2016,12,12,14,45,820.0,73.0,0.9,17.0,444.5,119.45,63.16
2016,12,12,15,0,797.0,72.0,1.0,17.0,409.0,71.66,42.34
2016,12,12,15,15,771.0,69.0,0.95,16.5,369.0,53.01,41.32
2016,12,12,15,30,745.0,66.0,0.9,16.0,329.0,51.65,40.32
2016,12,12,15,45,705.5,62.0,0.85,16.0,284.5,49.43,38.4
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,47.23,36.44
2016,12,12,16,15,607.0,52.5,0.8,15.0,194.5,39.92,29.99
2016,12,12,16,30,548.0,47.0,0.8,14.0,149.0,36.66,26.95
2016,12,12,16,45,449.0,38.0,0.85,13.5,105.0,30.21,20.84
2016,12,12,17,0,350.0,29.0,0.9,13.0,61.0,23.63,13.8
2016,12,12,17,15,175.0,14.5,0.95,12.5,30.5,11.63,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,162.5,19.5,3.0,10.0,38.0,140.62,68.9
2016,12,13,8,0,325.0,39.0,3.3,11.0,76.0,267.79,215.17
2016,12,13,8,15,414.5,49.5,3.3,11.5,120.0,341.07,282.95
2016,12,13,8,30,504.0,60.0,3.3,12.0,164.0,416.69,348.55
2016,12,13,8,45,570.0,65.5,3.3,12.5,210.0,473.1,396.14
2016,12,13,9,0,636.0,71.0,3.3,13.0,256.0,529.09,441.43
2016,12,13,9,15,674.0,76.0,3.45,13.5,299.5,564.92,469.39
2016,12,13,9,30,712.0,81.0,3.6,14.0,343.0,598.81,494.96
2016,12,13,9,45,746.5,82.0,3.8,15.0,383.0,623.18,511.76
2016,12,13,10,0,781.0,83.0,4.0,16.0,423.0,642.39,524.2
2016,12,13,10,15,799.0,85.5,4.05,16.0,456.5,652.2,530.46
2016,12,13,10,30,817.0,88.0,4.1,16.0,490.0,658.78,534.16
2016,12,13,10,45,836.0,87.5,4.15,16.5,518.0,659.35,532.27
2016,12,13,11,0,855.0,87.0,4.2,17.0,546.0,656.44,527.66
2016,12,13,11,15,863.0,88.0,4.2,17.0,565.0,644.68,516.99
2016,12,13,11,30,871.0,89.0,4.2,17.0,584.0,629.62,503.69
2016,12,13,11,45,889.0,84.0,4.2,17.5,597.5,608.94,485.19
2016,12,13,12,0,907.0,79.0,4.2,18.0,611.0,587.39,465.65
2016,12,13,12,15,908.0,79.0,4.25,18.0,614.5,558.25,440.8
2016,12,13,12,30,909.0,79.0,4.3,18.0,618.0,526.4,413.35
2016,12,13,12,45,908.5,78.5,4.35,18.0,613.0,490.79,382.33
2016,12,13,13,0,908.0,78.0,4.4,18.0,608.0,452.85,348.7
2016,12,13,13,15,903.0,77.0,4.35,18.0,594.5,410.59,310.76
2016,12,13,13,30,898.0,76.0,4.3,18.0,581.0,366.7,270.81
2016,12,13,13,45,891.0,74.5,4.25,18.0,560.5,320.38,228.45
2016,12,13,14,0,884.0,73.0,4.2,18.0,540.0,273.02,185.23
2016,12,13,14,15,871.5,71.5,4.15,17.5,512.0,223.8,142.0
2016,12,13,14,30,859.0,70.0,4.1,17.0,484.0,174.48,101.48
2016,12,13,14,45,835.0,70.0,4.05,17.0,448.0,119.37,62.61
2016,12,13,15,0,811.0,70.0,4.0,17.0,412.0,71.59,41.48
2016,12,13,15,15,785.5,67.0,3.85,16.5,372.0,51.51,39.99
2016,12,13,15,30,760.0,64.0,3.7,16.0,332.0,50.1,38.91
2016,12,13,15,45,719.5,60.5,3.6,16.0,287.5,48.22,37.29
2016,12,13,16,0,679.0,57.0,3.5,16.0,243.0,46.4,35.66
2016,12,13,16,15,621.0,51.5,3.1,15.0,197.0,39.14,29.25
2016,12,13,16,30,563.0,46.0,2.7,14.0,151.0,35.83,26.18
2016,12,13,16,45,459.5,38.0,2.35,13.0,107.0,30.21,20.85
2016,12,13,17,0,356.0,30.0,2.0,12.0,63.0,24.53,14.65
2016,12,13,17,15,178.0,15.0,2.05,11.5,31.5,12.06,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,183.5,18.0,2.25,4.5,38.5,149.21,67.98
2016,12,14,8,0,367.0,36.0,2.5,5.0,77.0,289.09,236.25
2016,12,14,8,15,457.0,45.0,2.35,5.5,121.5,361.43,304.86
2016,12,14,8,30,547.0,54.0,2.2,6.0,166.0,436.23,370.33
2016,12,14,8,45,600.5,61.0,2.05,7.0,211.5,486.74,412.16
2016,12,14,9,0,654.0,68.0,1.9,8.0,257.0,536.69,451.15
2016,12,14,9,15,334.5,102.0,1.8,8.5,199.0,362.95,306.51
2016,12,14,9,30,15.0,136.0,1.7,9.0,141.0,140.68,115.54
2016,12,14,9,45,21.5,152.5,1.65,10.0,161.5,160.07,131.86
2016,12,14,10,0,28.0,169.0,1.6,11.0,182.0,189.35,155.48
2016,12,14,10,15,29.0,182.5,1.6,11.5,196.5,201.32,164.59
2016,12,14,10,30,30.0,196.0,1.6,12.0,211.0,213.03,173.45
2016,12,14,10,45,26.0,201.0,1.65,12.5,214.5,203.28,164.72
2016,12,14,11,0,22.0,206.0,1.7,13.0,218.0,203.43,164.19
2016,12,14,11,15,23.0,213.0,1.65,13.5,226.0,208.8,167.94
2016,12,14,11,30,24.0,220.0,1.6,14.0,234.0,214.05,171.56
2016,12,14,11,45,14.5,204.5,1.6,14.5,213.0,192.23,153.33
2016,12,14,12,0,5.0,189.0,1.6,15.0,192.0,171.48,136.13
2016,12,14,12,15,5.5,190.0,1.55,15.0,193.5,171.68,136.27
2016,12,14,12,30,6.0,191.0,1.5,15.0,195.0,171.83,136.33
2016,12,14,12,45,16.5,210.5,1.5,15.5,220.5,192.47,152.62
2016,12,14,13,0,27.0,230.0,1.5,16.0,246.0,211.6,167.41
2016,12,14,13,15,15.0,203.5,1.5,16.0,212.5,182.38,144.09
2016,12,14,13,30,3.0,177.0,1.5,16.0,179.0,154.64,122.09
2016,12,14,13,45,47.5,207.5,1.55,16.0,233.0,188.18,148.09
2016,12,14,14,0,92.0,238.0,1.6,16.0,287.0,215.92,168.49
2016,12,14,14,15,108.5,227.0,1.65,16.0,281.5,202.42,156.68
2016,12,14,14,30,125.0,216.0,1.7,16.0,276.0,182.9,140.35
2016,12,14,14,45,62.5,174.5,1.75,16.0,204.5,143.78,111.97
2016,12,14,15,0,0.0,133.0,1.8,16.0,133.0,111.83,88.37
2016,12,14,15,15,0.0,120.0,1.75,15.5,120.0,101.04,83.56
2016,12,14,15,30,0.0,107.0,1.7,15.0,107.0,90.51,74.68
2016,12,14,15,45,299.5,90.0,1.7,15.0,172.5,64.13,51.53
2016,12,14,16,0,599.0,73.0,1.7,15.0,238.0,54.98,43.44
2016,12,14,16,15,537.5,65.0,1.6,14.0,192.5,50.09,39.14
2016,12,14,16,30,476.0,57.0,1.5,13.0,147.0,45.13,34.57
2016,12,14,16,45,380.0,45.5,1.45,12.0,104.0,36.76,26.72
2016,12,14,17,0,284.0,34.0,1.4,11.0,61.0,28.15,17.81
2016,12,14,17,15,142.0,17.0,1.55,10.5,30.5,13.42,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.38,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,8.78,1.75
2016,12,15,8,15,0.0,17.0,3.15,3.5,17.0,14.94,7.42
2016,12,15,8,30,0.0,24.0,3.2,4.0,24.0,21.11,13.04
2016,12,15,8,45,0.0,30.5,3.25,5.0,30.5,26.85,18.18
2016,12,15,9,0,0.0,37.0,3.3,6.0,37.0,32.6,23.22
2016,12,15,9,15,0.0,44.0,3.15,6.0,44.0,38.8,28.69
2016,12,15,9,30,0.0,51.0,3.0,6.0,51.0,45.01,34.11
2016,12,15,9,45,0.0,73.0,2.95,6.5,73.0,64.56,51.05
2016,12,15,10,0,0.0,95.0,2.9,7.0,95.0,85.16,68.67
2016,12,15,10,15,0.0,87.5,2.8,7.0,87.5,77.72,62.07
2016,12,15,10,30,0.0,80.0,2.7,7.0,80.0,70.8,55.97
2016,12,15,10,45,0.0,96.0,2.6,7.5,96.0,85.34,68.25
2016,12,15,11,0,0.0,112.0,2.5,8.0,112.0,99.96,80.45
2016,12,15,11,15,0.0,121.0,2.4,8.5,121.0,108.03,87.0
2016,12,15,11,30,0.0,130.0,2.3,9.0,130.0,116.03,93.46
2016,12,15,11,45,0.0,143.5,2.2,9.5,143.5,128.02,103.23
2016,12,15,12,0,0.0,157.0,2.1,10.0,157.0,139.83,112.78
2016,12,15,12,15,2.0,170.5,2.05,10.0,171.5,152.47,123.22
2016,12,15,12,30,4.0,184.0,2.0,10.0,186.0,164.72,133.29
2016,12,15,12,45,2.0,173.5,1.95,10.5,174.5,153.8,123.98
2016,12,15,13,0,0.0,163.0,1.9,11.0,163.0,143.21,115.07
2016,12,15,13,15,0.0,161.0,1.9,11.0,161.0,140.94,113.28
2016,12,15,13,30,0.0,159.0,1.9,11.0,159.0,138.63,111.48
2016,12,15,13,45,0.0,133.0,1.9,11.5,133.0,116.28,92.82
2016,12,15,14,0,0.0,107.0,1.9,12.0,107.0,94.09,74.25
2016,12,15,14,15,0.0,116.5,1.9,12.0,116.5,101.7,80.8
2016,12,15,14,30,0.0,126.0,1.9,12.0,126.0,108.84,86.94
2016,12,15,14,45,0.0,110.5,1.9,12.0,110.5,95.74,76.09
2016,12,15,15,0,0.0,95.0,1.9,12.0,95.0,82.76,65.29
2016,12,15,15,15,0.0,85.5,1.85,12.0,85.5,74.71,61.43
2016,12,15,15,30,0.0,76.0,1.8,12.0,76.0,66.68,54.39
2016,12,15,15,45,241.5,86.0,1.75,12.0,152.5,65.69,53.58
2016,12,15,16,0,483.0,96.0,1.7,12.0,229.0,70.69,58.03
2016,12,15,16,15,420.5,84.5,1.5,11.0,184.5,63.15,51.32
2016,12,15,16,30,358.0,73.0,1.3,10.0,140.0,55.42,44.21
2016,12,15,16,45,270.0,56.5,1.1,9.5,98.5,43.5,33.0
2016,12,15,17,0,182.0,40.0,0.9,9.0,57.0,31.24,20.67
2016,12,15,17,15,91.0,20.0,0.95,8.5,28.5,15.76,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.5,19.0,3.6,8.5,35.5,129.02,42.27
2016,12,16,8,0,307.0,38.0,3.8,9.0,71.0,254.8,204.29
2016,12,16,8,15,398.5,48.5,3.95,9.5,114.0,328.72,274.57
2016,12,16,8,30,490.0,59.0,4.1,10.0,157.0,405.13,342.14
2016,12,16,8,45,557.0,65.0,4.35,11.0,203.0,462.52,391.3
2016,12,16,9,0,624.0,71.0,4.6,12.0,249.0,519.62,438.28
2016,12,16,9,15,662.0,76.0,4.7,12.5,292.0,555.47,466.87
2016,12,16,9,30,700.0,81.0,4.8,13.0,335.0,589.43,493.03
2016,12,16,9,45,733.0,83.0,4.95,14.0,374.5,614.16,510.42
2016,12,16,10,0,766.0,85.0,5.1,15.0,414.0,633.49,523.18
2016,12,16,10,15,383.0,86.5,5.2,15.5,251.0,374.26,311.45
2016,12,16,10,30,0.0,88.0,5.3,16.0,88.0,78.05,59.96
2016,12,16,10,45,0.0,103.5,5.4,17.0,103.5,92.29,71.59
2016,12,16,11,0,0.0,119.0,5.5,18.0,119.0,106.45,82.86
2016,12,16,11,15,0.0,107.0,5.55,18.5,107.0,95.21,73.33
2016,12,16,11,30,0.0,95.0,5.6,19.0,95.0,84.25,64.11
2016,12,16,11,45,0.0,104.0,5.7,19.5,104.0,92.32,70.53
2016,12,16,12,0,0.0,113.0,5.8,20.0,113.0,100.31,76.87
2016,12,16,12,15,0.0,128.5,5.85,20.0,128.5,114.0,87.99
2016,12,16,12,30,0.0,144.0,5.9,20.0,144.0,127.49,98.92
2016,12,16,12,45,0.0,139.5,5.95,20.5,139.5,123.23,95.28
2016,12,16,13,0,0.0,135.0,6.0,21.0,135.0,119.02,91.73
2016,12,16,13,15,16.0,181.0,6.0,21.0,190.0,163.91,127.81
2016,12,16,13,30,32.0,227.0,6.0,21.0,245.0,203.54,159.18
2016,12,16,13,45,75.0,234.5,6.0,21.5,274.5,217.04,168.32
2016,12,16,14,0,118.0,242.0,6.0,22.0,304.0,222.8,170.72
2016,12,16,14,15,155.5,229.0,5.9,21.5,306.5,209.76,158.67
2016,12,16,14,30,193.0,216.0,5.8,21.0,309.0,192.93,143.8
2016,12,16,14,45,142.5,199.5,5.7,21.0,265.5,162.37,122.35
2016,12,16,15,0,92.0,183.0,5.6,21.0,222.0,142.66,110.36
2016,12,16,15,15,88.0,166.5,5.35,20.5,201.0,127.13,104.48
2016,12,16,15,30,84.0,150.0,5.1,20.0,180.0,115.5,94.87
2016,12,16,15,45,371.0,106.0,4.85,20.0,212.0,75.93,60.75
2016,12,16,16,0,658.0,62.0,4.6,20.0,244.0,46.21,34.88
2016,12,16,16,15,600.5,55.5,4.25,19.0,198.5,42.23,31.45
2016,12,16,16,30,543.0,49.0,3.9,18.0,153.0,38.21,27.81
2016,12,16,16,45,441.5,40.5,3.6,17.5,109.0,32.26,22.22
2016,12,16,17,0,340.0,32.0,3.3,17.0,65.0,26.23,15.86
2016,12,16,17,15,170.0,16.0,3.4,16.5,32.5,12.87,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.25,15.5,35.5,144.68,36.69
2016,12,17,8,0,368.0,33.0,3.5,16.0,71.0,285.34,222.16
2016,12,17,8,15,458.5,41.5,3.6,16.5,115.0,356.8,289.82
2016,12,17,8,30,549.0,50.0,3.7,17.0,159.0,431.05,353.85
2016,12,17,8,45,604.0,56.5,3.8,17.5,204.5,481.86,396.62
2016,12,17,9,0,659.0,63.0,3.9,18.0,250.0,532.29,437.2
2016,12,17,9,15,329.5,77.0,4.15,18.5,170.5,327.93,271.16
2016,12,17,9,30,0.0,91.0,4.4,19.0,91.0,82.75,63.65
2016,12,17,9,45,0.5,118.0,4.7,20.0,118.5,109.45,85.51
2016,12,17,10,0,1.0,145.0,5.0,21.0,146.0,135.98,106.68
2016,12,17,10,15,118.5,179.5,5.05,21.5,237.5,269.49,216.44
2016,12,17,10,30,236.0,214.0,5.1,22.0,329.0,381.1,305.17
2016,12,17,10,45,207.5,229.5,5.15,22.5,334.5,372.08,295.89
2016,12,17,11,0,179.0,245.0,5.2,23.0,340.0,362.56,286.65
2016,12,17,11,15,296.5,235.0,5.1,23.0,399.5,427.17,337.47
2016,12,17,11,30,414.0,225.0,5.0,23.0,459.0,477.52,376.02
2016,12,17,11,45,645.0,157.5,4.95,23.5,530.0,544.31,426.55
2016,12,17,12,0,876.0,90.0,4.9,24.0,601.0,584.64,455.24
2016,12,17,12,15,878.5,90.5,4.8,24.0,605.5,557.17,431.5
2016,12,17,12,30,881.0,91.0,4.7,24.0,610.0,526.91,405.48
2016,12,17,12,45,886.5,88.5,4.6,24.5,607.5,493.23,375.59
2016,12,17,13,0,892.0,86.0,4.5,25.0,605.0,456.96,343.16
2016,12,17,13,15,888.5,85.0,4.4,25.0,593.5,416.06,307.32
2016,12,17,13,30,885.0,84.0,4.3,25.0,582.0,373.41,269.48
2016,12,17,13,45,882.5,81.5,4.2,25.0,563.0,328.21,229.14
2016,12,17,14,0,880.0,79.0,4.1,25.0,544.0,281.59,187.54
2016,12,17,14,15,868.5,77.5,3.85,24.5,516.5,227.83,141.73
2016,12,17,14,30,857.0,76.0,3.6,24.0,489.0,178.31,101.66
2016,12,17,14,45,773.5,84.0,3.35,24.0,436.5,130.22,70.88
2016,12,17,15,0,690.0,92.0,3.1,24.0,384.0,84.04,49.99
2016,12,17,15,15,656.5,90.5,2.65,23.5,347.5,63.21,48.82
2016,12,17,15,30,623.0,89.0,2.2,23.0,311.0,63.76,49.5
2016,12,17,15,45,596.5,80.5,1.8,22.5,270.5,58.88,45.46
2016,12,17,16,0,570.0,72.0,1.4,22.0,230.0,53.85,41.21
2016,12,17,16,15,519.0,63.5,1.3,21.0,187.0,48.56,36.68
2016,12,17,16,30,468.0,55.0,1.2,20.0,144.0,43.14,31.86
2016,12,17,16,45,393.5,43.0,1.2,19.5,103.0,34.32,23.83
2016,12,17,17,0,319.0,31.0,1.2,19.0,62.0,25.2,14.97
2016,12,17,17,15,159.5,15.5,1.15,18.5,31.0,12.38,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,13.66,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,30.08,20.07
2016,12,18,8,15,1.0,50.0,6.7,-4.5,50.0,51.05,39.98
2016,12,18,8,30,2.0,69.0,6.7,-4.0,69.0,70.79,58.39
2016,12,18,8,45,9.0,87.0,6.75,-4.0,89.5,92.46,78.61
2016,12,18,9,0,16.0,105.0,6.8,-4.0,110.0,114.04,98.52
2016,12,18,9,15,20.5,122.0,6.75,-3.5,129.0,132.73,115.29
2016,12,18,9,30,25.0,139.0,6.7,-3.0,148.0,151.34,131.7
2016,12,18,9,45,28.5,154.0,6.7,-2.5,165.5,177.09,154.18
2016,12,18,10,0,32.0,169.0,6.7,-2.0,183.0,192.65,167.36
2016,12,18,10,15,58.5,191.0,6.65,-1.5,219.0,231.32,201.21
2016,12,18,10,30,85.0,213.0,6.6,-1.0,255.0,268.95,233.61
2016,12,18,10,45,71.0,220.5,6.6,-1.0,256.5,262.98,227.5
2016,12,18,11,0,57.0,228.0,6.6,-1.0,258.0,257.23,221.72
2016,12,18,11,15,105.5,245.5,6.6,-0.5,304.0,301.11,259.53
2016,12,18,11,30,154.0,263.0,6.6,0.0,350.0,349.8,300.62
2016,12,18,11,45,277.0,250.0,6.6,0.0,410.5,407.74,350.46
2016,12,18,12,0,400.0,237.0,6.6,0.0,471.0,451.33,387.0
2016,12,18,12,15,321.5,254.5,6.55,0.0,443.5,409.28,349.45
2016,12,18,12,30,243.0,272.0,6.5,0.0,416.0,366.51,311.81
2016,12,18,12,45,330.5,252.0,6.5,0.0,446.0,378.68,320.74
2016,12,18,13,0,418.0,232.0,6.5,0.0,476.0,382.36,321.27
2016,12,18,13,15,495.5,203.0,6.4,0.0,486.0,364.68,302.59
2016,12,18,13,30,573.0,174.0,6.3,0.0,496.0,340.1,276.7
2016,12,18,13,45,624.5,151.5,6.25,0.0,491.0,307.5,243.31
2016,12,18,14,0,676.0,129.0,6.2,0.0,486.0,267.3,202.58
2016,12,18,14,15,779.5,102.0,6.1,0.0,493.5,232.72,164.35
2016,12,18,14,30,883.0,75.0,6.0,0.0,501.0,188.08,119.06
2016,12,18,14,45,858.0,75.0,5.95,0.0,465.0,131.85,75.58
2016,12,18,15,0,833.0,75.0,5.9,0.0,429.0,82.78,50.13
2016,12,18,15,15,807.5,72.0,5.75,0.0,388.0,55.51,46.42
2016,12,18,15,30,782.0,69.0,5.6,0.0,347.0,54.19,45.3
2016,12,18,15,45,748.0,64.0,5.5,0.0,302.5,51.18,42.53
2016,12,18,16,0,714.0,59.0,5.4,0.0,258.0,48.15,39.68
2016,12,18,16,15,656.5,53.5,5.15,0.0,210.5,44.54,36.19
2016,12,18,16,30,599.0,48.0,4.9,0.0,163.0,37.45,29.31
2016,12,18,16,45,509.5,39.0,4.65,-0.5,117.5,31.01,22.92
2016,12,18,17,0,420.0,30.0,4.4,-1.0,72.0,24.41,15.83
2016,12,18,17,15,210.0,15.0,4.2,-1.0,36.0,11.94,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,3.9,-4.0,37.0,159.64,20.68
2016,12,19,8,0,439.0,29.0,4.0,-4.0,74.0,312.82,260.43
2016,12,19,8,15,531.0,36.5,4.0,-3.5,120.0,387.03,337.76
2016,12,19,8,30,623.0,44.0,4.0,-3.0,166.0,463.31,408.64
2016,12,19,8,45,677.0,49.5,4.0,-3.0,213.0,514.47,455.77
2016,12,19,9,0,731.0,55.0,4.0,-3.0,260.0,564.8,500.1
2016,12,19,9,15,706.0,64.0,4.0,-2.5,289.0,565.49,499.69
2016,12,19,9,30,681.0,73.0,4.0,-2.0,318.0,566.27,498.65
2016,12,19,9,45,677.0,84.0,4.0,-1.5,350.0,577.1,505.63
2016,12,19,10,0,673.0,95.0,4.0,-1.0,382.0,584.9,509.69
2016,12,19,10,15,779.5,83.0,3.95,-0.5,440.5,635.65,550.06
2016,12,19,10,30,886.0,71.0,3.9,0.0,499.0,680.99,584.77
2016,12,19,10,45,898.5,72.0,3.9,0.0,527.5,679.51,581.61
2016,12,19,11,0,911.0,73.0,3.9,0.0,556.0,674.6,575.88
2016,12,19,11,15,716.0,132.5,3.85,0.5,520.5,602.08,511.83
2016,12,19,11,30,521.0,192.0,3.8,1.0,485.0,519.27,440.09
2016,12,19,11,45,391.5,228.5,3.75,2.0,451.5,454.19,383.07
2016,12,19,12,0,262.0,265.0,3.7,3.0,418.0,401.28,336.13
2016,12,19,12,15,244.0,269.5,3.65,3.0,412.5,377.7,315.85
2016,12,19,12,30,226.0,274.0,3.6,3.0,407.0,360.27,300.44
2016,12,19,12,45,439.0,215.5,3.55,3.5,472.0,400.25,331.08
2016,12,19,13,0,652.0,157.0,3.5,4.0,537.0,419.3,341.7
2016,12,19,13,15,787.5,117.0,3.45,4.0,566.5,406.87,325.61
2016,12,19,13,30,923.0,77.0,3.4,4.0,596.0,382.58,297.67
2016,12,19,13,45,837.5,92.0,3.35,4.5,550.0,323.29,244.41
2016,12,19,14,0,752.0,107.0,3.3,5.0,504.0,268.76,196.15
2016,12,19,14,15,726.5,106.5,3.25,5.0,474.5,222.85,154.55
2016,12,19,14,30,701.0,106.0,3.2,5.0,445.0,178.4,116.45
2016,12,19,14,45,775.5,86.5,3.15,5.0,437.0,135.17,79.98
2016,12,19,15,0,850.0,67.0,3.1,5.0,429.0,78.65,44.35
2016,12,19,15,15,825.0,64.5,2.9,4.5,388.5,49.7,40.3
2016,12,19,15,30,800.0,62.0,2.7,4.0,348.0,48.58,39.45
2016,12,19,15,45,763.0,58.5,2.55,4.0,303.0,46.62,37.69
2016,12,19,16,0,726.0,55.0,2.4,4.0,258.0,44.69,35.91
2016,12,19,16,15,670.5,50.0,2.1,3.0,211.0,41.4,32.9
2016,12,19,16,30,615.0,45.0,1.8,2.0,164.0,38.13,29.76
2016,12,19,16,45,520.5,37.5,1.5,1.5,118.0,29.68,21.59
2016,12,19,17,0,426.0,30.0,1.2,1.0,72.0,24.36,15.78
2016,12,19,17,15,213.0,15.0,1.2,0.5,36.0,11.92,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
